Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,0,45,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,2.55,-1.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,3.0,-1.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,3.2,-1.5,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,3.4,-2.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,3.5,-2.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,3.7,-2.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,3.8,-2.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,3.95,-2.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,4.1,-2.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,4.3,-2.5,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,4.5,-3.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,4.6,-3.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,4.7,-3.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,4.8,-3.5,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,4.9,-4.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,4.95,-4.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,5.1,-4.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,5.2,-4.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,5.1,-4.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,3.0,4.95,-4.0,3.0,2.27,0.0
2016,1,22,8,0,0.0,6.0,4.9,-4.0,6.0,4.54,0.0
2016,1,22,8,15,0.0,11.0,4.8,-4.0,11.0,8.34,1.75
2016,1,22,8,30,0.0,16.0,4.7,-4.0,16.0,12.15,5.34
2016,1,22,8,45,0.0,21.5,4.65,-4.0,21.5,16.35,9.27
2016,1,22,9,0,0.0,27.0,4.6,-4.0,27.0,20.56,13.18
2016,1,22,9,15,0.0,32.0,4.55,-4.0,32.0,24.39,16.71
2016,1,22,9,30,0.0,37.0,4.5,-4.0,37.0,28.24,20.21
2016,1,22,9,45,0.0,73.0,4.5,-4.0,73.0,56.19,45.62
2016,1,22,10,0,0.0,109.0,4.5,-4.0,109.0,88.83,75.0
2016,1,22,10,15,0.0,108.5,4.65,-4.0,108.5,87.39,73.52
2016,1,22,10,30,0.0,108.0,4.8,-4.0,108.0,86.25,72.35
2016,1,22,10,45,8.5,147.5,4.95,-4.0,152.0,131.17,112.76
2016,1,22,11,0,17.0,187.0,5.1,-4.0,196.0,178.7,155.0
2016,1,22,11,15,8.5,138.0,5.15,-4.0,142.5,120.99,103.34
2016,1,22,11,30,0.0,89.0,5.2,-4.0,89.0,68.54,56.06
2016,1,22,11,45,0.0,111.5,5.3,-4.0,111.5,87.98,73.4
2016,1,22,12,0,0.0,134.0,5.4,-4.0,134.0,108.18,91.32
2016,1,22,12,15,0.0,105.5,5.4,-4.0,105.5,82.59,68.49
2016,1,22,12,30,0.0,77.0,5.4,-4.0,77.0,59.21,47.61
2016,1,22,12,45,0.0,107.0,5.4,-4.0,107.0,83.89,69.68
2016,1,22,13,0,0.0,137.0,5.4,-4.0,137.0,110.92,93.75
2016,1,22,13,15,0.0,89.5,5.3,-4.0,89.5,68.91,56.33
2016,1,22,13,30,0.0,42.0,5.2,-4.0,42.0,32.17,23.4
2016,1,22,13,45,0.0,50.5,5.15,-4.0,50.5,38.7,29.34
2016,1,22,14,0,0.0,59.0,5.1,-4.0,59.0,45.25,35.28
2016,1,22,14,15,0.0,66.0,5.2,-3.5,66.0,50.64,40.13
2016,1,22,14,30,0.0,73.0,5.3,-3.0,73.0,56.05,44.99
2016,1,22,14,45,0.0,85.5,5.45,-3.0,85.5,66.32,54.34
2016,1,22,15,0,0.0,98.0,5.6,-3.0,98.0,78.2,65.15
2016,1,22,15,15,0.0,88.5,5.6,-3.0,88.5,70.17,58.03
2016,1,22,15,30,0.0,79.0,5.6,-3.0,79.0,62.23,50.94
2016,1,22,15,45,0.0,68.0,5.6,-3.5,68.0,52.96,42.67
2016,1,22,16,0,0.0,57.0,5.6,-4.0,57.0,43.75,34.34
2016,1,22,16,15,0.0,46.0,5.5,-4.0,46.0,35.19,26.43
2016,1,22,16,30,0.0,35.0,5.4,-4.0,35.0,26.72,18.54
2016,1,22,16,45,0.0,24.5,5.3,-4.0,24.5,18.67,10.99
2016,1,22,17,0,0.0,14.0,5.2,-4.0,14.0,10.64,3.33
2016,1,22,17,15,0.0,7.0,5.2,-4.0,7.0,5.3,0.0
2016,1,22,17,30,0.0,0.0,5.2,-4.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,5.2,-4.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,5.2,-4.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,5.15,-4.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,5.1,-4.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,5.05,-4.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,5.0,-4.5,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,5.0,-5.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,5.05,-5.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,5.1,-5.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,5.2,-5.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,5.3,-5.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,5.25,-5.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,5.2,-5.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,5.2,-5.5,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,5.2,-6.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,5.2,-6.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,5.2,-6.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,5.25,-6.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,5.3,-6.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,5.25,-6.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,5.2,-6.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,5.2,-6.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,5.2,-6.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,5.15,-6.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,5.1,-6.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,5.1,-6.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,5.1,-6.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,5.05,-6.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,5.0,-6.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,4.95,-6.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,4.9,-6.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,4.85,-6.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,4.8,-6.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,4.75,-6.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,4.7,-6.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,4.65,-6.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,4.6,-6.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,4.55,-6.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,4.5,-6.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,4.45,-6.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,4.4,-6.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,4.35,-6.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,4.3,-6.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,4.2,-6.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,4.05,-5.5,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,4.0,-5.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,4.0,-5.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,4.0,-5.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,4.05,-4.5,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,4.1,-4.0,0.0,0.0,0.0
2016,1,23,7,45,0.0,14.5,4.2,-4.0,14.5,11.07,0.0
2016,1,23,8,0,0.0,29.0,4.3,-4.0,29.0,24.66,14.76
2016,1,23,8,15,10.5,47.5,4.4,-3.5,49.5,47.64,36.65
2016,1,23,8,30,21.0,66.0,4.5,-3.0,70.0,78.31,65.01
2016,1,23,8,45,30.0,85.0,4.6,-3.0,92.0,103.98,88.95
2016,1,23,9,0,39.0,104.0,4.7,-3.0,114.0,130.46,113.41
2016,1,23,9,15,47.0,120.5,4.8,-2.5,135.0,153.84,134.56
2016,1,23,9,30,55.0,137.0,4.9,-2.0,156.0,178.13,156.18
2016,1,23,9,45,27.5,134.5,5.05,-2.0,144.0,151.56,131.55
2016,1,23,10,0,0.0,132.0,5.2,-2.0,132.0,111.62,94.73
2016,1,23,10,15,0.0,127.0,5.25,-1.5,127.0,105.08,88.59
2016,1,23,10,30,0.0,122.0,5.3,-1.0,122.0,99.26,83.1
2016,1,23,10,45,0.0,76.0,5.35,-1.0,76.0,58.38,46.63
2016,1,23,11,0,0.0,30.0,5.4,-1.0,30.0,22.93,14.92
2016,1,23,11,15,9.0,116.0,5.4,-1.0,121.0,101.05,84.81
2016,1,23,11,30,18.0,202.0,5.4,-1.0,212.0,193.51,165.99
2016,1,23,11,45,11.5,192.0,5.4,-1.0,198.5,176.17,150.34
2016,1,23,12,0,5.0,182.0,5.4,-1.0,185.0,159.16,135.12
2016,1,23,12,15,14.0,200.0,5.4,-1.0,208.0,186.33,159.18
2016,1,23,12,30,23.0,218.0,5.4,-1.0,231.0,214.14,183.65
2016,1,23,12,45,28.5,223.5,5.45,-1.0,239.5,248.84,213.79
2016,1,23,13,0,34.0,229.0,5.5,-1.0,248.0,261.23,224.73
2016,1,23,13,15,21.5,207.5,5.45,-1.0,219.5,202.16,173.3
2016,1,23,13,30,9.0,186.0,5.4,-1.0,191.0,167.92,143.12
2016,1,23,13,45,8.5,181.0,5.4,-1.5,186.0,162.96,139.2
2016,1,23,14,0,8.0,176.0,5.4,-2.0,181.0,158.17,135.4
2016,1,23,14,15,35.5,187.5,5.3,-2.0,205.0,215.92,187.48
2016,1,23,14,30,63.0,199.0,5.2,-2.0,229.0,256.13,223.82
2016,1,23,14,45,109.5,189.0,5.15,-2.5,236.5,304.2,268.02
2016,1,23,15,0,156.0,179.0,5.1,-3.0,244.0,329.21,292.09
2016,1,23,15,15,146.0,164.5,5.0,-3.0,221.0,299.84,266.38
2016,1,23,15,30,136.0,150.0,4.9,-3.0,198.0,271.2,241.13
2016,1,23,15,45,414.5,109.5,4.85,-3.0,227.5,447.78,400.87
2016,1,23,16,0,693.0,69.0,4.8,-3.0,257.0,573.33,509.62
2016,1,23,16,15,636.5,61.5,4.7,-3.0,210.0,494.25,437.69
2016,1,23,16,30,580.0,54.0,4.6,-3.0,163.0,419.35,368.04
2016,1,23,16,45,491.0,43.5,4.55,-3.5,118.5,329.51,284.02
2016,1,23,17,0,402.0,33.0,4.5,-4.0,74.0,248.87,202.61
2016,1,23,17,15,201.0,16.5,4.5,-4.0,37.0,117.01,28.36
2016,1,23,17,30,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,4.45,-4.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,4.4,-4.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,4.35,-4.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,4.3,-4.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,4.2,-4.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,4.1,-4.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,4.0,-4.5,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,3.9,-5.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,3.5,-5.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,3.3,-5.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,3.1,-5.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,3.0,-5.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.9,-5.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.85,-5.5,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.8,-6.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.75,-6.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.7,-6.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.7,-6.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.7,-6.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.65,-6.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.6,-6.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.55,-6.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.5,-6.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.45,-6.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.4,-6.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.35,-6.5,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.3,-7.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.2,-7.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.1,-7.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.05,-7.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.0,-7.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.95,-7.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.9,-7.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.85,-7.5,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.8,-8.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.75,-8.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.7,-8.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.7,-8.5,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.7,-9.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.7,-9.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.7,-9.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.75,-9.5,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.8,-10.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.8,-10.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.8,-10.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.8,-10.5,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.8,-11.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.85,-11.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.9,-11.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.95,-11.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.0,-11.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,2.05,-10.0,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,2.1,-9.0,0.0,0.0,0.0
2016,1,24,7,45,263.5,13.5,2.2,-8.5,38.0,131.25,0.0
2016,1,24,8,0,527.0,27.0,2.3,-8.0,76.0,288.01,230.57
2016,1,24,8,15,616.5,35.0,2.4,-7.0,124.0,372.51,320.2
2016,1,24,8,30,706.0,43.0,2.5,-6.0,172.0,465.73,406.98
2016,1,24,8,45,760.0,48.0,2.7,-5.0,221.0,542.3,476.5
2016,1,24,9,0,814.0,53.0,2.9,-4.0,270.0,622.42,545.94
2016,1,24,9,15,846.0,57.5,2.9,-3.0,316.0,689.62,599.7
2016,1,24,9,30,878.0,62.0,2.9,-2.0,362.0,757.5,650.86
2016,1,24,9,45,899.5,65.5,2.9,-1.5,403.5,816.13,694.1
2016,1,24,10,0,921.0,69.0,2.9,-1.0,445.0,873.79,735.44
2016,1,24,10,15,935.0,71.5,2.65,-0.5,480.0,913.15,759.81
2016,1,24,10,30,949.0,74.0,2.4,0.0,515.0,958.89,788.02
2016,1,24,10,45,958.0,76.5,2.2,0.0,543.0,997.65,811.94
2016,1,24,11,0,967.0,79.0,2.0,0.0,571.0,1033.52,833.13
2016,1,24,11,15,972.5,80.5,1.85,0.0,591.5,1061.64,849.02
2016,1,24,11,30,978.0,82.0,1.7,0.0,612.0,1086.37,862.29
2016,1,24,11,45,980.0,83.5,1.55,0.5,624.5,1104.05,868.96
2016,1,24,12,0,982.0,85.0,1.4,1.0,637.0,1117.99,872.98
2016,1,24,12,15,982.0,85.5,1.3,1.5,641.0,1124.84,873.28
2016,1,24,12,30,982.0,86.0,1.2,2.0,645.0,1127.83,871.18
2016,1,24,12,45,749.5,140.5,1.15,2.5,565.5,975.03,765.33
2016,1,24,13,0,517.0,195.0,1.1,3.0,486.0,785.57,630.77
2016,1,24,13,15,737.5,141.5,1.05,3.0,548.0,952.01,752.2
2016,1,24,13,30,958.0,88.0,1.0,3.0,610.0,1077.4,834.41
2016,1,24,13,45,948.5,87.0,0.95,3.5,589.0,1050.53,812.51
2016,1,24,14,0,939.0,86.0,0.9,4.0,568.0,1031.78,798.83
2016,1,24,14,15,927.0,83.5,0.8,4.0,540.0,993.92,772.46
2016,1,24,14,30,915.0,81.0,0.7,4.0,512.0,953.32,744.47
2016,1,24,14,45,896.5,78.5,0.65,4.0,476.5,904.55,711.82
2016,1,24,15,0,878.0,76.0,0.6,4.0,441.0,853.96,677.58
2016,1,24,15,15,855.0,72.5,0.55,3.5,400.5,797.06,639.37
2016,1,24,15,30,832.0,69.0,0.5,3.0,360.0,739.31,599.61
2016,1,24,15,45,797.0,64.0,0.5,3.0,314.5,670.78,550.33
2016,1,24,16,0,762.0,59.0,0.5,3.0,269.0,603.2,499.21
2016,1,24,16,15,710.0,53.0,0.55,2.5,221.5,525.37,437.83
2016,1,24,16,30,658.0,47.0,0.6,2.0,174.0,450.94,375.85
2016,1,24,16,45,572.0,39.0,0.7,2.0,127.5,361.03,297.73
2016,1,24,17,0,486.0,31.0,0.8,2.0,81.0,279.13,220.06
2016,1,24,17,15,243.0,15.5,0.85,1.5,40.5,133.32,47.45
2016,1,24,17,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,1.2,-2.5,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,25,7,45,30.5,17.0,1.6,-1.5,20.0,31.47,0.0
2016,1,25,8,0,61.0,34.0,1.8,-1.0,40.0,70.54,52.8
2016,1,25,8,15,84.0,53.5,1.85,-0.5,66.5,107.01,88.49
2016,1,25,8,30,107.0,73.0,1.9,0.0,93.0,145.09,123.91
2016,1,25,8,45,122.0,92.0,1.95,0.0,120.5,179.67,155.87
2016,1,25,9,0,137.0,111.0,2.0,0.0,148.0,215.62,188.39
2016,1,25,9,15,151.5,127.0,1.95,0.0,174.0,248.57,217.62
2016,1,25,9,30,166.0,143.0,1.9,0.0,200.0,282.83,247.34
2016,1,25,9,45,200.0,158.0,1.85,0.5,234.5,332.33,289.38
2016,1,25,10,0,234.0,173.0,1.8,1.0,269.0,402.72,347.36
2016,1,25,10,15,209.5,190.0,1.9,1.5,281.5,390.32,335.36
2016,1,25,10,30,185.0,207.0,2.0,2.0,294.0,394.27,336.96
2016,1,25,10,45,294.0,203.0,2.1,2.5,349.5,515.39,437.2
2016,1,25,11,0,403.0,199.0,2.2,3.0,405.0,621.3,521.83
2016,1,25,11,15,465.0,191.0,2.3,3.5,437.5,704.82,585.49
2016,1,25,11,30,527.0,183.0,2.4,4.0,470.0,766.48,632.06
2016,1,25,11,45,552.5,178.5,2.55,4.5,485.5,795.04,652.86
2016,1,25,12,0,578.0,174.0,2.7,5.0,501.0,821.8,672.1
2016,1,25,12,15,652.5,152.0,2.7,5.0,523.5,887.86,720.47
2016,1,25,12,30,727.0,130.0,2.7,5.0,546.0,940.72,758.22
2016,1,25,12,45,736.5,126.0,2.7,5.5,545.5,944.46,759.08
2016,1,25,13,0,746.0,122.0,2.7,6.0,545.0,945.0,758.32
2016,1,25,13,15,718.5,127.0,2.65,6.0,528.0,915.96,737.3
2016,1,25,13,30,691.0,132.0,2.6,6.0,511.0,884.33,714.71
2016,1,25,13,45,699.0,124.0,2.6,6.0,496.5,870.12,705.36
2016,1,25,14,0,707.0,116.0,2.6,6.0,482.0,852.74,693.59
2016,1,25,14,15,680.0,116.0,2.45,5.5,454.0,809.17,662.45
2016,1,25,14,30,653.0,116.0,2.3,5.0,426.0,764.33,630.28
2016,1,25,14,45,559.0,128.0,2.15,5.0,380.5,672.71,560.74
2016,1,25,15,0,465.0,140.0,2.0,5.0,335.0,578.67,486.71
2016,1,25,15,15,444.0,132.0,1.85,4.5,304.0,533.93,452.27
2016,1,25,15,30,423.0,124.0,1.7,4.0,273.0,489.56,416.98
2016,1,25,15,45,404.0,110.5,1.6,3.5,239.0,441.04,377.81
2016,1,25,16,0,385.0,97.0,1.5,3.0,205.0,393.31,338.11
2016,1,25,16,15,352.0,83.5,1.5,2.5,168.5,337.95,290.79
2016,1,25,16,30,319.0,70.0,1.5,2.0,132.0,285.39,244.17
2016,1,25,16,45,266.5,54.5,1.55,1.5,97.0,223.54,188.1
2016,1,25,17,0,214.0,39.0,1.6,1.0,62.0,167.38,134.29
2016,1,25,17,15,107.0,19.5,1.6,1.0,31.0,80.79,34.77
2016,1,25,17,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,26,7,45,151.5,18.5,2.25,0.0,33.0,92.94,2.82
2016,1,26,8,0,303.0,37.0,2.3,0.0,66.0,199.94,157.74
2016,1,26,8,15,396.5,49.5,2.3,0.5,110.0,278.76,234.9
2016,1,26,8,30,490.0,62.0,2.3,1.0,154.0,367.39,315.26
2016,1,26,8,45,548.0,72.0,2.35,1.5,200.0,441.37,381.02
2016,1,26,9,0,606.0,82.0,2.4,2.0,246.0,519.86,448.13
2016,1,26,9,15,646.5,89.5,2.4,2.5,290.5,587.72,503.9
2016,1,26,9,30,687.0,97.0,2.4,3.0,335.0,657.41,559.03
2016,1,26,9,45,713.5,103.0,2.4,3.5,375.5,715.94,602.35
2016,1,26,10,0,740.0,109.0,2.4,4.0,416.0,774.34,644.45
2016,1,26,10,15,599.5,137.0,2.55,4.5,399.0,710.51,593.57
2016,1,26,10,30,459.0,165.0,2.7,5.0,382.0,630.57,528.72
2016,1,26,10,45,471.0,173.5,2.9,6.0,406.5,665.86,555.14
2016,1,26,11,0,483.0,182.0,3.1,7.0,431.0,700.05,579.47
2016,1,26,11,15,585.5,157.5,3.1,7.5,470.5,782.83,641.89
2016,1,26,11,30,688.0,133.0,3.1,8.0,510.0,879.17,710.93
2016,1,26,11,45,667.5,143.5,3.15,8.5,516.0,881.16,709.96
2016,1,26,12,0,647.0,154.0,3.2,9.0,522.0,879.54,707.36
2016,1,26,12,15,635.0,159.0,3.1,9.0,522.5,877.33,704.79
2016,1,26,12,30,623.0,164.0,3.0,9.0,523.0,872.12,700.2
2016,1,26,12,45,651.5,154.0,2.95,9.0,527.5,889.62,712.68
2016,1,26,13,0,680.0,144.0,2.9,9.0,532.0,903.68,722.55
2016,1,26,13,15,668.5,144.0,2.65,9.0,519.5,885.16,707.42
2016,1,26,13,30,657.0,144.0,2.4,9.0,507.0,864.03,690.75
2016,1,26,13,45,655.5,138.5,2.2,9.0,490.5,844.18,675.52
2016,1,26,14,0,654.0,133.0,2.0,9.0,474.0,821.7,658.42
2016,1,26,14,15,595.5,142.0,1.85,8.5,441.0,759.09,613.54
2016,1,26,14,30,537.0,151.0,1.7,8.0,408.0,689.29,562.93
2016,1,26,14,45,411.5,162.0,1.6,7.5,351.0,574.16,474.36
2016,1,26,15,0,286.0,173.0,1.5,7.0,294.0,447.53,374.37
2016,1,26,15,15,246.0,168.5,1.5,6.5,266.0,400.33,337.5
2016,1,26,15,30,206.0,164.0,1.5,6.0,238.0,340.32,288.9
2016,1,26,15,45,196.5,144.0,1.5,5.5,207.5,302.75,258.53
2016,1,26,16,0,187.0,124.0,1.5,5.0,177.0,265.8,227.66
2016,1,26,16,15,165.5,104.0,1.5,4.5,145.0,222.08,189.92
2016,1,26,16,30,144.0,84.0,1.5,4.0,113.0,180.31,152.86
2016,1,26,16,45,112.5,63.5,1.5,3.5,82.5,134.59,111.52
2016,1,26,17,0,81.0,43.0,1.5,3.0,52.0,91.57,71.6
2016,1,26,17,15,40.5,21.5,1.5,3.0,26.0,42.0,18.49
2016,1,26,17,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,7,45,26.0,18.5,1.95,2.0,21.0,31.54,0.64
2016,1,27,8,0,52.0,37.0,2.0,2.0,42.0,70.03,52.48
2016,1,27,8,15,80.0,57.5,2.25,2.5,70.5,109.54,89.87
2016,1,27,8,30,108.0,78.0,2.5,3.0,99.0,151.22,128.07
2016,1,27,8,45,141.0,96.5,2.8,3.5,131.0,195.73,168.37
2016,1,27,9,0,174.0,115.0,3.1,4.0,163.0,243.53,210.86
2016,1,27,9,15,203.5,128.0,3.25,4.0,193.0,299.53,259.71
2016,1,27,9,30,233.0,141.0,3.4,4.0,223.0,344.82,298.83
2016,1,27,9,45,283.5,151.5,3.55,4.5,262.5,405.82,350.37
2016,1,27,10,0,334.0,162.0,3.7,5.0,302.0,470.37,403.73
2016,1,27,10,15,292.5,183.0,3.6,5.0,312.5,471.32,402.25
2016,1,27,10,30,251.0,204.0,3.5,5.0,323.0,468.58,397.88
2016,1,27,10,45,390.5,187.0,3.45,5.5,384.0,583.8,493.08
2016,1,27,11,0,530.0,170.0,3.4,6.0,445.0,730.51,608.04
2016,1,27,11,15,369.0,212.0,3.3,6.0,407.0,611.28,509.62
2016,1,27,11,30,208.0,254.0,3.2,6.0,369.0,485.83,405.54
2016,1,27,11,45,304.0,243.0,3.1,6.5,415.0,595.29,493.94
2016,1,27,12,0,400.0,232.0,3.0,7.0,461.0,682.65,561.8
2016,1,27,12,15,585.5,175.0,2.95,7.0,513.0,833.91,678.4
2016,1,27,12,30,771.0,118.0,2.9,7.0,565.0,970.59,776.18
2016,1,27,12,45,787.0,112.0,2.9,7.0,566.0,971.02,775.16
2016,1,27,13,0,803.0,106.0,2.9,7.0,567.0,976.0,778.96
2016,1,27,13,15,795.5,105.5,2.85,7.0,555.0,960.09,767.5
2016,1,27,13,30,788.0,105.0,2.8,7.0,543.0,941.11,754.18
2016,1,27,13,45,727.5,117.5,2.75,7.0,511.5,890.06,717.69
2016,1,27,14,0,667.0,130.0,2.7,7.0,480.0,830.74,675.06
2016,1,27,14,15,706.5,112.0,2.6,6.5,466.5,829.07,675.86
2016,1,27,14,30,746.0,94.0,2.5,6.0,453.0,816.13,667.83
2016,1,27,14,45,560.0,127.5,2.45,6.0,387.0,673.17,560.17
2016,1,27,15,0,374.0,161.0,2.4,6.0,321.0,506.12,427.32
2016,1,27,15,15,354.0,151.5,2.2,5.5,291.5,465.24,395.69
2016,1,27,15,30,334.0,142.0,2.0,5.0,262.0,425.16,363.26
2016,1,27,15,45,326.0,124.5,1.8,4.5,230.5,384.76,330.26
2016,1,27,16,0,318.0,107.0,1.6,4.0,199.0,344.39,296.37
2016,1,27,16,15,294.0,91.0,1.5,3.5,164.5,309.98,266.15
2016,1,27,16,30,270.0,75.0,1.4,3.0,130.0,262.63,224.1
2016,1,27,16,45,234.0,58.0,1.3,2.5,97.0,210.13,176.4
2016,1,27,17,0,198.0,41.0,1.2,2.0,64.0,161.39,130.08
2016,1,27,17,15,99.0,25.5,1.2,1.5,37.0,78.71,44.0
2016,1,27,17,30,0.0,10.0,1.2,1.0,10.0,7.87,0.0
2016,1,27,17,45,0.0,5.0,1.25,1.0,5.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,28,7,45,83.5,19.0,1.4,-0.5,27.5,67.21,14.39
2016,1,28,8,0,167.0,38.0,1.5,0.0,55.0,140.82,111.45
2016,1,28,8,15,212.0,56.5,1.35,0.0,90.0,182.63,153.73
2016,1,28,8,30,257.0,75.0,1.2,0.0,125.0,239.17,205.86
2016,1,28,8,45,289.0,91.5,1.05,0.5,161.0,289.61,250.84
2016,1,28,9,0,321.0,108.0,0.9,1.0,197.0,342.99,296.51
2016,1,28,9,15,370.5,113.5,0.85,1.5,232.0,413.74,355.13
2016,1,28,9,30,420.0,119.0,0.8,2.0,267.0,474.51,403.74
2016,1,28,9,45,358.5,144.5,0.75,2.5,281.0,455.46,385.73
2016,1,28,10,0,297.0,170.0,0.7,3.0,295.0,448.76,377.57
2016,1,28,10,15,268.0,189.0,0.7,3.5,308.5,456.71,381.83
2016,1,28,10,30,239.0,208.0,0.7,4.0,322.0,461.92,383.6
2016,1,28,10,45,276.5,215.0,0.7,4.5,354.0,511.57,421.76
2016,1,28,11,0,314.0,222.0,0.7,5.0,386.0,562.45,459.55
2016,1,28,11,15,317.5,231.0,0.85,5.0,402.0,583.46,475.68
2016,1,28,11,30,321.0,240.0,1.0,5.0,418.0,603.49,491.4
2016,1,28,11,45,317.5,246.5,1.2,5.0,426.0,612.4,499.08
2016,1,28,12,0,314.0,253.0,1.4,5.0,434.0,620.02,505.85
2016,1,28,12,15,262.5,263.0,1.4,5.0,415.5,581.52,474.77
2016,1,28,12,30,211.0,273.0,1.4,5.0,397.0,516.97,424.24
2016,1,28,12,45,168.5,272.0,1.4,5.0,370.5,472.01,388.52
2016,1,28,13,0,126.0,271.0,1.4,5.0,344.0,426.87,352.04
2016,1,28,13,15,295.0,240.5,1.4,5.0,407.0,583.69,480.09
2016,1,28,13,30,464.0,210.0,1.4,5.0,470.0,735.65,597.14
2016,1,28,13,45,588.0,164.5,1.45,5.0,483.0,796.52,643.67
2016,1,28,14,0,712.0,119.0,1.5,5.0,496.0,860.94,691.07
2016,1,28,14,15,699.0,115.5,1.35,5.0,470.0,826.16,664.2
2016,1,28,14,30,686.0,112.0,1.2,5.0,444.0,789.44,637.1
2016,1,28,14,45,514.5,140.5,1.1,5.0,380.0,639.06,525.34
2016,1,28,15,0,343.0,169.0,1.0,5.0,316.0,489.38,407.96
2016,1,28,15,15,322.5,159.0,0.95,4.5,287.5,448.7,377.71
2016,1,28,15,30,302.0,149.0,0.9,4.0,259.0,408.97,346.44
2016,1,28,15,45,294.0,131.5,0.85,3.5,228.0,370.05,315.45
2016,1,28,16,0,286.0,114.0,0.8,3.0,197.0,331.29,283.62
2016,1,28,16,15,264.0,96.5,0.8,2.5,163.5,284.12,243.63
2016,1,28,16,30,242.0,79.0,0.8,2.0,130.0,238.78,203.84
2016,1,28,16,45,208.0,61.0,0.85,2.0,97.0,188.54,158.29
2016,1,28,17,0,174.0,43.0,0.9,2.0,64.0,152.3,122.98
2016,1,28,17,15,87.0,27.0,0.9,2.0,37.5,76.28,45.87
2016,1,28,17,30,0.0,11.0,0.9,2.0,11.0,8.65,0.0
2016,1,28,17,45,0.0,5.5,0.95,2.0,5.5,0.0,0.0
2016,1,28,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.95,-1.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,2.05,-1.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,2.1,-0.5,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,29,7,45,221.0,16.0,2.8,0.5,39.0,119.23,39.2
2016,1,29,8,0,442.0,32.0,3.0,1.0,78.0,255.96,204.73
2016,1,29,8,15,533.5,40.0,3.15,1.5,124.0,335.99,283.02
2016,1,29,8,30,625.0,48.0,3.3,2.0,170.0,420.5,360.7
2016,1,29,8,45,683.5,53.0,3.45,3.0,217.5,495.94,427.52
2016,1,29,9,0,742.0,58.0,3.6,4.0,265.0,575.46,494.97
2016,1,29,9,15,778.0,62.0,3.9,4.5,310.5,641.87,550.14
2016,1,29,9,30,814.0,66.0,4.2,5.0,356.0,709.45,603.61
2016,1,29,9,45,840.0,69.0,4.5,5.5,397.0,768.75,649.49
2016,1,29,10,0,866.0,72.0,4.8,6.0,438.0,827.58,694.29
2016,1,29,10,15,519.5,143.5,4.85,6.0,368.5,640.03,543.97
2016,1,29,10,30,173.0,215.0,4.9,6.0,299.0,390.25,331.81
2016,1,29,10,45,269.0,215.0,4.95,6.5,353.0,503.87,427.39
2016,1,29,11,0,365.0,215.0,5.0,7.0,407.0,601.7,507.11
2016,1,29,11,15,655.0,147.0,5.0,7.0,507.0,847.68,703.36
2016,1,29,11,30,945.0,79.0,5.0,7.0,607.0,1047.77,851.12
2016,1,29,11,45,951.5,79.0,5.0,7.0,620.5,1067.96,863.66
2016,1,29,12,0,958.0,79.0,5.0,7.0,634.0,1084.61,875.08
2016,1,29,12,15,959.0,79.0,4.95,7.0,639.0,1092.0,879.46
2016,1,29,12,30,960.0,79.0,4.9,7.0,644.0,1095.61,881.35
2016,1,29,12,45,961.0,78.0,4.9,7.0,640.5,1094.14,880.33
2016,1,29,13,0,962.0,77.0,4.9,7.0,637.0,1088.86,876.79
2016,1,29,13,15,958.0,76.5,4.85,7.0,625.5,1075.38,867.03
2016,1,29,13,30,954.0,76.0,4.8,7.0,614.0,1058.25,854.87
2016,1,29,13,45,947.0,75.0,4.8,7.0,594.5,1034.0,838.17
2016,1,29,14,0,940.0,74.0,4.8,7.0,575.0,1006.45,819.14
2016,1,29,14,15,929.5,72.5,4.65,6.5,548.0,971.85,795.08
2016,1,29,14,30,919.0,71.0,4.5,6.0,521.0,934.48,768.9
2016,1,29,14,45,904.5,69.0,4.4,6.0,487.0,890.43,736.56
2016,1,29,15,0,890.0,67.0,4.3,6.0,453.0,844.35,702.46
2016,1,29,15,15,868.5,64.5,3.95,5.5,413.5,798.34,667.64
2016,1,29,15,30,847.0,62.0,3.6,5.0,374.0,742.54,625.4
2016,1,29,15,45,818.5,58.0,3.25,5.0,330.0,679.23,575.36
2016,1,29,16,0,790.0,54.0,2.9,5.0,286.0,616.29,523.98
2016,1,29,16,15,742.5,49.5,2.55,4.0,239.0,541.69,461.63
2016,1,29,16,30,695.0,45.0,2.2,3.0,192.0,470.05,399.24
2016,1,29,16,45,621.5,38.5,1.9,2.0,145.0,386.27,324.42
2016,1,29,17,0,548.0,32.0,1.6,1.0,98.0,309.16,251.81
2016,1,29,17,15,399.0,22.0,1.55,0.5,58.5,203.83,136.33
2016,1,29,17,30,250.0,12.0,1.5,0.0,19.0,95.99,0.0
2016,1,29,17,45,125.0,6.0,1.5,0.0,9.5,0.0,0.0
2016,1,29,18,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,0.95,-1.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,0.75,-0.5,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,0.55,-0.5,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,0.65,-1.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,30,7,45,237.5,14.5,1.3,0.0,40.0,121.61,48.9
2016,1,30,8,0,475.0,29.0,1.5,0.0,80.0,261.44,209.66
2016,1,30,8,15,563.0,36.0,1.5,0.5,126.0,340.91,286.11
2016,1,30,8,30,651.0,43.0,1.5,1.0,172.0,428.98,365.18
2016,1,30,8,45,704.5,48.0,1.55,1.5,219.5,502.18,429.27
2016,1,30,9,0,758.0,53.0,1.6,2.0,267.0,579.2,493.74
2016,1,30,9,15,792.0,56.5,1.8,2.5,311.5,644.15,546.42
2016,1,30,9,30,826.0,60.0,2.0,3.0,356.0,710.13,597.0
2016,1,30,9,45,851.5,62.0,2.25,4.0,396.5,768.16,639.48
2016,1,30,10,0,877.0,64.0,2.5,5.0,437.0,817.12,674.2
2016,1,30,10,15,892.5,65.5,2.65,5.5,471.5,863.86,707.16
2016,1,30,10,30,908.0,67.0,2.8,6.0,506.0,908.76,738.34
2016,1,30,10,45,919.5,68.5,2.95,6.5,534.0,947.86,764.98
2016,1,30,11,0,931.0,70.0,3.1,7.0,562.0,984.34,789.6
2016,1,30,11,15,938.0,71.0,3.15,7.0,582.5,1012.96,809.09
2016,1,30,11,30,945.0,72.0,3.2,7.0,603.0,1038.37,826.4
2016,1,30,11,45,949.0,72.0,3.25,7.5,615.5,1056.09,836.9
2016,1,30,12,0,953.0,72.0,3.3,8.0,628.0,1070.23,845.06
2016,1,30,12,15,953.5,72.5,3.3,8.0,632.5,1077.77,849.85
2016,1,30,12,30,954.0,73.0,3.3,8.0,637.0,1081.54,852.27
2016,1,30,12,45,952.0,73.0,3.35,8.5,633.5,1078.33,848.98
2016,1,30,13,0,950.0,73.0,3.4,9.0,630.0,1071.35,843.32
2016,1,30,13,15,945.5,72.5,3.4,9.0,618.0,1057.5,834.14
2016,1,30,13,30,941.0,72.0,3.4,9.0,606.0,1040.06,822.65
2016,1,30,13,45,933.5,71.0,3.4,9.0,586.5,1015.55,806.3
2016,1,30,14,0,926.0,70.0,3.4,9.0,567.0,987.8,787.74
2016,1,30,14,15,915.0,69.0,3.25,9.0,540.5,953.72,763.48
2016,1,30,14,30,904.0,68.0,3.1,9.0,514.0,916.94,737.3
2016,1,30,14,45,888.5,66.0,3.0,9.0,480.5,872.47,705.76
2016,1,30,15,0,873.0,64.0,2.9,9.0,447.0,826.08,672.56
2016,1,30,15,15,851.5,61.5,2.6,8.5,408.0,772.6,633.49
2016,1,30,15,30,830.0,59.0,2.3,8.0,369.0,725.67,598.76
2016,1,30,15,45,792.5,57.0,2.0,7.5,324.5,659.2,548.18
2016,1,30,16,0,755.0,55.0,1.7,7.0,280.0,593.86,496.61
2016,1,30,16,15,707.0,50.5,1.6,6.0,234.0,520.61,437.58
2016,1,30,16,30,659.0,46.0,1.5,5.0,188.0,450.45,378.37
2016,1,30,16,45,579.0,39.5,1.45,4.5,142.0,365.17,303.76
2016,1,30,17,0,499.0,33.0,1.4,4.0,96.0,287.31,232.29
2016,1,30,17,15,355.5,23.0,1.45,3.5,57.5,192.49,132.56
2016,1,30,17,30,212.0,13.0,1.5,3.0,19.0,83.49,0.0
2016,1,30,17,45,106.0,6.5,1.55,3.0,9.5,0.0,0.0
2016,1,30,18,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,7,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,7,45,185.0,18.0,2.05,1.5,38.5,108.07,49.52
2016,1,31,8,0,370.0,36.0,2.1,2.0,77.0,226.22,181.42
2016,1,31,8,15,460.5,45.5,2.15,2.5,121.5,303.67,254.74
2016,1,31,8,30,551.0,55.0,2.2,3.0,166.0,390.44,332.7
2016,1,31,8,45,609.0,61.5,2.25,3.5,212.0,463.15,396.61
2016,1,31,9,0,667.0,68.0,2.3,4.0,258.0,540.39,461.8
2016,1,31,9,15,705.0,72.5,2.4,4.5,302.0,605.37,514.95
2016,1,31,9,30,743.0,77.0,2.5,5.0,346.0,671.98,566.56
2016,1,31,9,45,775.5,79.0,2.65,6.0,387.0,727.91,607.09
2016,1,31,10,0,808.0,81.0,2.8,7.0,428.0,788.77,650.41
2016,1,31,10,15,826.0,83.5,2.95,7.5,462.5,837.48,684.83
2016,1,31,10,30,844.0,86.0,3.1,8.0,497.0,884.6,717.7
2016,1,31,10,45,860.0,86.5,3.3,9.0,525.5,925.58,744.73
2016,1,31,11,0,876.0,87.0,3.5,10.0,554.0,964.26,769.83
2016,1,31,11,15,737.0,127.5,3.6,10.5,530.0,904.51,724.52
2016,1,31,11,30,598.0,168.0,3.7,11.0,506.0,825.73,665.66
2016,1,31,11,45,627.5,163.0,3.85,11.5,525.0,860.29,690.68
2016,1,31,12,0,657.0,158.0,4.0,12.0,544.0,892.51,713.06
2016,1,31,12,15,626.0,169.5,4.1,12.5,539.5,877.96,701.12
2016,1,31,12,30,595.0,181.0,4.2,13.0,535.0,850.81,680.42
2016,1,31,12,45,555.5,194.0,4.35,13.5,523.0,824.66,661.0
2016,1,31,13,0,516.0,207.0,4.5,14.0,511.0,795.99,638.72
2016,1,31,13,15,706.5,148.0,4.5,14.0,556.5,927.22,736.98
2016,1,31,13,30,897.0,89.0,4.5,14.0,602.0,1017.52,801.36
2016,1,31,13,45,765.0,118.0,4.55,14.0,545.5,926.72,736.77
2016,1,31,14,0,633.0,147.0,4.6,14.0,489.0,816.36,657.52
2016,1,31,14,15,657.5,131.5,4.5,14.0,472.0,805.33,650.35
2016,1,31,14,30,682.0,116.0,4.4,14.0,455.0,790.01,639.44
2016,1,31,14,45,656.0,113.5,4.3,14.0,422.5,741.4,603.5
2016,1,31,15,0,630.0,111.0,4.2,14.0,390.0,692.11,566.89
2016,1,31,15,15,596.5,110.5,4.1,13.5,356.0,638.55,527.59
2016,1,31,15,30,563.0,110.0,4.0,13.0,322.0,585.17,486.69
2016,1,31,15,45,539.5,99.5,3.95,13.0,283.5,529.95,442.76
2016,1,31,16,0,516.0,89.0,3.9,13.0,245.0,475.37,398.15
2016,1,31,16,15,561.5,71.5,3.8,12.5,216.0,457.64,383.17
2016,1,31,16,30,607.0,54.0,3.7,12.0,187.0,433.58,360.9
2016,1,31,16,45,521.5,46.5,3.65,11.5,141.0,347.09,285.41
2016,1,31,17,0,436.0,39.0,3.6,11.0,95.0,268.96,214.75
2016,1,31,17,15,296.5,27.0,3.5,10.5,57.5,173.53,120.63
2016,1,31,17,30,157.0,15.0,3.4,10.0,20.0,65.93,0.0
2016,1,31,17,45,78.5,7.5,3.35,10.0,10.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,7,45,147.0,20.0,2.85,7.5,36.5,92.84,45.68
2016,2,1,8,0,294.0,40.0,2.9,8.0,73.0,195.42,154.04
2016,2,1,8,15,382.5,51.0,2.95,8.5,115.5,269.4,222.2
2016,2,1,8,30,471.0,62.0,3.0,9.0,158.0,352.61,295.84
2016,2,1,8,45,538.0,68.0,3.05,9.5,203.0,426.6,360.05
2016,2,1,9,0,605.0,74.0,3.1,10.0,248.0,505.87,426.43
2016,2,1,9,15,302.5,97.0,3.25,10.5,184.0,344.18,291.72
2016,2,1,9,30,0.0,120.0,3.4,11.0,120.0,101.05,81.2
2016,2,1,9,45,382.0,102.0,3.55,12.0,267.5,439.87,372.07
