Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,10,0,764.0,84.0,3.7,13.0,415.0,755.15,617.71
2016,2,1,10,15,467.5,152.5,3.8,13.5,360.0,603.39,495.71
2016,2,1,10,30,171.0,221.0,3.9,14.0,305.0,393.27,322.78
2016,2,1,10,45,239.5,226.0,4.05,15.0,351.0,466.02,381.55
2016,2,1,11,0,308.0,231.0,4.2,16.0,397.0,564.45,457.28
2016,2,1,11,15,575.0,164.0,4.3,16.0,487.0,776.91,623.11
2016,2,1,11,30,842.0,97.0,4.4,16.0,577.0,979.02,768.34
2016,2,1,11,45,848.0,97.0,4.5,16.5,589.5,997.81,778.79
2016,2,1,12,0,854.0,97.0,4.6,17.0,602.0,1013.32,788.45
2016,2,1,12,15,855.5,97.5,4.65,17.0,607.0,1021.46,794.19
2016,2,1,12,30,857.0,98.0,4.7,17.0,612.0,1026.12,797.72
2016,2,1,12,45,856.5,97.5,4.8,17.5,608.5,1023.97,795.59
2016,2,1,13,0,856.0,97.0,4.9,18.0,605.0,1018.31,791.2
2016,2,1,13,15,851.0,96.5,4.9,18.0,594.0,1004.62,782.03
2016,2,1,13,30,846.0,96.0,4.9,18.0,583.0,987.59,770.7
2016,2,1,13,45,836.0,95.5,4.95,18.0,563.5,962.43,754.1
2016,2,1,14,0,826.0,95.0,5.0,18.0,544.0,934.35,735.45
2016,2,1,14,15,547.5,156.5,4.9,18.0,448.5,719.86,578.12
2016,2,1,14,30,269.0,218.0,4.8,18.0,353.0,500.69,405.29
2016,2,1,14,45,517.5,152.0,4.75,18.0,390.5,653.69,530.75
2016,2,1,15,0,766.0,86.0,4.7,18.0,428.0,771.58,620.93
2016,2,1,15,15,741.0,82.5,4.5,17.5,390.0,717.09,580.65
2016,2,1,15,30,716.0,79.0,4.3,17.0,352.0,666.85,543.96
2016,2,1,15,45,679.5,75.0,4.1,17.0,309.5,603.19,495.15
2016,2,1,16,0,643.0,71.0,3.9,17.0,267.0,540.94,445.04
2016,2,1,16,15,591.0,64.5,3.8,16.5,222.5,468.02,385.89
2016,2,1,16,30,539.0,58.0,3.7,16.0,178.0,398.97,327.82
2016,2,1,16,45,457.5,49.5,3.6,15.5,134.5,316.91,257.3
2016,2,1,17,0,376.0,41.0,3.5,15.0,91.0,242.91,191.57
2016,2,1,17,15,188.0,30.5,3.35,14.5,55.5,132.25,92.09
2016,2,1,17,30,0.0,20.0,3.2,14.0,20.0,15.74,0.0
2016,2,1,17,45,0.0,10.0,3.05,14.0,10.0,7.87,0.0
2016,2,1,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,7,15,22.0,5.0,2.45,4.5,5.5,0.0,0.0
2016,2,2,7,30,44.0,10.0,2.5,5.0,11.0,21.93,0.0
2016,2,2,7,45,159.5,26.5,2.65,5.5,43.0,106.89,58.73
2016,2,2,8,0,275.0,43.0,2.8,6.0,75.0,189.97,151.25
2016,2,2,8,15,360.0,55.5,2.85,6.5,117.5,260.63,216.63
2016,2,2,8,30,445.0,68.0,2.9,7.0,160.0,342.85,289.76
2016,2,2,8,45,501.5,77.0,2.95,7.5,204.5,412.59,350.67
2016,2,2,9,0,558.0,86.0,3.0,8.0,249.0,486.76,413.2
2016,2,2,9,15,597.5,92.5,3.0,8.5,291.5,550.69,465.21
2016,2,2,9,30,637.0,99.0,3.0,9.0,334.0,616.5,517.0
2016,2,2,9,45,318.5,110.5,3.0,9.5,228.0,399.69,338.05
2016,2,2,10,0,0.0,122.0,3.0,10.0,122.0,99.62,79.8
2016,2,2,10,15,0.0,133.5,2.95,10.0,133.5,109.56,88.42
2016,2,2,10,30,0.0,145.0,2.9,10.0,145.0,119.63,96.72
2016,2,2,10,45,3.5,164.0,2.9,10.5,166.0,140.34,113.88
2016,2,2,11,0,7.0,183.0,2.9,11.0,187.0,161.55,131.26
2016,2,2,11,15,3.5,163.5,2.85,11.0,165.5,138.59,111.79
2016,2,2,11,30,0.0,144.0,2.8,11.0,144.0,116.59,93.15
2016,2,2,11,45,5.5,175.5,2.8,11.5,179.0,151.32,122.07
2016,2,2,12,0,11.0,207.0,2.8,12.0,214.0,187.4,151.63
2016,2,2,12,15,6.5,192.5,2.75,12.0,196.5,168.36,135.64
2016,2,2,12,30,2.0,178.0,2.7,12.0,179.0,149.72,120.07
2016,2,2,12,45,1.0,169.5,2.7,12.0,170.0,140.67,112.59
2016,2,2,13,0,0.0,161.0,2.7,12.0,161.0,131.79,105.23
2016,2,2,13,15,1.5,170.0,2.7,12.0,171.0,141.94,113.79
2016,2,2,13,30,3.0,179.0,2.7,12.0,181.0,152.35,122.55
2016,2,2,13,45,1.5,160.5,2.7,12.0,161.5,133.59,107.04
2016,2,2,14,0,0.0,142.0,2.7,12.0,142.0,115.25,91.86
2016,2,2,14,15,0.0,149.0,2.65,12.0,149.0,122.3,97.93
2016,2,2,14,30,0.0,156.0,2.6,12.0,156.0,129.81,104.36
2016,2,2,14,45,0.0,142.0,2.6,12.0,142.0,117.25,94.04
2016,2,2,15,0,0.0,128.0,2.6,12.0,128.0,104.84,83.82
2016,2,2,15,15,0.0,116.5,2.45,11.5,116.5,94.95,75.81
2016,2,2,15,30,0.0,105.0,2.3,11.0,105.0,85.17,67.79
2016,2,2,15,45,252.0,104.5,2.15,11.0,182.5,304.04,258.12
2016,2,2,16,0,504.0,104.0,2.0,11.0,260.0,477.83,399.66
2016,2,2,16,15,450.0,93.5,1.85,10.5,216.5,406.82,339.82
2016,2,2,16,30,396.0,83.0,1.7,10.0,173.0,340.47,283.64
2016,2,2,16,45,333.0,68.0,1.6,10.0,131.5,269.61,221.85
2016,2,2,17,0,270.0,53.0,1.5,10.0,90.0,205.48,164.35
2016,2,2,17,15,135.0,36.5,1.6,10.0,55.0,109.43,78.25
2016,2,2,17,30,0.0,20.0,1.7,10.0,20.0,17.87,0.0
2016,2,2,17,45,0.0,10.0,1.85,10.0,10.0,7.87,0.0
2016,2,2,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,3,7,45,0.0,2.5,4.9,11.5,2.5,1.89,0.0
2016,2,3,8,0,0.0,5.0,5.0,12.0,5.0,3.78,0.0
2016,2,3,8,15,0.0,7.5,5.0,12.0,7.5,5.68,0.0
2016,2,3,8,30,0.0,10.0,5.0,12.0,10.0,7.58,0.88
2016,2,3,8,45,0.0,13.0,5.0,12.5,13.0,9.87,2.88
2016,2,3,9,0,0.0,16.0,5.0,13.0,16.0,12.16,4.86
2016,2,3,9,15,0.0,13.5,5.15,13.5,13.5,10.26,3.2
2016,2,3,9,30,0.0,11.0,5.3,14.0,11.0,8.36,1.53
2016,2,3,9,45,0.0,11.0,5.45,14.5,11.0,8.37,1.51
2016,2,3,10,0,0.0,11.0,5.6,15.0,11.0,8.38,1.49
2016,2,3,10,15,0.0,34.0,5.65,15.0,34.0,25.98,16.45
2016,2,3,10,30,0.0,57.0,5.7,15.0,57.0,43.7,31.38
2016,2,3,10,45,0.0,75.5,5.8,15.5,75.5,58.02,43.28
2016,2,3,11,0,0.0,94.0,5.9,16.0,94.0,72.73,55.4
2016,2,3,11,15,0.0,82.0,5.95,16.0,82.0,63.09,47.27
2016,2,3,11,30,0.0,70.0,6.0,16.0,70.0,53.8,39.46
2016,2,3,11,45,0.0,79.5,6.1,16.5,79.5,61.17,45.48
2016,2,3,12,0,0.0,89.0,6.2,17.0,89.0,68.55,51.47
2016,2,3,12,15,0.0,73.0,6.1,17.0,73.0,56.15,41.16
2016,2,3,12,30,0.0,57.0,6.0,17.0,57.0,43.78,30.88
2016,2,3,12,45,0.0,41.5,5.9,17.5,41.5,31.83,20.89
2016,2,3,13,0,0.0,26.0,5.8,18.0,26.0,19.91,10.94
2016,2,3,13,15,0.0,68.5,5.55,18.0,68.5,52.66,38.15
2016,2,3,13,30,0.0,111.0,5.3,18.0,111.0,87.06,66.59
2016,2,3,13,45,0.0,115.5,5.1,18.0,115.5,91.08,69.95
2016,2,3,14,0,0.0,120.0,4.9,18.0,120.0,95.22,73.45
2016,2,3,14,15,0.0,108.0,4.6,18.0,108.0,84.87,65.01
2016,2,3,14,30,0.0,96.0,4.3,18.0,96.0,74.66,56.68
2016,2,3,14,45,0.0,74.0,4.0,18.0,74.0,56.83,41.97
2016,2,3,15,0,0.0,52.0,3.7,18.0,52.0,39.82,27.85
2016,2,3,15,15,0.0,47.5,3.45,17.5,47.5,36.34,25.06
2016,2,3,15,30,0.0,43.0,3.2,17.0,43.0,32.86,22.25
2016,2,3,15,45,0.0,38.0,2.95,17.0,38.0,29.01,19.04
2016,2,3,16,0,0.0,33.0,2.7,17.0,33.0,25.16,15.8
2016,2,3,16,15,0.0,27.5,2.5,17.0,27.5,20.94,12.2
2016,2,3,16,30,0.0,22.0,2.3,17.0,22.0,16.73,8.57
2016,2,3,16,45,0.0,17.0,2.1,17.0,17.0,12.91,5.24
2016,2,3,17,0,0.0,12.0,1.9,17.0,12.0,9.1,1.9
2016,2,3,17,15,0.0,7.5,1.65,16.5,7.5,5.68,0.0
2016,2,3,17,30,0.0,3.0,1.4,16.0,3.0,2.27,0.0
2016,2,3,17,45,0.0,1.5,1.2,16.0,1.5,1.18,0.0
2016,2,3,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,3.0,2.4,8.0,3.0,0.0,0.0
2016,2,4,7,30,0.0,6.0,2.5,8.0,6.0,4.72,0.0
2016,2,4,7,45,0.0,20.0,2.7,8.0,20.0,15.27,4.83
2016,2,4,8,0,0.0,34.0,2.9,8.0,34.0,27.32,17.39
2016,2,4,8,15,0.0,52.5,2.8,8.0,52.5,44.02,32.38
2016,2,4,8,30,0.0,71.0,2.7,8.0,71.0,60.44,47.05
2016,2,4,8,45,3.0,89.0,2.65,8.5,90.0,78.01,62.49
2016,2,4,9,0,6.0,107.0,2.6,9.0,109.0,95.92,77.98
2016,2,4,9,15,11.0,123.0,2.5,9.0,127.5,113.46,93.13
2016,2,4,9,30,16.0,139.0,2.4,9.0,146.0,131.6,108.62
2016,2,4,9,45,213.5,150.5,2.35,9.0,245.0,343.4,290.93
2016,2,4,10,0,411.0,162.0,2.3,9.0,344.0,546.72,456.09
2016,2,4,10,15,448.0,168.0,2.35,9.0,380.5,601.74,497.67
2016,2,4,10,30,485.0,174.0,2.4,9.0,417.0,657.78,540.38
2016,2,4,10,45,355.5,211.5,2.45,9.0,395.0,574.7,472.8
2016,2,4,11,0,226.0,249.0,2.5,9.0,373.0,483.43,398.24
2016,2,4,11,15,199.0,261.5,2.45,9.0,373.5,476.42,391.72
2016,2,4,11,30,172.0,274.0,2.4,9.0,374.0,467.76,383.43
2016,2,4,11,45,93.5,246.0,2.4,9.5,300.5,333.87,274.41
2016,2,4,12,0,15.0,218.0,2.4,10.0,227.0,201.78,164.07
2016,2,4,12,15,105.0,254.0,2.2,10.0,318.0,355.6,292.35
2016,2,4,12,30,195.0,290.0,2.0,10.0,409.0,515.38,418.3
2016,2,4,12,45,178.5,289.0,1.85,10.0,398.0,497.1,402.06
2016,2,4,13,0,162.0,288.0,1.7,10.0,387.0,478.36,386.77
2016,2,4,13,15,108.5,272.0,1.75,10.0,337.5,379.99,309.36
2016,2,4,13,30,55.0,256.0,1.8,10.0,288.0,307.01,250.31
2016,2,4,13,45,80.5,256.0,1.9,10.0,301.5,332.25,272.26
2016,2,4,14,0,106.0,256.0,2.0,10.0,315.0,356.66,293.02
2016,2,4,14,15,68.5,230.0,2.1,9.5,267.5,289.61,238.78
2016,2,4,14,30,31.0,204.0,2.2,9.0,220.0,224.97,185.59
2016,2,4,14,45,18.5,181.5,2.35,9.0,191.0,172.16,141.83
2016,2,4,15,0,6.0,159.0,2.5,9.0,162.0,139.82,114.55
2016,2,4,15,15,3.0,146.0,2.2,9.0,148.0,125.85,102.87
2016,2,4,15,30,0.0,133.0,1.9,9.0,134.0,112.28,91.42
2016,2,4,15,45,0.0,117.5,1.65,9.0,118.0,98.72,80.0
2016,2,4,16,0,0.0,102.0,1.4,9.0,102.0,85.29,68.57
2016,2,4,16,15,0.0,85.5,1.3,8.5,85.5,70.93,56.31
2016,2,4,16,30,0.0,69.0,1.2,8.0,69.0,56.63,43.88
2016,2,4,16,45,0.0,52.5,1.15,7.5,52.5,42.33,31.25
2016,2,4,17,0,0.0,36.0,1.1,7.0,36.0,27.95,18.42
2016,2,4,17,15,0.0,22.5,1.2,7.0,22.5,17.17,8.35
2016,2,4,17,30,0.0,9.0,1.3,7.0,9.0,6.83,0.0
2016,2,4,17,45,0.0,4.5,1.45,7.0,4.5,3.54,0.0
2016,2,4,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,4.2,2.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,4.25,1.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,4.4,0.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,4.4,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,4.45,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,4.5,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,4.4,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,4.3,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,4.2,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,3.95,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,3.8,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,7,15,86.0,6.5,3.4,0.0,9.0,0.0,0.0
2016,2,5,7,30,172.0,13.0,3.6,0.0,18.0,64.26,0.0
2016,2,5,7,45,345.5,24.5,3.85,0.0,59.0,176.32,118.53
2016,2,5,8,0,519.0,36.0,4.1,0.0,100.0,286.76,235.63
2016,2,5,8,15,602.0,43.5,4.2,0.0,149.5,361.54,308.45
2016,2,5,8,30,685.0,51.0,4.3,0.0,199.0,449.63,390.17
2016,2,5,8,45,743.5,54.5,4.4,0.5,249.5,526.46,459.37
2016,2,5,9,0,802.0,58.0,4.5,1.0,300.0,607.23,529.35
2016,2,5,9,15,835.0,61.5,4.5,1.0,347.0,673.96,585.59
2016,2,5,9,30,868.0,65.0,4.5,1.0,394.0,741.51,638.99
2016,2,5,9,45,896.5,66.0,4.5,1.5,437.5,795.12,678.8
2016,2,5,10,0,925.0,67.0,4.5,2.0,481.0,855.27,722.85
2016,2,5,10,15,940.0,69.0,4.45,2.5,517.0,904.38,757.02
2016,2,5,10,30,955.0,71.0,4.4,3.0,553.0,951.45,789.01
2016,2,5,10,45,967.0,72.0,4.4,3.5,583.0,992.16,816.2
2016,2,5,11,0,979.0,73.0,4.4,4.0,613.0,1030.08,841.07
2016,2,5,11,15,985.5,74.0,4.4,4.0,634.5,1059.66,861.24
2016,2,5,11,30,992.0,75.0,4.4,4.0,656.0,1085.79,878.99
2016,2,5,11,45,996.5,75.0,4.4,4.5,669.5,1105.03,890.22
2016,2,5,12,0,1001.0,75.0,4.4,5.0,683.0,1120.49,898.87
2016,2,5,12,15,1001.5,75.0,4.3,5.0,687.5,1127.97,902.43
2016,2,5,12,30,1002.0,75.0,4.2,5.0,692.0,1131.45,903.37
2016,2,5,12,45,1002.0,74.5,4.15,5.0,688.5,1129.77,901.53
2016,2,5,13,0,1002.0,74.0,4.1,5.0,685.0,1124.08,897.11
2016,2,5,13,15,997.5,73.5,4.0,5.0,673.0,1109.86,886.71
2016,2,5,13,30,993.0,73.0,3.9,5.0,661.0,1091.8,873.83
2016,2,5,13,45,986.0,72.0,3.8,5.5,641.0,1066.92,854.74
2016,2,5,14,0,979.0,71.0,3.7,6.0,621.0,1038.55,833.37
2016,2,5,14,15,968.5,70.0,3.55,5.5,593.0,1003.58,809.91
2016,2,5,14,30,958.0,69.0,3.4,5.0,565.0,965.64,784.24
2016,2,5,14,45,942.5,67.5,3.25,5.0,530.0,919.98,751.35
2016,2,5,15,0,927.0,66.0,3.1,5.0,495.0,872.17,716.69
2016,2,5,15,15,906.5,64.0,2.8,4.5,454.0,817.88,676.96
2016,2,5,15,30,886.0,62.0,2.5,4.0,413.0,762.47,635.77
2016,2,5,15,45,856.0,59.0,2.25,4.0,367.5,704.79,591.32
2016,2,5,16,0,826.0,56.0,2.0,4.0,322.0,640.09,539.8
2016,2,5,16,15,783.0,52.0,1.75,3.0,273.0,566.9,480.11
2016,2,5,16,30,740.0,48.0,1.5,2.0,224.0,496.15,419.96
2016,2,5,16,45,669.5,42.5,1.3,1.5,174.5,412.47,346.27
2016,2,5,17,0,599.0,37.0,1.1,1.0,125.0,334.95,275.14
2016,2,5,17,15,472.0,27.5,1.1,0.5,80.5,238.21,184.14
2016,2,5,17,30,345.0,18.0,1.1,0.0,36.0,148.7,22.74
2016,2,5,17,45,172.5,9.0,1.15,0.0,18.0,56.26,0.0
2016,2,5,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.4,-1.5,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.15,-3.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,0.9,-2.5,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,6,7,15,0.0,7.5,1.15,-1.5,7.5,0.0,0.0
2016,2,6,7,30,0.0,15.0,1.3,-1.0,15.0,11.8,0.0
2016,2,6,7,45,112.5,30.0,1.45,-0.5,44.5,85.88,58.11
2016,2,6,8,0,225.0,45.0,1.6,0.0,74.0,167.05,136.84
2016,2,6,8,15,268.0,60.5,1.45,0.0,109.0,218.0,185.11
2016,2,6,8,30,311.0,76.0,1.3,0.0,144.0,273.67,236.09
2016,2,6,8,45,336.0,90.5,1.2,0.5,179.5,321.81,278.65
2016,2,6,9,0,361.0,105.0,1.1,1.0,215.0,372.03,321.24
2016,2,6,9,15,390.5,118.0,1.0,1.5,253.5,425.47,364.83
2016,2,6,9,30,420.0,131.0,0.9,2.0,292.0,480.78,408.2
2016,2,6,9,45,544.5,117.0,0.8,3.0,348.5,589.66,492.5
2016,2,6,10,0,669.0,103.0,0.7,4.0,405.0,700.46,571.78
2016,2,6,10,15,479.0,160.5,0.65,4.5,385.0,618.57,504.51
2016,2,6,10,30,289.0,218.0,0.6,5.0,365.0,510.94,417.47
2016,2,6,10,45,437.5,192.0,0.6,5.5,428.0,648.39,524.06
2016,2,6,11,0,586.0,166.0,0.6,6.0,491.0,772.62,613.07
2016,2,6,11,15,775.5,123.5,0.65,6.0,570.5,933.57,722.94
2016,2,6,11,30,965.0,81.0,0.7,6.0,650.0,1066.06,808.5
2016,2,6,11,45,831.5,116.5,0.75,6.0,614.5,1001.65,764.31
2016,2,6,12,0,698.0,152.0,0.8,6.0,579.0,924.98,714.5
2016,2,6,12,15,834.5,118.0,0.85,6.0,632.5,1022.09,781.78
2016,2,6,12,30,971.0,84.0,0.9,6.0,686.0,1110.54,839.11
2016,2,6,12,45,967.0,85.0,0.95,6.5,682.0,1106.69,834.89
2016,2,6,13,0,963.0,86.0,1.0,7.0,678.0,1098.98,829.94
2016,2,6,13,15,958.5,85.5,1.0,7.0,666.0,1085.12,821.49
2016,2,6,13,30,954.0,85.0,1.0,7.0,654.0,1067.57,810.87
2016,2,6,13,45,943.0,85.5,1.0,7.0,633.5,1041.29,794.66
2016,2,6,14,0,932.0,86.0,1.0,7.0,613.0,1011.8,776.46
2016,2,6,14,15,921.0,84.5,1.0,6.5,585.5,976.88,755.94
2016,2,6,14,30,910.0,83.0,1.0,6.0,558.0,939.18,733.37
2016,2,6,14,45,806.5,91.0,1.0,6.0,492.5,838.94,665.31
2016,2,6,15,0,703.0,99.0,1.0,6.0,427.0,737.18,594.71
2016,2,6,15,15,770.0,86.0,0.85,5.5,418.0,742.43,600.23
2016,2,6,15,30,837.0,73.0,0.7,5.0,409.0,745.41,602.46
2016,2,6,15,45,807.0,69.0,0.6,5.0,363.5,681.06,554.67
2016,2,6,16,0,777.0,65.0,0.5,5.0,318.0,617.14,505.86
2016,2,6,16,15,731.5,60.5,0.45,4.5,270.0,543.88,448.71
2016,2,6,16,30,686.0,56.0,0.4,4.0,222.0,473.25,391.18
2016,2,6,16,45,606.5,49.5,0.35,4.0,172.5,390.81,320.98
2016,2,6,17,0,527.0,43.0,0.3,4.0,123.0,311.83,251.31
2016,2,6,17,15,399.5,32.5,0.35,3.5,80.0,217.96,166.89
2016,2,6,17,30,272.0,22.0,0.4,3.0,37.0,130.57,36.95
2016,2,6,17,45,136.0,11.0,0.5,3.0,18.5,47.23,0.0
2016,2,6,18,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,0.65,2.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.9,-0.5,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,2,7,7,15,0.0,2.0,2.65,0.0,2.0,0.0,0.0
2016,2,7,7,30,0.0,4.0,2.8,0.0,4.0,3.15,0.0
2016,2,7,7,45,0.0,13.5,2.95,0.0,13.5,10.26,2.35
2016,2,7,8,0,0.0,23.0,3.1,0.0,23.0,17.52,9.67
2016,2,7,8,15,0.0,34.0,3.15,0.0,34.0,25.96,17.51
2016,2,7,8,30,0.0,45.0,3.2,0.0,45.0,34.42,25.33
2016,2,7,8,45,0.0,56.5,3.25,0.5,56.5,43.34,33.4
2016,2,7,9,0,0.0,68.0,3.3,1.0,68.0,52.8,41.83
2016,2,7,9,15,8.5,106.0,3.4,1.5,109.0,93.28,77.92
2016,2,7,9,30,17.0,144.0,3.5,2.0,150.0,136.27,115.62
2016,2,7,9,45,24.0,162.0,3.6,3.0,172.0,158.61,134.55
2016,2,7,10,0,31.0,180.0,3.7,4.0,194.0,198.1,167.87
2016,2,7,10,15,21.5,182.0,3.65,4.0,192.0,174.61,147.03
2016,2,7,10,30,12.0,184.0,3.6,4.0,190.0,167.27,140.11
2016,2,7,10,45,20.5,203.0,3.6,4.5,214.0,193.27,162.06
2016,2,7,11,0,29.0,222.0,3.6,5.0,238.0,240.84,201.78
2016,2,7,11,15,18.5,209.5,3.7,5.0,220.0,196.7,163.98
2016,2,7,11,30,8.0,197.0,3.8,5.0,202.0,173.65,143.97
2016,2,7,11,45,10.0,205.5,3.95,5.5,211.5,183.6,152.13
2016,2,7,12,0,12.0,214.0,4.1,6.0,221.0,193.71,160.36
2016,2,7,12,15,22.5,234.5,4.1,6.0,248.0,224.68,186.67
2016,2,7,12,30,33.0,255.0,4.1,6.0,275.0,281.01,233.69
2016,2,7,12,45,37.5,258.5,4.15,6.0,281.5,289.66,240.93
2016,2,7,13,0,42.0,262.0,4.2,6.0,288.0,298.38,248.39
2016,2,7,13,15,64.0,269.0,3.95,6.0,308.0,328.94,274.29
2016,2,7,13,30,86.0,276.0,3.7,6.0,328.0,359.21,299.74
2016,2,7,13,45,72.0,262.0,3.45,6.0,304.5,328.53,274.13
2016,2,7,14,0,58.0,248.0,3.2,6.0,281.0,298.44,249.13
2016,2,7,14,15,68.5,240.5,2.95,6.0,278.0,299.64,250.82
2016,2,7,14,30,79.0,233.0,2.7,6.0,275.0,300.39,252.01
2016,2,7,14,45,118.0,221.5,2.5,6.0,279.5,340.05,286.12
2016,2,7,15,0,157.0,210.0,2.3,6.0,284.0,356.6,300.95
2016,2,7,15,15,136.5,192.0,2.05,5.5,252.5,314.63,266.44
2016,2,7,15,30,116.0,174.0,1.8,5.0,221.0,274.14,232.96
2016,2,7,15,45,112.0,155.5,1.55,4.5,197.0,246.54,210.26
2016,2,7,16,0,108.0,137.0,1.3,4.0,173.0,219.27,187.34
2016,2,7,16,15,102.0,117.5,1.25,3.5,147.0,189.89,162.27
2016,2,7,16,30,96.0,98.0,1.2,3.0,121.0,161.1,137.04
2016,2,7,16,45,83.5,78.0,1.15,3.0,95.0,128.92,107.94
2016,2,7,17,0,71.0,58.0,1.1,3.0,69.0,97.91,79.4
2016,2,7,17,15,38.0,39.5,1.1,2.5,45.0,54.79,40.27
2016,2,7,17,30,5.0,21.0,1.1,2.0,21.0,18.98,3.1
2016,2,7,17,45,2.5,10.5,1.1,2.0,10.5,8.97,0.0
2016,2,7,18,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,7,15,97.5,7.5,0.9,0.0,11.0,5.9,0.0
2016,2,8,7,30,195.0,15.0,1.0,0.0,22.0,72.04,0.0
2016,2,8,7,45,330.5,26.5,1.1,0.5,61.5,173.0,125.36
2016,2,8,8,0,466.0,38.0,1.2,1.0,101.0,263.24,214.85
2016,2,8,8,15,545.5,46.0,1.2,1.5,148.5,338.37,283.98
2016,2,8,8,30,625.0,54.0,1.2,2.0,196.0,421.58,357.33
2016,2,8,8,45,334.0,88.0,1.3,2.5,166.0,316.14,271.3
2016,2,8,9,0,43.0,122.0,1.4,3.0,136.0,145.02,122.71
2016,2,8,9,15,105.0,144.0,1.6,3.5,184.0,226.03,194.1
2016,2,8,9,30,167.0,166.0,1.8,4.0,232.0,300.17,257.44
2016,2,8,9,45,83.5,149.0,2.05,5.0,182.0,204.15,173.64
2016,2,8,10,0,0.0,132.0,2.3,6.0,132.0,107.98,88.24
2016,2,8,10,15,0.0,71.5,2.4,6.5,71.5,54.9,42.26
2016,2,8,10,30,0.0,11.0,2.5,7.0,11.0,8.39,1.68
2016,2,8,10,45,56.0,136.0,2.65,7.5,167.5,172.59,144.82
2016,2,8,11,0,112.0,261.0,2.8,8.0,324.0,364.45,303.3
2016,2,8,11,15,56.0,209.5,2.75,7.5,241.0,251.94,209.2
2016,2,8,11,30,0.0,158.0,2.7,7.0,158.0,128.62,104.36
2016,2,8,11,45,0.0,139.5,2.7,7.0,139.5,111.71,90.17
2016,2,8,12,0,0.0,121.0,2.7,7.0,121.0,95.4,76.3
2016,2,8,12,15,149.5,203.5,2.7,7.0,297.5,364.69,305.89
2016,2,8,12,30,299.0,286.0,2.7,7.0,474.0,638.37,522.38
2016,2,8,12,45,160.0,261.5,2.7,7.0,362.5,442.1,364.58
2016,2,8,13,0,21.0,237.0,2.7,7.0,251.0,225.3,185.16
2016,2,8,13,15,10.5,169.0,2.7,6.5,176.0,149.0,122.17
2016,2,8,13,30,0.0,101.0,2.7,6.0,101.0,78.39,62.09
2016,2,8,13,45,2.5,141.5,2.7,6.0,143.0,116.19,94.66
2016,2,8,14,0,5.0,182.0,2.7,6.0,185.0,156.59,129.09
2016,2,8,14,15,2.5,118.0,2.65,6.0,119.5,95.65,77.26
2016,2,8,14,30,0.0,54.0,2.6,6.0,54.0,41.4,30.5
2016,2,8,14,45,0.0,96.0,2.55,6.0,96.0,74.66,59.48
2016,2,8,15,0,0.0,138.0,2.5,6.0,138.0,113.11,92.74
2016,2,8,15,15,0.0,116.5,2.25,6.0,116.5,93.89,76.33
2016,2,8,15,30,0.0,95.0,2.0,6.0,95.0,75.03,60.18
2016,2,8,15,45,0.0,85.0,1.75,6.0,85.0,66.76,53.12
2016,2,8,16,0,0.0,75.0,1.5,6.0,75.0,58.56,46.05
2016,2,8,16,15,251.5,77.5,1.35,5.0,140.5,261.57,225.63
2016,2,8,16,30,503.0,80.0,1.2,4.0,206.0,396.64,336.73
2016,2,8,16,45,428.5,69.0,1.05,3.5,160.0,315.29,264.72
2016,2,8,17,0,354.0,58.0,0.9,3.0,114.0,245.06,201.84
2016,2,8,17,15,247.5,41.5,0.9,3.0,74.0,164.21,128.64
2016,2,8,17,30,141.0,25.0,0.9,3.0,34.0,89.32,41.21
2016,2,8,17,45,70.5,12.5,0.95,3.0,17.0,29.63,0.0
2016,2,8,18,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.65,-0.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,9,7,15,0.0,4.5,2.6,0.0,4.5,3.54,0.0
2016,2,9,7,30,0.0,9.0,2.8,0.0,9.0,6.84,0.0
2016,2,9,7,45,0.0,23.5,3.05,0.0,23.5,17.95,8.9
2016,2,9,8,0,0.0,38.0,3.3,0.0,38.0,30.37,21.0
2016,2,9,8,15,0.0,56.0,3.55,0.0,56.0,46.19,35.57
2016,2,9,8,30,0.0,74.0,3.8,0.0,74.0,61.86,49.92
2016,2,9,8,45,0.0,91.5,4.1,0.5,91.5,76.99,63.49
2016,2,9,9,0,0.0,109.0,4.4,1.0,109.0,92.17,76.89
2016,2,9,9,15,43.5,138.0,4.45,1.0,155.0,161.7,139.38
2016,2,9,9,30,87.0,167.0,4.5,1.0,201.0,226.39,196.8
2016,2,9,9,45,87.0,185.0,4.55,1.5,222.5,247.97,214.67
2016,2,9,10,0,87.0,203.0,4.6,2.0,244.0,269.6,232.39
2016,2,9,10,15,257.5,200.5,4.6,2.0,332.5,451.35,390.18
2016,2,9,10,30,428.0,198.0,4.6,2.0,421.0,629.36,538.55
2016,2,9,10,45,427.0,210.5,4.6,2.5,443.0,656.45,557.43
2016,2,9,11,0,426.0,223.0,4.6,3.0,465.0,681.8,575.47
2016,2,9,11,15,337.5,251.0,4.6,3.0,447.0,616.83,520.78
2016,2,9,11,30,249.0,279.0,4.6,3.0,429.0,545.06,460.43
2016,2,9,11,45,124.5,194.0,4.6,3.0,269.0,325.9,277.88
2016,2,9,12,0,0.0,109.0,4.6,3.0,109.0,85.09,68.43
2016,2,9,12,15,0.0,99.0,4.6,2.5,99.0,76.67,61.38
2016,2,9,12,30,0.0,89.0,4.6,2.0,89.0,68.59,54.46
2016,2,9,12,45,0.0,102.5,4.6,2.0,102.5,79.59,64.04
2016,2,9,13,0,0.0,116.0,4.6,2.0,116.0,91.04,74.0
2016,2,9,13,15,5.5,162.5,4.55,2.0,166.0,137.82,114.74
2016,2,9,13,30,11.0,209.0,4.5,2.0,216.0,187.51,157.61
2016,2,9,13,45,16.5,215.0,4.5,2.0,225.0,199.21,167.94
2016,2,9,14,0,22.0,221.0,4.5,2.0,234.0,211.01,178.43
2016,2,9,14,15,20.5,212.0,4.45,2.0,223.5,201.09,170.12
2016,2,9,14,30,19.0,203.0,4.4,2.0,213.0,191.37,162.01
2016,2,9,14,45,9.5,155.5,4.35,2.0,160.5,136.85,114.9
2016,2,9,15,0,0.0,108.0,4.3,2.0,108.0,85.41,69.88
2016,2,9,15,15,90.5,143.0,4.15,1.5,180.5,219.39,190.4
2016,2,9,15,30,181.0,178.0,4.0,1.0,253.0,326.45,284.73
2016,2,9,15,45,167.5,162.0,3.9,1.0,225.5,292.24,254.92
2016,2,9,16,0,154.0,146.0,3.8,1.0,198.0,259.17,226.1
2016,2,9,16,15,144.0,125.5,3.55,0.5,168.5,223.96,195.32
2016,2,9,16,30,134.0,105.0,3.3,0.0,139.0,189.65,164.64
2016,2,9,16,45,120.0,84.0,3.05,0.0,109.5,153.6,131.42
2016,2,9,17,0,106.0,63.0,2.8,0.0,80.0,118.84,98.82
2016,2,9,17,15,71.5,43.5,2.65,-0.5,53.0,79.16,61.71
2016,2,9,17,30,37.0,24.0,2.5,-1.0,26.0,40.06,18.83
2016,2,9,17,45,18.5,12.0,2.4,-1.5,13.0,14.61,0.0
2016,2,9,18,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,2.25,-2.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,2.15,-2.5,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,2.05,-3.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.95,-3.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.9,-3.5,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.75,-4.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.65,-4.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.6,-4.5,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.7,-4.5,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.95,-4.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,2,10,7,15,97.5,9.5,2.35,-3.5,13.5,31.86,0.0
2016,2,10,7,30,195.0,19.0,2.6,-3.0,27.0,90.38,0.0
2016,2,10,7,45,325.5,32.0,2.9,-2.5,68.5,174.48,132.48
2016,2,10,8,0,456.0,45.0,3.2,-2.0,110.0,263.82,219.97
2016,2,10,8,15,535.0,54.5,3.25,-1.5,158.5,340.18,291.87
2016,2,10,8,30,614.0,64.0,3.3,-1.0,207.0,424.42,368.52
2016,2,10,8,45,658.0,71.5,3.35,-1.0,255.5,493.33,430.56
2016,2,10,9,0,702.0,79.0,3.4,-1.0,304.0,565.33,493.08
2016,2,10,9,15,737.0,84.5,3.4,-0.5,350.5,631.56,547.76
2016,2,10,9,30,772.0,90.0,3.4,0.0,397.0,699.1,601.22
2016,2,10,9,45,804.0,91.0,3.45,0.0,440.0,754.95,643.95
2016,2,10,10,0,836.0,92.0,3.5,0.0,483.0,816.08,690.09
2016,2,10,10,15,853.5,95.0,3.5,0.0,519.0,866.57,726.94
2016,2,10,10,30,871.0,98.0,3.5,0.0,555.0,915.31,762.05
2016,2,10,10,45,873.5,103.5,3.55,0.0,582.5,951.07,787.42
2016,2,10,11,0,876.0,109.0,3.6,0.0,610.0,983.71,810.5
2016,2,10,11,15,884.5,110.5,3.65,0.0,632.0,1014.42,832.16
2016,2,10,11,30,893.0,112.0,3.7,0.0,654.0,1041.97,851.53
2016,2,10,11,45,895.5,114.0,3.75,0.0,667.5,1060.75,864.62
2016,2,10,12,0,898.0,116.0,3.8,0.0,681.0,1075.91,875.31
2016,2,10,12,15,900.5,116.5,3.9,0.0,686.5,1085.67,882.72
2016,2,10,12,30,903.0,117.0,4.0,0.0,692.0,1091.66,887.78
2016,2,10,12,45,696.0,176.0,4.1,0.0,618.0,953.72,787.37
2016,2,10,13,0,489.0,235.0,4.2,0.0,544.0,793.95,664.74
2016,2,10,13,15,347.0,263.0,4.25,0.0,480.5,653.48,552.58
2016,2,10,13,30,205.0,291.0,4.3,0.0,417.0,516.21,438.89
2016,2,10,13,45,122.0,266.5,4.4,0.0,341.0,403.07,344.36
2016,2,10,14,0,39.0,242.0,4.5,0.0,265.0,270.88,230.99
2016,2,10,14,15,253.0,219.5,4.5,0.0,356.5,488.31,421.83
2016,2,10,14,30,467.0,197.0,4.5,0.0,448.0,670.54,575.45
2016,2,10,14,45,449.0,187.0,4.5,0.0,417.0,627.42,540.14
2016,2,10,15,0,431.0,177.0,4.5,0.0,386.0,583.9,505.31
2016,2,10,15,15,254.5,177.0,4.4,0.0,298.0,406.58,354.57
2016,2,10,15,30,78.0,177.0,4.3,0.0,210.0,230.47,199.96
2016,2,10,15,45,438.0,122.0,4.25,0.0,275.0,470.31,413.81
2016,2,10,16,0,798.0,67.0,4.2,0.0,340.0,630.4,549.84
2016,2,10,16,15,756.5,62.5,4.0,-0.5,291.0,558.51,487.17
2016,2,10,16,30,715.0,58.0,3.8,-1.0,242.0,488.86,425.6
2016,2,10,16,45,659.0,50.5,3.65,-1.5,192.5,411.54,355.49
2016,2,10,17,0,603.0,43.0,3.5,-2.0,143.0,338.99,287.05
2016,2,10,17,15,488.5,33.5,3.4,-2.0,96.5,251.44,203.48
2016,2,10,17,30,374.0,24.0,3.3,-2.0,50.0,168.89,101.73
2016,2,10,17,45,187.0,12.0,3.25,-2.5,25.0,61.36,0.0
2016,2,10,18,0,0.0,0.0,3.2,-3.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,3.1,-3.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,3.0,-3.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,2.95,-3.5,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,2.9,-4.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,2.8,-4.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,2.7,-4.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,2.65,-4.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,2.6,-4.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,2.55,-4.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,2.5,-4.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,2.5,-4.5,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,2.55,-5.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,2.6,-5.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,2.55,-5.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,2.45,-5.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,2.4,-5.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,2.35,-5.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,2.25,-5.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,11,7,15,157.5,9.0,2.45,-4.5,16.0,46.18,0.0
2016,2,11,7,30,315.0,18.0,2.7,-4.0,32.0,123.95,0.0
2016,2,11,7,45,450.0,27.5,2.95,-4.0,77.0,210.89,162.53
2016,2,11,8,0,585.0,37.0,3.2,-4.0,122.0,305.98,256.56
2016,2,11,8,15,657.0,43.5,3.25,-3.5,172.5,382.93,330.17
2016,2,11,8,30,729.0,50.0,3.3,-3.0,223.0,466.57,407.03
2016,2,11,8,45,774.5,54.0,3.4,-2.5,273.5,538.16,471.14
2016,2,11,9,0,820.0,58.0,3.5,-2.0,324.0,612.6,535.13
2016,2,11,9,15,849.5,61.5,3.5,-1.5,371.0,677.91,588.85
2016,2,11,9,30,879.0,65.0,3.5,-1.0,418.0,743.72,638.98
2016,2,11,9,45,899.5,67.0,3.55,-1.0,460.5,793.1,676.26
2016,2,11,10,0,920.0,69.0,3.6,-1.0,503.0,848.38,717.64
2016,2,11,10,15,934.5,71.0,3.55,-0.5,539.0,897.2,751.45
2016,2,11,10,30,949.0,73.0,3.5,0.0,575.0,943.94,783.09
2016,2,11,10,45,959.0,74.0,3.5,0.0,604.5,982.92,810.27
2016,2,11,11,0,969.0,75.0,3.5,0.0,634.0,1019.02,835.21
2016,2,11,11,15,975.5,76.0,3.5,0.0,655.5,1048.61,855.34
2016,2,11,11,30,982.0,77.0,3.5,0.0,677.0,1074.76,873.04
2016,2,11,11,45,986.0,77.5,3.5,0.5,690.5,1094.18,884.43
2016,2,11,12,0,990.0,78.0,3.5,1.0,704.0,1109.81,893.27
2016,2,11,12,15,991.0,78.5,3.45,1.0,709.0,1118.47,898.41
2016,2,11,12,30,992.0,79.0,3.4,1.0,714.0,1123.15,900.97
2016,2,11,12,45,990.5,78.5,3.4,1.5,710.5,1120.02,897.16
2016,2,11,13,0,989.0,78.0,3.4,2.0,707.0,1112.9,890.83
2016,2,11,13,15,985.0,77.5,3.35,2.0,695.0,1099.29,881.21
2016,2,11,13,30,981.0,77.0,3.3,2.0,683.0,1081.85,869.11
2016,2,11,13,45,972.5,77.0,3.3,2.0,663.0,1056.89,852.29
2016,2,11,14,0,964.0,77.0,3.3,2.0,643.0,1028.49,833.13
2016,2,11,14,15,954.0,75.5,3.15,2.0,615.0,993.59,807.94
2016,2,11,14,30,944.0,74.0,3.0,2.0,587.0,955.72,780.62
2016,2,11,14,45,928.5,73.0,2.95,2.0,552.0,910.93,748.97
2016,2,11,15,0,913.0,72.0,2.9,2.0,517.0,864.0,715.48
2016,2,11,15,15,893.5,69.5,2.55,1.5,476.0,810.19,675.34
2016,2,11,15,30,874.0,67.0,2.2,1.0,435.0,762.49,639.36
2016,2,11,15,45,845.0,64.0,1.9,1.0,389.0,698.41,589.31
2016,2,11,16,0,816.0,61.0,1.6,1.0,343.0,634.61,537.55
2016,2,11,16,15,775.5,57.0,1.45,0.5,294.0,563.23,479.13
2016,2,11,16,30,735.0,53.0,1.3,0.0,245.0,494.04,420.3
2016,2,11,16,45,670.5,47.0,1.2,0.0,194.5,413.11,349.1
2016,2,11,17,0,606.0,41.0,1.1,0.0,144.0,337.85,280.27
2016,2,11,17,15,493.5,32.5,1.1,0.0,98.0,247.54,197.37
2016,2,11,17,30,381.0,24.0,1.1,0.0,52.0,167.25,105.37
2016,2,11,17,45,190.5,12.0,1.15,-0.5,26.0,62.01,0.0
2016,2,11,18,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.25,-1.5,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.8,-2.5,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,2.25,-3.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
