Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,22,30,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,2.45,-3.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.45,-3.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.35,-3.5,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.25,-4.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,2.25,-4.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,2.25,-4.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,2.25,-4.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,2,12,7,15,0.0,4.0,2.3,-3.5,4.0,3.15,0.0
2016,2,12,7,30,0.0,8.0,2.3,-3.0,8.0,6.07,0.0
2016,2,12,7,45,0.0,20.0,2.3,-3.0,20.0,15.24,7.29
2016,2,12,8,0,0.0,32.0,2.3,-3.0,32.0,24.44,16.16
2016,2,12,8,15,0.0,45.5,2.25,-3.0,45.5,35.09,26.12
2016,2,12,8,30,0.0,59.0,2.2,-3.0,59.0,46.27,36.47
2016,2,12,8,45,0.0,73.0,2.15,-3.0,73.0,57.94,47.15
2016,2,12,9,0,0.0,87.0,2.1,-3.0,87.0,69.67,57.73
2016,2,12,9,15,0.0,47.0,2.0,-2.5,47.0,35.93,27.05
2016,2,12,9,30,0.0,7.0,1.9,-2.0,7.0,5.32,0.0
2016,2,12,9,45,103.5,108.0,1.8,-2.0,157.0,188.33,165.78
2016,2,12,10,0,207.0,209.0,1.7,-2.0,307.0,389.68,338.1
2016,2,12,10,15,110.0,200.0,1.5,-1.5,253.0,302.64,260.06
2016,2,12,10,30,13.0,191.0,1.3,-1.0,199.0,173.24,146.42
2016,2,12,10,45,20.0,209.5,1.15,-1.0,221.5,197.22,167.27
2016,2,12,11,0,27.0,228.0,1.0,-1.0,244.0,221.78,187.79
2016,2,12,11,15,31.5,241.0,0.9,-0.5,260.5,261.0,219.75
2016,2,12,11,30,36.0,254.0,0.8,0.0,277.0,279.86,234.33
2016,2,12,11,45,50.0,270.0,0.75,0.0,302.5,311.97,260.59
2016,2,12,12,0,64.0,286.0,0.7,0.0,328.0,344.62,286.86
2016,2,12,12,15,237.0,277.0,0.85,0.0,430.5,560.1,462.4
2016,2,12,12,30,410.0,268.0,1.0,0.0,533.0,727.51,591.79
2016,2,12,12,45,364.0,278.0,1.2,0.0,512.5,691.6,563.93
2016,2,12,13,0,318.0,288.0,1.4,0.0,492.0,654.41,537.02
2016,2,12,13,15,257.5,292.0,1.55,0.0,455.5,594.97,491.6
2016,2,12,13,30,197.0,296.0,1.7,0.0,419.0,512.1,427.13
2016,2,12,13,45,212.5,285.0,1.9,0.0,414.0,511.43,429.18
2016,2,12,14,0,228.0,274.0,2.1,0.0,409.0,509.51,429.51
2016,2,12,14,15,344.5,238.0,2.2,0.0,431.5,593.27,500.42
2016,2,12,14,30,461.0,202.0,2.3,0.0,454.0,668.94,563.12
2016,2,12,14,45,612.5,157.0,2.4,0.0,471.0,743.48,625.19
2016,2,12,15,0,764.0,112.0,2.5,0.0,488.0,799.09,669.44
2016,2,12,15,15,741.5,108.0,2.5,0.0,449.0,745.39,628.99
2016,2,12,15,30,719.0,104.0,2.5,0.0,410.0,691.06,588.37
2016,2,12,15,45,697.0,96.0,2.5,0.0,367.0,632.45,542.27
2016,2,12,16,0,675.0,88.0,2.5,0.0,324.0,573.94,494.68
2016,2,12,16,15,629.0,81.5,2.2,0.0,277.0,502.68,433.74
2016,2,12,16,30,583.0,75.0,1.9,0.0,230.0,434.47,373.8
2016,2,12,16,45,525.0,64.5,1.6,-0.5,182.5,359.85,307.4
2016,2,12,17,0,467.0,54.0,1.3,-1.0,135.0,290.68,243.79
2016,2,12,17,15,358.0,41.5,1.3,-1.0,91.5,205.73,165.98
2016,2,12,17,30,249.0,29.0,1.3,-1.0,48.0,131.64,87.32
2016,2,12,17,45,124.5,14.5,1.35,-1.5,24.0,45.55,0.0
2016,2,12,18,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,1.45,-1.5,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,1.7,-1.5,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.75,-2.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,3.0,-2.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,3.15,-2.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,3.3,-2.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,3.5,-2.5,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,3.7,-3.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,3.8,-3.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,3.9,-3.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,4.0,-3.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,4.1,-3.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,4.1,-3.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,4.1,-3.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,4.1,-3.5,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,4.1,-4.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,3.95,-4.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,3.8,-4.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,3.7,-4.5,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,3.5,-5.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,3.4,-5.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,3.35,-5.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,3.3,-6.0,0.0,0.0,0.0
2016,2,13,7,15,193.5,9.5,3.5,-5.5,19.5,54.78,0.0
2016,2,13,7,30,387.0,19.0,3.7,-5.0,39.0,147.06,33.0
2016,2,13,7,45,515.5,27.5,3.95,-4.5,86.5,233.39,183.52
2016,2,13,8,0,644.0,36.0,4.2,-4.0,134.0,328.28,276.46
2016,2,13,8,15,712.0,41.5,4.3,-3.5,186.5,405.26,350.81
2016,2,13,8,30,780.0,47.0,4.4,-3.0,239.0,488.47,428.07
2016,2,13,8,45,821.0,51.5,4.55,-3.0,290.5,560.5,494.2
2016,2,13,9,0,862.0,56.0,4.7,-3.0,342.0,629.68,555.93
2016,2,13,9,15,890.0,59.0,4.65,-3.0,390.0,694.53,610.8
2016,2,13,9,30,918.0,62.0,4.6,-3.0,438.0,759.72,662.24
2016,2,13,9,45,936.5,64.5,4.6,-3.0,481.5,816.83,706.31
2016,2,13,10,0,955.0,67.0,4.6,-3.0,525.0,872.68,748.62
2016,2,13,10,15,969.0,68.5,4.55,-2.5,562.0,921.84,783.25
2016,2,13,10,30,983.0,70.0,4.5,-2.0,599.0,968.75,815.54
2016,2,13,10,45,993.5,71.0,4.45,-2.0,629.0,1009.29,844.0
2016,2,13,11,0,1004.0,72.0,4.4,-2.0,659.0,1046.83,869.99
2016,2,13,11,15,1010.0,73.0,4.35,-1.5,681.0,1076.81,888.59
2016,2,13,11,30,1016.0,74.0,4.3,-1.0,703.0,1103.17,904.47
2016,2,13,11,45,1020.0,74.0,4.3,-1.0,717.0,1122.51,917.54
2016,2,13,12,0,1024.0,74.0,4.3,-1.0,731.0,1137.92,925.93
2016,2,13,12,15,1025.0,74.0,4.25,-0.5,736.0,1146.22,925.93
2016,2,13,12,30,1026.0,74.0,4.2,0.0,741.0,1150.39,925.93
2016,2,13,12,45,1021.0,76.0,4.2,0.0,737.5,1146.75,925.93
2016,2,13,13,0,1016.0,78.0,4.2,0.0,734.0,1138.99,923.54
2016,2,13,13,15,1012.5,77.5,4.2,0.0,722.0,1125.62,914.44
2016,2,13,13,30,1009.0,77.0,4.2,0.0,710.0,1108.27,902.7
2016,2,13,13,45,1003.5,76.0,4.2,0.0,689.5,1084.48,886.43
2016,2,13,14,0,998.0,75.0,4.2,0.0,669.0,1057.01,867.59
2016,2,13,14,15,989.0,73.5,4.2,0.0,641.0,1022.13,843.32
2016,2,13,14,30,980.0,72.0,4.2,0.0,613.0,984.09,816.65
2016,2,13,14,45,968.0,70.0,4.2,-0.5,577.5,939.88,786.56
2016,2,13,15,0,956.0,68.0,4.2,-1.0,542.0,893.15,754.15
2016,2,13,15,15,938.5,66.0,4.15,-1.0,500.5,839.81,714.32
2016,2,13,15,30,921.0,64.0,4.1,-1.0,459.0,784.97,672.78
2016,2,13,15,45,895.5,61.0,4.1,-1.5,412.5,722.02,625.41
2016,2,13,16,0,870.0,58.0,4.1,-2.0,366.0,658.99,575.77
2016,2,13,16,15,833.0,54.5,3.9,-2.0,315.5,593.43,518.48
2016,2,13,16,30,796.0,51.0,3.7,-2.0,265.0,523.91,456.26
2016,2,13,16,45,736.0,46.0,3.5,-2.5,212.5,443.2,383.32
2016,2,13,17,0,676.0,41.0,3.3,-3.0,160.0,367.54,312.11
2016,2,13,17,15,568.5,33.0,3.15,-3.5,111.0,275.91,225.57
2016,2,13,17,30,461.0,25.0,3.0,-4.0,62.0,195.29,135.99
2016,2,13,17,45,230.5,12.5,2.9,-4.5,31.0,72.63,0.0
2016,2,13,18,0,0.0,0.0,2.8,-5.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,2.75,-5.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,2.7,-5.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.7,-5.5,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.7,-6.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.55,-6.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,2.4,-6.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,2.3,-6.5,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,2.2,-7.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,2.1,-7.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,2.0,-7.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,1.9,-7.5,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,1.8,-8.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,1.7,-8.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,1.6,-8.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,1.55,-8.5,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,1.5,-9.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,1.45,-9.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,1.4,-9.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,1.4,-9.5,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.4,-10.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,1.35,-10.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.3,-10.5,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.3,-11.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.25,-11.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.2,-11.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.2,-11.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.2,-11.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.15,-11.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.2,-10.5,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.3,-10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.45,-10.0,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.6,-10.0,0.0,0.0,0.0
2016,2,14,7,15,79.0,11.0,1.85,-9.5,15.5,27.83,0.0
2016,2,14,7,30,158.0,22.0,2.1,-9.0,31.0,82.29,27.75
2016,2,14,7,45,243.0,38.0,2.4,-8.5,68.0,146.56,117.67
2016,2,14,8,0,328.0,54.0,2.7,-8.0,105.0,213.98,183.17
2016,2,14,8,15,382.5,66.5,2.7,-7.5,146.5,272.74,239.65
2016,2,14,8,30,437.0,79.0,2.7,-7.0,188.0,337.37,299.9
2016,2,14,8,45,482.5,86.0,2.7,-7.0,229.0,395.85,353.72
2016,2,14,9,0,528.0,93.0,2.7,-7.0,270.0,465.35,415.26
2016,2,14,9,15,665.0,88.0,2.6,-6.5,342.5,582.23,514.69
2016,2,14,9,30,802.0,83.0,2.5,-6.0,415.0,705.1,613.89
2016,2,14,9,45,515.0,147.0,2.45,-5.5,368.0,585.17,510.14
2016,2,14,10,0,228.0,211.0,2.4,-5.0,321.0,407.19,355.78
2016,2,14,10,15,421.5,180.5,2.3,-4.5,402.0,585.06,506.74
2016,2,14,10,30,615.0,150.0,2.2,-4.0,483.0,748.58,636.36
2016,2,14,10,45,572.5,174.0,2.1,-4.0,497.0,746.51,630.86
2016,2,14,11,0,530.0,198.0,2.0,-4.0,511.0,749.55,630.23
2016,2,14,11,15,501.0,217.0,1.85,-3.5,521.0,755.64,630.74
2016,2,14,11,30,472.0,236.0,1.7,-3.0,531.0,758.19,628.46
2016,2,14,11,45,399.0,262.0,1.6,-2.5,515.0,698.57,579.13
2016,2,14,12,0,326.0,288.0,1.5,-2.0,499.0,659.18,545.15
2016,2,14,12,15,260.5,301.0,1.45,-2.0,470.5,609.81,505.02
2016,2,14,12,30,195.0,314.0,1.4,-2.0,442.0,534.0,444.35
2016,2,14,12,45,206.0,311.5,1.35,-2.0,446.0,542.12,451.55
2016,2,14,13,0,217.0,309.0,1.3,-2.0,450.0,549.43,457.35
2016,2,14,13,15,226.0,302.5,1.35,-2.0,447.5,549.1,457.94
2016,2,14,13,30,235.0,296.0,1.4,-2.0,445.0,547.78,457.89
2016,2,14,13,45,122.5,250.5,1.45,-2.0,328.0,381.69,322.82
2016,2,14,14,0,10.0,205.0,1.5,-2.0,211.0,181.79,153.24
2016,2,14,14,15,12.5,203.5,1.5,-2.0,210.5,183.2,155.5
2016,2,14,14,30,15.0,202.0,1.5,-2.0,210.0,184.66,157.12
2016,2,14,14,45,32.0,205.5,1.55,-2.0,221.5,221.69,189.86
2016,2,14,15,0,49.0,209.0,1.6,-2.0,233.0,240.67,206.93
2016,2,14,15,15,35.0,186.5,1.55,-2.0,203.0,204.35,175.64
2016,2,14,15,30,21.0,164.0,1.5,-2.0,173.0,155.64,133.42
2016,2,14,15,45,14.5,147.0,1.5,-2.0,153.5,135.19,115.7
2016,2,14,16,0,8.0,130.0,1.5,-2.0,134.0,115.47,98.35
2016,2,14,16,15,4.0,112.0,1.45,-2.0,114.0,97.01,81.98
2016,2,14,16,30,0.0,94.0,1.4,-2.0,94.0,79.06,65.87
2016,2,14,16,45,0.0,74.0,1.4,-2.5,74.0,61.55,50.08
2016,2,14,17,0,0.0,54.0,1.4,-3.0,54.0,44.01,34.02
2016,2,14,17,15,0.0,36.5,1.4,-3.0,36.5,28.91,19.95
2016,2,14,17,30,0.0,19.0,1.4,-3.0,19.0,14.48,5.95
2016,2,14,17,45,0.0,9.5,1.4,-3.0,9.5,7.47,0.0
2016,2,14,18,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.2,-3.5,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,1.1,-4.5,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.65,-5.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,15,7,15,0.0,2.5,2.15,-5.0,2.5,1.97,0.0
2016,2,15,7,30,0.0,5.0,2.1,-5.0,5.0,3.78,0.0
2016,2,15,7,45,0.0,12.5,2.1,-5.0,12.5,9.48,2.63
2016,2,15,8,0,0.0,20.0,2.1,-5.0,20.0,15.21,8.09
2016,2,15,8,15,0.0,28.5,2.1,-5.0,28.5,21.71,14.22
2016,2,15,8,30,0.0,37.0,2.1,-5.0,37.0,28.23,20.31
2016,2,15,8,45,0.0,46.0,2.1,-5.0,46.0,35.16,26.7
2016,2,15,9,0,0.0,55.0,2.1,-5.0,55.0,42.1,33.03
2016,2,15,9,15,0.0,38.5,2.1,-4.5,38.5,29.4,21.3
2016,2,15,9,30,0.0,22.0,2.1,-4.0,22.0,16.77,9.68
2016,2,15,9,45,0.0,70.5,2.1,-4.0,70.5,54.11,43.51
2016,2,15,10,0,0.0,119.0,2.1,-4.0,119.0,94.89,79.89
2016,2,15,10,15,0.0,137.0,2.05,-4.0,137.0,110.56,93.52
2016,2,15,10,30,0.0,155.0,2.0,-4.0,155.0,126.44,107.27
2016,2,15,10,45,2.0,169.5,2.0,-4.0,171.0,141.11,119.97
2016,2,15,11,0,4.0,184.0,2.0,-4.0,187.0,156.04,132.84
2016,2,15,11,15,26.0,227.5,1.95,-3.5,244.0,218.64,187.3
2016,2,15,11,30,48.0,271.0,1.9,-3.0,301.0,308.7,263.28
2016,2,15,11,45,32.5,254.0,1.85,-3.0,274.5,274.13,233.02
2016,2,15,12,0,17.0,237.0,1.8,-3.0,248.0,218.48,185.36
2016,2,15,12,15,13.0,225.5,1.8,-3.0,234.0,203.15,172.28
2016,2,15,12,30,9.0,214.0,1.8,-3.0,220.0,188.02,159.2
2016,2,15,12,45,13.5,227.5,1.8,-3.0,236.5,205.55,174.44
2016,2,15,13,0,18.0,241.0,1.8,-3.0,253.0,223.33,189.74
2016,2,15,13,15,20.5,242.5,1.75,-3.0,256.0,227.47,193.35
2016,2,15,13,30,23.0,244.0,1.7,-3.0,259.0,231.64,197.09
2016,2,15,13,45,53.0,260.0,1.7,-3.0,292.5,301.03,256.93
2016,2,15,14,0,83.0,276.0,1.7,-3.0,326.0,348.02,297.05
2016,2,15,14,15,51.5,244.0,1.55,-2.5,274.5,281.32,239.77
2016,2,15,14,30,20.0,212.0,1.4,-2.0,223.0,198.65,168.79
2016,2,15,14,45,352.0,189.0,1.25,-2.0,367.0,519.69,445.35
2016,2,15,15,0,684.0,166.0,1.1,-2.0,511.0,784.04,650.59
2016,2,15,15,15,360.0,170.0,1.05,-2.0,350.5,478.12,406.28
2016,2,15,15,30,36.0,174.0,1.0,-2.0,190.0,191.31,163.13
2016,2,15,15,45,28.5,157.5,0.95,-2.0,169.5,168.51,144.79
2016,2,15,16,0,21.0,141.0,0.9,-2.0,149.0,134.93,115.54
2016,2,15,16,15,15.5,121.5,1.05,-2.0,127.0,113.42,96.68
2016,2,15,16,30,10.0,102.0,1.2,-2.0,105.0,92.56,78.04
2016,2,15,16,45,5.0,81.5,1.35,-2.0,83.0,71.52,58.97
2016,2,15,17,0,0.0,61.0,1.5,-2.0,61.0,51.0,40.16
2016,2,15,17,15,0.0,41.5,1.6,-2.0,41.5,33.89,24.3
2016,2,15,17,30,0.0,22.0,1.7,-2.0,22.0,16.79,8.01
2016,2,15,17,45,0.0,11.0,1.8,-2.0,11.0,8.65,0.0
2016,2,15,18,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.85,-2.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.85,-1.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,2.15,-0.5,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,2.5,0.5,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,3.25,1.5,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,3.85,2.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,4.6,3.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,5.1,4.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,5.2,4.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,5.5,4.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,5.6,4.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,5.85,4.5,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,6.2,5.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,6.4,6.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,6.6,6.5,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,7.05,7.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,7.3,8.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,7.6,8.5,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,7.05,9.5,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,6.35,9.5,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,4.55,6.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,16,7,15,23.5,11.5,4.5,5.5,13.0,14.66,0.0
2016,2,16,7,30,47.0,23.0,4.6,5.0,26.0,39.19,16.55
2016,2,16,7,45,111.0,41.5,4.7,4.5,57.5,93.09,71.24
2016,2,16,8,0,175.0,60.0,4.8,4.0,89.0,145.76,119.69
2016,2,16,8,15,202.5,79.5,4.75,4.0,124.0,189.56,160.5
2016,2,16,8,30,230.0,99.0,4.7,4.0,159.0,236.24,203.19
2016,2,16,8,45,256.5,116.0,4.7,4.0,194.5,282.16,244.43
2016,2,16,9,0,283.0,133.0,4.7,4.0,230.0,330.56,286.94
2016,2,16,9,15,560.5,102.0,4.7,4.5,328.0,523.91,452.96
2016,2,16,9,30,838.0,71.0,4.7,5.0,426.0,716.08,609.78
2016,2,16,9,45,863.0,73.0,4.7,5.5,469.0,775.12,652.66
2016,2,16,10,0,888.0,75.0,4.7,6.0,512.0,825.14,688.35
2016,2,16,10,15,903.0,77.5,4.55,6.5,549.0,873.97,721.47
2016,2,16,10,30,918.0,80.0,4.4,7.0,586.0,920.83,752.28
2016,2,16,10,45,931.0,81.0,4.3,7.5,616.0,961.78,778.48
2016,2,16,11,0,944.0,82.0,4.2,8.0,646.0,1000.09,802.32
2016,2,16,11,15,950.5,83.0,4.05,8.0,668.0,1029.21,820.58
2016,2,16,11,30,957.0,84.0,3.9,8.0,690.0,1054.95,836.65
2016,2,16,11,45,960.5,84.5,3.75,8.5,703.5,1073.55,846.08
2016,2,16,12,0,964.0,85.0,3.6,9.0,717.0,1088.41,852.93
2016,2,16,12,15,964.5,85.5,3.55,9.0,721.5,1096.38,857.54
2016,2,16,12,30,965.0,86.0,3.5,9.0,726.0,1100.44,859.66
2016,2,16,12,45,963.5,86.0,3.45,9.5,722.5,1097.91,855.89
2016,2,16,13,0,962.0,86.0,3.4,10.0,719.0,1091.46,849.68
2016,2,16,13,15,957.5,85.5,3.35,10.0,707.0,1077.51,840.08
2016,2,16,13,30,953.0,85.0,3.3,10.0,695.0,1059.82,828.11
2016,2,16,13,45,944.5,84.5,3.25,10.0,674.5,1034.58,811.05
2016,2,16,14,0,936.0,84.0,3.2,10.0,654.0,1005.98,791.79
2016,2,16,14,15,925.5,82.5,3.05,10.0,626.0,971.16,767.32
2016,2,16,14,30,915.0,81.0,2.9,10.0,598.0,933.46,740.85
2016,2,16,14,45,660.5,138.0,2.75,10.0,500.0,762.72,616.89
2016,2,16,15,0,406.0,195.0,2.6,10.0,402.0,576.84,473.03
2016,2,16,15,15,514.0,153.5,2.3,9.5,394.5,600.88,495.78
2016,2,16,15,30,622.0,112.0,2.0,9.0,387.0,622.5,514.11
2016,2,16,15,45,694.0,91.5,1.75,8.5,369.0,621.02,513.24
2016,2,16,16,0,766.0,71.0,1.5,8.0,351.0,607.25,502.15
2016,2,16,16,15,724.0,66.5,1.4,7.0,302.0,536.59,446.48
2016,2,16,16,30,682.0,62.0,1.3,6.0,253.0,471.52,393.41
2016,2,16,16,45,613.0,56.0,1.25,5.0,202.5,391.31,326.01
2016,2,16,17,0,544.0,50.0,1.2,4.0,152.0,317.56,261.34
2016,2,16,17,15,439.5,40.0,1.2,3.5,106.5,232.97,185.79
2016,2,16,17,30,335.0,30.0,1.2,3.0,61.0,160.49,115.51
2016,2,16,17,45,167.5,15.0,1.25,2.5,30.5,69.71,0.0
2016,2,16,18,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,17,7,15,119.5,13.0,1.45,0.5,21.0,38.59,0.0
2016,2,17,7,30,239.0,26.0,1.7,1.0,42.0,112.44,63.16
2016,2,17,7,45,371.0,37.0,2.0,2.0,87.0,190.84,149.62
2016,2,17,8,0,503.0,48.0,2.3,3.0,132.0,281.02,231.32
2016,2,17,8,15,574.0,55.5,2.4,3.5,181.5,353.64,297.79
2016,2,17,8,30,645.0,63.0,2.5,4.0,231.0,433.21,368.16
2016,2,17,8,45,701.5,66.0,2.7,4.5,282.5,505.72,430.8
2016,2,17,9,0,758.0,69.0,2.9,5.0,334.0,579.63,492.61
2016,2,17,9,15,789.0,73.0,2.95,5.5,380.5,643.91,544.03
2016,2,17,9,30,820.0,77.0,3.0,6.0,427.0,708.92,593.32
2016,2,17,9,45,854.0,76.0,3.05,6.5,472.0,770.8,638.04
2016,2,17,10,0,888.0,75.0,3.1,7.0,517.0,824.23,675.42
2016,2,17,10,15,903.5,77.0,3.1,7.0,553.5,872.91,709.61
2016,2,17,10,30,919.0,79.0,3.1,7.0,590.0,919.64,741.96
2016,2,17,10,45,930.5,80.5,3.15,7.5,619.5,959.87,768.3
2016,2,17,11,0,942.0,82.0,3.2,8.0,649.0,997.36,792.5
2016,2,17,11,15,949.0,83.0,3.15,8.0,671.0,1026.93,811.55
2016,2,17,11,30,956.0,84.0,3.1,8.0,693.0,1053.14,828.26
2016,2,17,11,45,960.0,84.5,3.1,8.5,707.0,1072.22,839.03
2016,2,17,12,0,964.0,85.0,3.1,9.0,721.0,1087.57,847.37
2016,2,17,12,15,965.5,85.5,3.1,9.0,726.5,1096.55,853.05
2016,2,17,12,30,967.0,86.0,3.1,9.0,732.0,1101.62,856.28
2016,2,17,12,45,960.5,88.5,3.1,9.5,727.5,1096.96,851.52
2016,2,17,13,0,954.0,91.0,3.1,10.0,723.0,1088.4,844.4
2016,2,17,13,15,950.5,90.5,3.05,10.0,711.5,1075.51,835.55
2016,2,17,13,30,947.0,90.0,3.0,10.0,700.0,1058.87,824.33
2016,2,17,13,45,935.5,90.5,2.95,10.0,679.0,1031.95,806.17
2016,2,17,14,0,924.0,91.0,2.9,10.0,658.0,1001.81,785.92
2016,2,17,14,15,914.0,89.5,2.85,9.5,630.0,967.71,764.32
2016,2,17,14,30,904.0,88.0,2.8,9.0,602.0,930.75,740.56
2016,2,17,14,45,884.5,87.5,2.75,9.0,566.5,893.76,715.3
2016,2,17,15,0,865.0,87.0,2.7,9.0,531.0,844.53,680.92
2016,2,17,15,15,845.0,84.0,2.5,8.5,490.0,790.48,642.75
2016,2,17,15,30,825.0,81.0,2.3,8.0,449.0,735.32,603.17
2016,2,17,15,45,791.5,78.5,2.1,8.0,402.5,670.34,554.22
2016,2,17,16,0,758.0,76.0,1.9,8.0,356.0,606.07,502.99
2016,2,17,16,15,716.5,71.0,1.75,7.0,307.0,538.8,449.83
2016,2,17,16,30,675.0,66.0,1.6,6.0,258.0,470.79,394.04
2016,2,17,16,45,608.0,59.5,1.45,5.5,207.5,391.33,326.11
2016,2,17,17,0,541.0,53.0,1.3,5.0,157.0,318.07,261.16
2016,2,17,17,15,437.5,42.5,1.4,4.0,110.5,233.57,186.44
2016,2,17,17,30,334.0,32.0,1.5,3.0,64.0,160.98,117.47
2016,2,17,17,45,167.0,16.0,1.6,2.5,32.0,70.64,0.0
2016,2,17,18,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.0,1.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,1.6,-0.5,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,1.45,-1.5,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,1.15,-3.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,1.2,-2.5,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,18,7,15,139.5,13.5,1.65,-0.5,24.0,43.5,0.0
2016,2,18,7,30,279.0,27.0,1.9,0.0,48.0,125.68,76.69
2016,2,18,7,45,391.5,39.5,2.15,0.5,93.5,199.67,157.97
2016,2,18,8,0,504.0,52.0,2.4,1.0,139.0,284.37,236.0
2016,2,18,8,15,573.5,60.5,2.5,1.5,189.5,357.58,303.35
2016,2,18,8,30,643.0,69.0,2.6,2.0,240.0,437.55,374.42
2016,2,18,8,45,686.0,75.5,2.75,2.5,289.5,506.29,434.03
2016,2,18,9,0,729.0,82.0,2.9,3.0,339.0,577.95,493.97
2016,2,18,9,15,760.5,86.5,2.7,3.5,386.0,642.03,544.43
2016,2,18,9,30,792.0,91.0,2.5,4.0,433.0,702.71,589.91
2016,2,18,9,45,811.5,95.0,2.4,4.5,474.5,758.27,628.84
2016,2,18,10,0,831.0,99.0,2.3,5.0,516.0,812.85,665.93
2016,2,18,10,15,846.5,102.0,2.15,5.0,552.0,861.67,698.52
2016,2,18,10,30,862.0,105.0,2.0,5.0,588.0,908.59,728.94
2016,2,18,10,45,870.5,108.0,1.95,5.5,616.5,946.95,752.44
2016,2,18,11,0,879.0,111.0,1.9,6.0,645.0,982.51,773.7
2016,2,18,11,15,886.0,112.5,1.85,6.0,666.5,1011.93,791.88
2016,2,18,11,30,893.0,114.0,1.8,6.0,688.0,1038.09,807.8
2016,2,18,11,45,894.0,116.5,1.75,6.5,700.5,1055.98,816.65
2016,2,18,12,0,895.0,119.0,1.7,7.0,713.0,1070.18,823.15
2016,2,18,12,15,896.0,119.0,1.7,7.0,718.0,1077.8,827.73
2016,2,18,12,30,897.0,119.0,1.7,7.0,723.0,1081.63,830.04
2016,2,18,12,45,915.0,109.5,1.7,7.5,723.0,1074.0,823.45
2016,2,18,13,0,933.0,100.0,1.7,8.0,723.0,1076.67,824.08
2016,2,18,13,15,928.5,99.5,1.65,8.0,711.0,1062.93,814.44
2016,2,18,13,30,924.0,99.0,1.6,8.0,699.0,1045.55,802.75
2016,2,18,13,45,911.0,100.5,1.6,8.0,677.5,1018.64,785.64
2016,2,18,14,0,898.0,102.0,1.6,8.0,656.0,1000.66,774.76
2016,2,18,14,15,887.5,100.0,1.55,8.0,628.5,965.46,751.26
2016,2,18,14,30,877.0,98.0,1.5,8.0,601.0,927.44,725.97
2016,2,18,14,45,857.5,97.0,1.5,8.0,565.5,880.14,694.74
2016,2,18,15,0,838.0,96.0,1.5,8.0,530.0,831.04,661.9
2016,2,18,15,15,817.0,93.0,1.4,7.5,489.0,777.08,624.97
2016,2,18,15,30,796.0,90.0,1.3,7.0,448.0,722.11,586.67
2016,2,18,15,45,763.0,86.5,1.2,7.0,402.0,661.38,541.53
2016,2,18,16,0,730.0,83.0,1.1,7.0,356.0,597.62,491.92
2016,2,18,16,15,688.5,77.5,1.05,6.0,307.0,527.72,438.05
2016,2,18,16,30,647.0,72.0,1.0,5.0,258.0,460.4,383.9
2016,2,18,16,45,585.0,64.0,0.95,4.5,208.5,383.24,318.8
2016,2,18,17,0,523.0,56.0,0.9,4.0,159.0,311.83,256.1
2016,2,18,17,15,424.0,45.0,0.95,3.0,112.5,229.65,183.63
2016,2,18,17,30,325.0,34.0,1.0,2.0,66.0,158.82,117.23
2016,2,18,17,45,162.5,17.0,1.05,1.5,33.0,70.51,0.0
2016,2,18,18,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.25,-2.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2016,2,19,7,15,123.0,14.5,1.9,-1.5,24.0,40.2,0.0
2016,2,19,7,30,246.0,29.0,2.0,-1.0,48.0,117.99,76.34
2016,2,19,7,45,354.5,41.5,2.1,-0.5,91.5,187.6,149.49
2016,2,19,8,0,463.0,54.0,2.2,0.0,135.0,268.46,223.86
2016,2,19,8,15,531.0,62.5,2.25,0.5,184.0,338.65,288.45
2016,2,19,8,30,599.0,71.0,2.3,1.0,233.0,415.48,356.79
2016,2,19,8,45,647.0,76.5,2.35,1.5,282.0,483.74,415.81
2016,2,19,9,0,695.0,82.0,2.4,2.0,331.0,555.45,475.57
2016,2,19,9,15,726.5,87.0,2.4,2.5,376.5,618.41,525.97
2016,2,19,9,30,758.0,92.0,2.4,3.0,422.0,682.39,575.48
2016,2,19,9,45,783.5,94.0,2.45,3.5,464.0,734.73,613.34
2016,2,19,10,0,809.0,96.0,2.5,4.0,506.0,790.85,653.3
2016,2,19,10,15,825.0,98.5,2.6,4.5,541.0,838.66,686.64
2016,2,19,10,30,841.0,101.0,2.7,5.0,576.0,884.69,718.3
2016,2,19,10,45,855.0,102.0,2.8,6.0,605.5,925.12,744.23
2016,2,19,11,0,869.0,103.0,2.9,7.0,635.0,963.1,768.12
2016,2,19,11,15,876.5,104.0,2.95,7.0,656.0,992.11,787.81
2016,2,19,11,30,884.0,105.0,3.0,7.0,677.0,1017.93,805.38
2016,2,19,11,45,890.0,105.0,3.1,7.5,691.0,1037.74,817.82
2016,2,19,12,0,896.0,105.0,3.2,8.0,705.0,1040.48,818.48
2016,2,19,12,15,897.5,105.5,3.25,8.0,710.0,1048.94,824.5
2016,2,19,12,30,899.0,106.0,3.3,8.0,715.0,1053.73,828.09
2016,2,19,12,45,900.0,105.0,3.35,8.5,712.5,1052.62,826.26
2016,2,19,13,0,901.0,104.0,3.4,9.0,710.0,1047.8,822.08
2016,2,19,13,15,897.5,103.0,3.45,9.0,698.5,1034.77,813.83
2016,2,19,13,30,894.0,102.0,3.5,9.0,687.0,1018.18,803.29
2016,2,19,13,45,887.5,101.0,3.6,9.0,667.5,1007.69,797.58
2016,2,19,14,0,881.0,100.0,3.7,9.0,648.0,980.95,780.3
2016,2,19,14,15,871.5,98.5,3.75,9.0,621.0,947.67,758.03
2016,2,19,14,30,862.0,97.0,3.8,9.0,594.0,911.57,733.61
2016,2,19,14,45,849.5,94.0,3.85,9.0,560.5,868.52,703.88
2016,2,19,15,0,837.0,91.0,3.9,9.0,527.0,823.31,672.22
2016,2,19,15,15,817.5,88.0,3.75,9.0,487.5,770.64,633.59
2016,2,19,15,30,798.0,85.0,3.6,9.0,448.0,716.87,593.68
2016,2,19,15,45,774.5,80.5,3.5,9.0,403.5,657.88,548.87
2016,2,19,16,0,751.0,76.0,3.4,9.0,359.0,598.83,501.56
2016,2,19,16,15,712.0,71.0,3.2,8.0,311.0,533.17,448.78
2016,2,19,16,30,673.0,66.0,3.0,7.0,263.0,466.83,393.54
2016,2,19,16,45,618.5,59.0,2.85,6.5,213.5,393.3,329.73
2016,2,19,17,0,564.0,52.0,2.7,6.0,164.0,324.7,267.93
2016,2,19,17,15,467.5,42.0,2.75,5.5,117.0,242.39,193.76
2016,2,19,17,30,371.0,32.0,2.8,5.0,70.0,171.17,126.43
2016,2,19,17,45,185.5,16.0,2.9,5.0,35.0,75.52,7.44
2016,2,19,18,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,3.15,3.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,3.2,2.5,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,20,7,15,42.0,15.5,2.85,4.0,19.0,21.96,0.0
2016,2,20,7,30,84.0,31.0,2.9,4.0,38.0,65.51,42.27
2016,2,20,7,45,147.5,51.5,3.0,4.5,74.0,115.23,90.33
2016,2,20,8,0,211.0,72.0,3.1,5.0,110.0,171.55,141.23
2016,2,20,8,15,253.0,90.5,3.15,5.5,150.0,222.61,187.54
2016,2,20,8,30,295.0,109.0,3.2,6.0,190.0,278.29,236.91
2016,2,20,8,45,355.0,115.0,3.25,7.0,231.0,347.71,296.21
2016,2,20,9,0,415.0,121.0,3.3,8.0,272.0,412.02,349.8
2016,2,20,9,15,354.5,150.0,3.3,8.5,290.5,408.06,345.31
2016,2,20,9,30,294.0,179.0,3.3,9.0,309.0,412.74,347.13
2016,2,20,9,45,240.0,204.5,3.35,9.5,316.5,412.37,344.53
2016,2,20,10,0,186.0,230.0,3.4,10.0,324.0,388.79,323.16
2016,2,20,10,15,146.5,245.5,3.35,10.0,323.0,378.67,313.32
2016,2,20,10,30,107.0,261.0,3.3,10.0,322.0,345.64,285.06
2016,2,20,10,45,132.0,277.0,3.3,10.5,356.0,409.03,335.4
2016,2,20,11,0,157.0,293.0,3.3,11.0,390.0,453.75,369.96
2016,2,20,11,15,157.0,303.5,3.25,11.0,403.0,468.91,381.0
2016,2,20,11,30,157.0,314.0,3.2,11.0,416.0,483.6,391.78
2016,2,20,11,45,223.0,313.5,3.15,11.5,461.5,551.05,444.67
2016,2,20,12,0,289.0,313.0,3.1,12.0,507.0,643.83,514.71
2016,2,20,12,15,199.5,320.0,3.05,12.0,454.5,538.44,431.88
2016,2,20,12,30,110.0,327.0,3.0,12.0,402.0,431.34,346.96
2016,2,20,12,45,161.0,327.0,3.0,12.0,436.0,507.58,407.92
2016,2,20,13,0,212.0,327.0,3.0,12.0,470.0,558.45,448.07
2016,2,20,13,15,254.5,314.5,3.0,12.0,483.5,609.05,487.32
2016,2,20,13,30,297.0,302.0,3.0,12.0,497.0,633.27,506.9
2016,2,20,13,45,177.5,289.0,3.05,12.5,405.0,473.53,381.95
2016,2,20,14,0,58.0,276.0,3.1,13.0,313.0,319.53,257.87
2016,2,20,14,15,80.5,271.5,3.1,13.0,320.0,335.07,271.98
2016,2,20,14,30,103.0,267.0,3.1,13.0,327.0,349.42,284.52
2016,2,20,14,45,205.0,245.0,3.1,13.0,355.5,430.41,352.15
2016,2,20,15,0,307.0,223.0,3.1,13.0,384.0,502.51,411.21
2016,2,20,15,15,279.0,208.5,3.1,13.0,346.5,451.96,371.3
2016,2,20,15,30,251.0,194.0,3.1,13.0,309.0,402.99,332.64
2016,2,20,15,45,214.0,185.5,3.1,13.0,277.0,341.33,283.0
2016,2,20,16,0,177.0,177.0,3.1,13.0,245.0,299.48,248.49
2016,2,20,16,15,159.0,155.5,3.05,12.5,210.5,257.61,214.2
2016,2,20,16,30,141.0,134.0,3.0,12.0,176.0,217.54,180.63
2016,2,20,16,45,126.0,110.0,3.0,12.0,142.5,177.85,146.39
2016,2,20,17,0,111.0,86.0,3.0,12.0,109.0,139.73,112.81
2016,2,20,17,15,76.0,62.5,2.9,11.5,76.5,96.1,74.57
2016,2,20,17,30,41.0,39.0,2.8,11.0,44.0,56.01,39.21
2016,2,20,17,45,20.5,19.5,2.7,10.5,22.0,22.29,1.37
2016,2,20,18,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,21,7,15,36.0,16.0,2.15,6.0,19.0,20.9,0.0
2016,2,21,7,30,72.0,32.0,2.2,6.0,38.0,62.92,41.57
2016,2,21,7,45,111.5,53.0,2.25,6.5,70.0,103.39,80.51
2016,2,21,8,0,151.0,74.0,2.3,7.0,102.0,148.21,120.91
2016,2,21,8,15,183.0,94.5,2.3,7.5,138.5,193.4,161.32
2016,2,21,8,30,215.0,115.0,2.3,8.0,175.0,242.11,203.91
2016,2,21,8,45,247.0,129.0,2.3,8.5,210.0,286.8,242.22
2016,2,21,9,0,279.0,143.0,2.3,9.0,245.0,334.65,282.21
2016,2,21,9,15,246.0,167.0,2.3,9.5,265.5,352.28,295.42
2016,2,21,9,30,213.0,191.0,2.3,10.0,286.0,350.47,292.57
2016,2,21,9,45,211.0,211.0,2.3,10.5,312.5,379.29,314.72
2016,2,21,10,0,209.0,231.0,2.3,11.0,339.0,407.55,335.82
2016,2,21,10,15,173.5,249.0,2.4,11.5,342.5,404.53,331.26
2016,2,21,10,30,138.0,267.0,2.5,12.0,346.0,398.62,324.47
2016,2,21,10,45,176.5,280.0,2.6,12.5,386.0,452.03,366.41
2016,2,21,11,0,215.0,293.0,2.7,13.0,426.0,507.18,408.71
2016,2,21,11,15,251.0,298.0,2.85,13.5,459.0,552.09,442.81
2016,2,21,11,30,287.0,303.0,3.0,14.0,492.0,621.15,494.22
2016,2,21,11,45,319.5,302.5,3.2,14.5,516.0,657.79,521.35
2016,2,21,12,0,352.0,302.0,3.4,15.0,540.0,693.9,548.1
2016,2,21,12,15,301.5,315.0,3.6,15.5,520.5,659.91,520.76
2016,2,21,12,30,251.0,328.0,3.8,16.0,501.0,599.46,474.35
2016,2,21,12,45,191.5,329.5,4.0,16.5,461.0,540.34,428.0
2016,2,21,13,0,132.0,331.0,4.2,17.0,421.0,480.87,380.76
2016,2,21,13,15,66.0,214.0,4.35,17.0,259.0,261.73,209.54
2016,2,21,13,30,0.0,97.0,4.5,17.0,97.0,74.98,56.38
2016,2,21,13,45,0.0,126.5,4.7,17.5,126.5,99.67,76.7
2016,2,21,14,0,0.0,156.0,4.9,18.0,156.0,125.45,97.67
2016,2,21,14,15,7.5,183.0,4.85,18.0,187.5,157.13,123.88
2016,2,21,14,30,15.0,210.0,4.8,18.0,219.0,189.77,150.76
2016,2,21,14,45,152.5,219.5,4.8,18.0,300.5,355.56,288.34
2016,2,21,15,0,290.0,229.0,4.8,18.0,382.0,493.91,399.94
2016,2,21,15,15,343.0,201.0,4.7,17.5,369.0,492.91,401.24
2016,2,21,15,30,396.0,173.0,4.6,17.0,356.0,503.69,411.63
2016,2,21,15,45,372.0,161.0,4.5,16.5,319.5,438.6,360.94
2016,2,21,16,0,348.0,149.0,4.4,16.0,283.0,391.97,323.86
2016,2,21,16,15,325.0,131.5,4.3,15.5,244.0,341.51,282.85
2016,2,21,16,30,302.0,114.0,4.2,15.0,205.0,292.91,242.3
2016,2,21,16,45,269.0,96.0,4.1,15.0,166.0,240.9,197.46
2016,2,21,17,0,236.0,78.0,4.0,15.0,127.0,192.34,154.67
2016,2,21,17,15,180.5,59.0,4.0,15.0,90.5,137.74,106.7
2016,2,21,17,30,125.0,40.0,4.0,15.0,54.0,89.56,63.93
2016,2,21,17,45,62.5,20.0,4.0,15.0,27.0,40.54,10.63
2016,2,21,18,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
