Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,22,7,15,0.0,10.5,2.25,7.5,10.5,7.99,0.0
2016,2,22,7,30,0.0,21.0,2.4,8.0,21.0,16.02,7.04
2016,2,22,7,45,0.0,39.0,2.6,8.5,39.0,30.91,20.73
2016,2,22,8,0,0.0,57.0,2.8,9.0,57.0,46.18,34.34
2016,2,22,8,15,0.0,77.0,2.85,9.0,77.0,63.35,49.54
2016,2,22,8,30,0.0,97.0,2.9,9.0,97.0,80.54,64.56
2016,2,22,8,45,4.5,114.5,2.95,9.5,116.5,97.92,79.44
2016,2,22,9,0,9.0,132.0,3.0,10.0,136.0,115.89,94.61
2016,2,22,9,15,4.5,130.0,3.1,10.5,132.0,109.54,88.7
2016,2,22,9,30,0.0,128.0,3.2,11.0,128.0,103.44,83.0
2016,2,22,9,45,0.0,105.0,3.3,11.5,105.0,82.37,64.8
2016,2,22,10,0,0.0,82.0,3.4,12.0,82.0,63.05,48.17
2016,2,22,10,15,0.0,122.0,3.35,12.0,122.0,96.42,76.2
2016,2,22,10,30,0.0,162.0,3.3,12.0,162.0,131.53,105.3
2016,2,22,10,45,7.5,192.5,3.3,12.5,197.5,165.88,133.53
2016,2,22,11,0,15.0,223.0,3.3,13.0,233.0,201.3,162.24
2016,2,22,11,15,10.0,206.5,3.25,13.0,213.5,180.69,144.96
2016,2,22,11,30,5.0,190.0,3.2,13.0,194.0,160.43,128.07
2016,2,22,11,45,2.5,158.5,3.2,13.0,160.5,129.68,102.66
2016,2,22,12,0,0.0,127.0,3.2,13.0,127.0,99.98,78.01
2016,2,22,12,15,0.0,83.0,3.15,13.0,83.0,64.01,48.12
2016,2,22,12,30,0.0,39.0,3.1,13.0,39.0,29.97,19.62
2016,2,22,12,45,0.0,51.0,3.05,13.5,51.0,39.23,27.36
2016,2,22,13,0,0.0,63.0,3.0,14.0,63.0,48.5,35.05
2016,2,22,13,15,0.0,105.5,2.95,13.5,105.5,81.98,63.05
2016,2,22,13,30,0.0,148.0,2.9,13.0,148.0,118.05,93.09
2016,2,22,13,45,0.0,148.0,2.85,13.0,148.0,118.15,93.21
2016,2,22,14,0,0.0,148.0,2.8,13.0,148.0,118.29,93.44
2016,2,22,14,15,0.0,138.0,2.75,13.0,138.0,109.74,86.5
2016,2,22,14,30,0.0,128.0,2.7,13.0,128.0,101.26,79.62
2016,2,22,14,45,0.0,102.0,2.65,13.0,102.0,79.27,61.4
2016,2,22,15,0,0.0,76.0,2.6,13.0,76.0,58.41,44.0
2016,2,22,15,15,0.0,85.0,2.6,12.5,85.0,65.37,50.13
2016,2,22,15,30,0.0,94.0,2.6,12.0,94.0,73.11,56.95
2016,2,22,15,45,0.0,83.5,2.6,12.0,83.5,64.51,49.78
2016,2,22,16,0,0.0,73.0,2.6,12.0,73.0,56.03,42.66
2016,2,22,16,15,0.0,63.0,2.6,11.5,63.0,48.29,36.18
2016,2,22,16,30,0.0,53.0,2.6,11.0,53.0,40.56,29.62
2016,2,22,16,45,0.0,42.0,2.65,10.5,42.0,32.08,22.29
2016,2,22,17,0,0.0,31.0,2.7,10.0,31.0,23.63,14.88
2016,2,22,17,15,0.0,21.5,2.75,9.5,21.5,16.36,8.41
2016,2,22,17,30,0.0,12.0,2.8,9.0,12.0,9.1,1.94
2016,2,22,17,45,0.0,6.0,2.85,9.0,6.0,4.54,0.0
2016,2,22,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,23,7,15,0.0,1.0,2.95,5.0,1.0,0.75,0.0
2016,2,23,7,30,0.0,2.0,3.0,5.0,2.0,1.51,0.0
2016,2,23,7,45,0.0,4.0,3.15,5.0,4.0,3.02,0.0
2016,2,23,8,0,0.0,6.0,3.3,5.0,6.0,4.54,0.0
2016,2,23,8,15,0.0,8.5,3.3,5.0,8.5,6.44,0.07
2016,2,23,8,30,0.0,11.0,3.3,5.0,11.0,8.35,1.78
2016,2,23,8,45,0.0,13.0,3.35,5.0,13.0,9.88,3.14
2016,2,23,9,0,0.0,15.0,3.4,5.0,15.0,11.41,4.49
2016,2,23,9,15,0.0,65.5,3.35,5.0,65.5,50.22,38.72
2016,2,23,9,30,0.0,116.0,3.3,5.0,116.0,92.43,75.39
2016,2,23,9,45,0.0,88.0,3.25,5.5,88.0,67.88,53.73
2016,2,23,10,0,0.0,60.0,3.2,6.0,60.0,46.03,34.55
2016,2,23,10,15,0.0,92.0,3.05,6.0,92.0,70.96,56.03
2016,2,23,10,30,0.0,124.0,2.9,6.0,124.0,97.84,78.94
2016,2,23,10,45,3.0,158.5,2.8,6.5,160.5,130.55,106.5
2016,2,23,11,0,6.0,193.0,2.7,7.0,197.0,164.36,134.57
2016,2,23,11,15,3.5,180.5,2.55,7.0,183.0,150.34,122.46
2016,2,23,11,30,1.0,168.0,2.4,7.0,169.0,136.56,110.67
2016,2,23,11,45,0.5,143.5,2.3,7.0,144.0,114.55,92.09
2016,2,23,12,0,0.0,119.0,2.2,7.0,119.0,93.21,74.04
2016,2,23,12,15,0.0,136.0,2.1,7.0,136.0,107.57,86.15
2016,2,23,12,30,0.0,153.0,2.0,7.0,153.0,122.19,98.38
2016,2,23,12,45,0.0,139.5,1.9,7.5,139.5,110.56,88.42
2016,2,23,13,0,0.0,126.0,1.8,8.0,126.0,99.09,78.67
2016,2,23,13,15,0.0,102.5,1.8,8.0,102.5,79.51,62.22
2016,2,23,13,30,0.0,79.0,1.8,8.0,79.0,60.88,46.5
2016,2,23,13,45,0.0,104.5,1.8,8.0,104.5,81.15,63.78
2016,2,23,14,0,0.0,130.0,1.8,8.0,130.0,102.64,82.01
2016,2,23,14,15,0.0,127.5,1.8,8.0,127.5,100.61,80.38
2016,2,23,14,30,0.0,125.0,1.8,8.0,125.0,98.61,78.85
2016,2,23,14,45,0.0,108.0,1.8,8.0,108.0,84.29,66.85
2016,2,23,15,0,0.0,91.0,1.8,8.0,91.0,70.18,54.97
2016,2,23,15,15,0.0,66.5,1.8,8.0,66.5,51.04,38.66
2016,2,23,15,30,0.0,42.0,1.8,8.0,42.0,32.13,22.39
2016,2,23,15,45,0.0,37.5,1.8,8.0,37.5,28.65,19.44
2016,2,23,16,0,0.0,33.0,1.8,8.0,33.0,25.18,16.47
2016,2,23,16,15,0.0,28.5,1.8,7.5,28.5,21.72,13.51
2016,2,23,16,30,0.0,24.0,1.8,7.0,24.0,18.27,10.52
2016,2,23,16,45,0.0,19.5,1.85,7.0,19.5,14.82,7.46
2016,2,23,17,0,0.0,15.0,1.9,7.0,15.0,11.39,4.37
2016,2,23,17,15,0.0,10.5,1.9,7.0,10.5,7.96,1.27
2016,2,23,17,30,0.0,6.0,1.9,7.0,6.0,4.54,0.0
2016,2,23,17,45,0.0,3.0,1.9,7.0,3.0,2.27,0.0
2016,2,23,18,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,4.05,6.5,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,4.6,7.5,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,5.3,9.5,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,2,24,7,15,56.0,17.5,5.75,12.5,23.0,33.12,0.0
2016,2,24,7,30,112.0,35.0,5.9,13.0,46.0,75.63,51.8
2016,2,24,7,45,142.5,55.5,6.1,13.5,78.0,114.51,87.72
2016,2,24,8,0,173.0,76.0,6.3,14.0,110.0,156.76,125.49
2016,2,24,8,15,199.0,96.0,6.55,14.5,146.0,199.77,163.59
2016,2,24,8,30,225.0,116.0,6.8,15.0,182.0,245.6,203.39
2016,2,24,8,45,244.0,134.0,7.1,16.0,217.0,287.81,238.94
2016,2,24,9,0,263.0,152.0,7.4,17.0,252.0,331.73,275.0
2016,2,24,9,15,178.0,176.0,7.45,17.0,247.5,298.72,246.65
2016,2,24,9,30,93.0,200.0,7.5,17.0,243.0,255.47,209.11
2016,2,24,9,45,46.5,145.0,7.55,17.5,166.5,163.96,132.34
2016,2,24,10,0,0.0,90.0,7.6,18.0,90.0,69.38,52.21
2016,2,24,10,15,11.5,157.5,7.5,18.0,164.5,137.36,108.61
2016,2,24,10,30,23.0,225.0,7.4,18.0,239.0,210.39,168.2
2016,2,24,10,45,113.0,264.0,7.3,18.5,336.0,373.16,300.83
2016,2,24,11,0,203.0,303.0,7.2,19.0,433.0,503.81,404.4
2016,2,24,11,15,110.0,272.5,7.0,19.0,343.5,384.92,308.01
2016,2,24,11,30,17.0,242.0,6.8,19.0,254.0,220.18,173.86
2016,2,24,11,45,19.5,252.5,6.65,19.0,266.0,232.59,183.86
2016,2,24,12,0,22.0,263.0,6.5,19.0,278.0,245.13,193.78
2016,2,24,12,15,161.5,295.5,6.4,19.0,408.5,468.2,373.82
2016,2,24,12,30,301.0,328.0,6.3,19.0,539.0,671.3,531.19
2016,2,24,12,45,158.5,287.5,6.25,19.5,399.0,456.55,362.88
2016,2,24,13,0,16.0,247.0,6.2,20.0,259.0,223.71,175.43
2016,2,24,13,15,8.0,133.0,6.35,20.0,139.0,113.0,86.87
2016,2,24,13,30,0.0,19.0,6.5,20.0,19.0,14.57,6.33
2016,2,24,13,45,0.0,18.0,6.65,20.0,18.0,13.8,5.71
2016,2,24,14,0,0.0,17.0,6.8,20.0,17.0,13.02,5.08
2016,2,24,14,15,37.0,143.5,6.9,19.5,166.0,159.31,126.47
2016,2,24,14,30,74.0,270.0,7.0,19.0,315.0,322.85,259.15
2016,2,24,14,45,437.0,187.5,7.1,19.0,427.0,603.7,490.48
2016,2,24,15,0,800.0,105.0,7.2,19.0,539.0,800.86,646.35
2016,2,24,15,15,782.0,101.5,7.15,18.5,500.0,749.95,609.31
2016,2,24,15,30,764.0,98.0,7.1,18.0,461.0,702.0,574.93
2016,2,24,15,45,520.0,128.5,7.05,17.5,365.0,519.67,429.34
2016,2,24,16,0,276.0,159.0,7.0,17.0,269.0,352.51,291.65
2016,2,24,16,15,474.5,114.5,6.75,16.0,274.0,422.76,351.89
2016,2,24,16,30,673.0,70.0,6.5,15.0,279.0,463.16,384.77
2016,2,24,16,45,611.5,64.0,6.25,14.5,228.5,387.49,319.28
2016,2,24,17,0,550.0,58.0,6.0,14.0,178.0,317.46,257.11
2016,2,24,17,15,457.0,48.5,5.95,13.5,130.0,238.37,186.89
2016,2,24,17,30,364.0,39.0,5.9,13.0,82.0,169.73,124.87
2016,2,24,17,45,215.5,24.5,5.85,13.0,46.5,91.02,46.13
2016,2,24,18,0,67.0,10.0,5.8,13.0,11.0,20.59,0.0
2016,2,24,18,15,33.5,5.0,5.95,12.5,5.5,0.0,0.0
2016,2,24,18,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,6.75,11.5,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,7.1,10.5,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,7.3,9.5,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,7.35,8.5,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,7.4,8.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,7.3,7.5,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,7.2,7.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,7.15,7.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,7.1,7.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,6.9,6.5,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,6.55,5.5,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,6.4,5.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,6.25,4.5,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,6.1,4.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,6.0,4.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,5.9,4.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,5.85,4.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,5.8,4.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,5.75,4.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,5.65,3.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,5.6,3.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,5.5,2.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,5.4,2.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,5.35,2.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,5.3,2.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,5.2,2.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,5.05,2.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,4.95,2.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,4.85,2.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,4.85,2.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2016,2,25,7,15,0.0,16.5,5.2,2.5,16.5,12.61,0.0
2016,2,25,7,30,0.0,33.0,5.3,3.0,33.0,26.88,16.84
2016,2,25,7,45,10.5,53.5,5.4,3.5,56.0,48.36,36.33
2016,2,25,8,0,21.0,74.0,5.5,4.0,79.0,76.16,61.3
2016,2,25,8,15,31.0,94.5,5.7,4.5,103.0,100.96,83.58
2016,2,25,8,30,41.0,115.0,5.9,5.0,127.0,126.97,106.64
2016,2,25,8,45,400.5,98.5,6.1,5.5,250.5,352.3,304.93
2016,2,25,9,0,760.0,82.0,6.3,6.0,374.0,590.38,507.82
2016,2,25,9,15,788.5,86.0,6.35,6.0,421.5,650.12,557.63
2016,2,25,9,30,817.0,90.0,6.4,6.0,469.0,713.48,609.46
2016,2,25,9,45,553.5,160.5,6.5,6.5,427.5,619.25,527.55
2016,2,25,10,0,290.0,231.0,6.6,7.0,386.0,487.09,412.85
2016,2,25,10,15,313.5,243.0,6.6,7.0,420.5,531.51,449.38
2016,2,25,10,30,337.0,255.0,6.6,7.0,455.0,576.64,485.67
2016,2,25,10,45,235.0,280.5,6.6,7.5,423.0,501.58,420.67
2016,2,25,11,0,133.0,306.0,6.6,8.0,391.0,440.41,366.42
2016,2,25,11,15,203.0,311.5,6.6,8.0,446.5,516.6,430.07
2016,2,25,11,30,273.0,317.0,6.6,8.0,502.0,618.36,512.44
2016,2,25,11,45,187.0,325.5,6.6,8.0,453.5,523.09,433.47
2016,2,25,12,0,101.0,334.0,6.6,8.0,405.0,424.19,350.87
2016,2,25,12,15,118.5,340.0,6.55,8.0,423.5,449.1,371.69
2016,2,25,12,30,136.0,346.0,6.5,8.0,442.0,498.16,411.31
2016,2,25,12,45,110.0,338.0,6.5,8.0,415.5,438.31,362.42
2016,2,25,13,0,84.0,330.0,6.5,8.0,389.0,402.67,332.82
2016,2,25,13,15,44.5,261.0,6.45,8.0,292.5,287.22,237.44
2016,2,25,13,30,5.0,192.0,6.4,8.0,196.0,161.62,131.68
2016,2,25,13,45,152.0,244.0,6.35,8.0,342.5,394.38,330.53
2016,2,25,14,0,299.0,296.0,6.3,8.0,489.0,609.52,507.0
2016,2,25,14,15,150.5,235.5,6.2,8.0,333.0,376.63,315.54
2016,2,25,14,30,2.0,175.0,6.1,8.0,177.0,144.33,117.58
2016,2,25,14,45,4.0,178.0,6.05,8.0,180.5,149.29,122.29
2016,2,25,15,0,6.0,181.0,6.0,8.0,184.0,154.37,126.94
2016,2,25,15,15,3.0,116.5,5.8,7.5,118.0,94.27,76.01
2016,2,25,15,30,0.0,52.0,5.6,7.0,52.0,39.83,29.12
2016,2,25,15,45,394.5,65.5,5.45,7.0,223.5,368.56,319.66
2016,2,25,16,0,789.0,79.0,5.3,7.0,395.0,617.15,526.29
2016,2,25,16,15,752.5,74.0,5.1,6.5,344.5,548.1,467.39
2016,2,25,16,30,716.0,69.0,4.9,6.0,294.0,483.58,411.74
2016,2,25,16,45,668.0,62.0,4.7,5.5,243.0,411.14,347.73
2016,2,25,17,0,620.0,55.0,4.5,5.0,192.0,342.87,285.28
2016,2,25,17,15,532.0,46.0,4.35,4.5,142.0,262.34,211.52
2016,2,25,17,30,444.0,37.0,4.2,4.0,92.0,191.68,145.38
2016,2,25,17,45,222.0,25.5,4.05,4.0,53.0,93.45,52.63
2016,2,25,18,0,0.0,14.0,3.9,4.0,14.0,11.02,0.0
2016,2,25,18,15,0.0,7.0,3.85,3.5,7.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,3.75,2.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,3.65,2.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,3.35,2.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,3.2,1.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,3.05,1.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,2.9,0.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.7,-0.5,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.75,-0.5,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,2,26,7,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,2,26,7,15,0.0,12.5,3.05,0.0,12.5,9.51,0.0
2016,2,26,7,30,0.0,25.0,3.3,0.0,25.0,19.08,10.64
2016,2,26,7,45,0.0,41.0,3.6,0.5,41.0,31.99,22.64
2016,2,26,8,0,0.0,57.0,3.9,1.0,57.0,45.18,34.72
2016,2,26,8,15,0.0,74.5,4.0,1.0,74.5,59.78,47.99
2016,2,26,8,30,0.0,92.0,4.1,1.0,92.0,74.43,61.13
2016,2,26,8,45,279.5,99.5,4.2,1.5,208.0,282.94,247.18
2016,2,26,9,0,559.0,107.0,4.3,2.0,324.0,489.5,424.85
2016,2,26,9,15,714.5,94.5,4.25,2.0,406.5,611.72,526.99
2016,2,26,9,30,870.0,82.0,4.2,2.0,489.0,742.13,632.19
2016,2,26,9,45,893.5,83.0,4.2,2.5,533.0,800.49,674.26
2016,2,26,10,0,917.0,84.0,4.2,3.0,577.0,849.51,708.74
2016,2,26,10,15,655.5,163.5,4.2,3.5,528.0,763.26,638.67
2016,2,26,10,30,394.0,243.0,4.2,4.0,479.0,612.53,513.59
2016,2,26,10,45,319.0,272.5,4.2,4.5,469.5,589.29,492.16
2016,2,26,11,0,244.0,302.0,4.2,5.0,460.0,538.8,448.71
2016,2,26,11,15,373.0,275.5,4.2,5.0,525.5,661.63,548.7
2016,2,26,11,30,502.0,249.0,4.2,5.0,591.0,790.25,649.34
2016,2,26,11,45,365.0,294.0,4.2,5.0,545.0,687.88,566.18
2016,2,26,12,0,228.0,339.0,4.2,5.0,499.0,580.26,478.54
2016,2,26,12,15,607.0,214.5,4.2,5.0,644.5,887.19,724.69
2016,2,26,12,30,986.0,90.0,4.2,5.0,790.0,1115.77,888.8
2016,2,26,12,45,979.0,92.5,4.25,5.5,785.0,1110.22,881.81
2016,2,26,13,0,972.0,95.0,4.3,6.0,780.0,1100.66,874.33
2016,2,26,13,15,968.5,94.5,4.3,6.0,767.5,1087.25,865.35
2016,2,26,13,30,965.0,94.0,4.3,6.0,755.0,1069.98,853.8
2016,2,26,13,45,956.0,94.0,4.3,6.0,733.5,1044.2,836.29
2016,2,26,14,0,947.0,94.0,4.3,6.0,712.0,1014.99,816.43
2016,2,26,14,15,938.0,93.0,4.25,6.0,683.5,981.41,792.89
2016,2,26,14,30,929.0,92.0,4.2,6.0,655.0,944.8,767.14
2016,2,26,14,45,913.0,91.0,4.2,6.0,619.0,899.36,735.18
2016,2,26,15,0,897.0,90.0,4.2,6.0,583.0,860.61,708.04
2016,2,26,15,15,878.5,87.0,4.05,5.5,541.0,806.19,668.75
2016,2,26,15,30,860.0,84.0,3.9,5.0,499.0,750.43,628.2
2016,2,26,15,45,831.0,81.5,3.8,5.0,451.5,686.93,579.23
2016,2,26,16,0,802.0,79.0,3.7,5.0,404.0,623.68,528.0
2016,2,26,16,15,765.5,74.5,3.35,4.5,353.0,554.51,470.72
2016,2,26,16,30,729.0,70.0,3.0,4.0,302.0,489.78,415.28
2016,2,26,16,45,673.0,64.0,2.65,3.5,249.5,413.86,348.85
2016,2,26,17,0,617.0,58.0,2.3,3.0,197.0,342.9,284.67
2016,2,26,17,15,529.0,49.0,2.15,2.0,146.5,262.6,212.19
2016,2,26,17,30,441.0,40.0,2.0,1.0,96.0,192.06,146.86
2016,2,26,17,45,286.0,26.5,1.85,0.5,56.0,109.99,65.94
2016,2,26,18,0,131.0,13.0,1.7,0.0,16.0,34.39,0.0
2016,2,26,18,15,65.5,6.5,1.65,0.0,8.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.15,-2.5,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,0.75,-2.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,0.35,-2.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,0.3,-2.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.25,-1.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.2,-1.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.2,-1.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.2,-1.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.25,-1.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.3,-1.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.35,-1.5,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.45,-2.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.55,-2.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,27,7,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,27,7,15,164.5,20.0,1.75,-0.5,38.5,66.91,25.13
2016,2,27,7,30,329.0,40.0,1.9,0.0,77.0,148.88,111.44
2016,2,27,7,45,423.0,52.5,2.1,0.0,125.5,216.46,174.61
2016,2,27,8,0,517.0,65.0,2.3,0.0,174.0,294.95,246.78
2016,2,27,8,15,579.0,73.5,2.4,0.5,226.0,365.25,310.86
2016,2,27,8,30,641.0,82.0,2.5,1.0,278.0,441.43,377.98
2016,2,27,8,45,686.0,87.5,2.7,2.0,329.5,510.27,436.48
2016,2,27,9,0,731.0,93.0,2.9,3.0,381.0,582.14,495.42
2016,2,27,9,15,760.5,97.5,2.95,3.5,428.5,645.08,545.61
2016,2,27,9,30,790.0,102.0,3.0,4.0,476.0,708.7,594.82
2016,2,27,9,45,815.0,104.5,3.15,4.5,519.5,762.59,634.67
2016,2,27,10,0,840.0,107.0,3.3,5.0,563.0,820.17,676.13
2016,2,27,10,15,854.5,110.0,3.35,5.0,599.5,868.46,710.62
2016,2,27,10,30,869.0,113.0,3.4,5.0,636.0,914.71,743.34
2016,2,27,10,45,882.0,113.5,3.5,5.5,666.0,954.59,770.13
2016,2,27,11,0,895.0,114.0,3.6,6.0,696.0,991.77,794.84
2016,2,27,11,15,901.0,115.5,3.6,6.0,717.0,1020.44,814.04
2016,2,27,11,30,907.0,117.0,3.6,6.0,738.0,1045.72,830.91
2016,2,27,11,45,913.5,116.0,3.65,6.5,751.5,1065.13,842.62
2016,2,27,12,0,920.0,115.0,3.7,7.0,765.0,1066.81,842.02
2016,2,27,12,15,920.5,115.5,3.65,7.0,769.0,1074.19,846.45
2016,2,27,12,30,921.0,116.0,3.6,7.0,773.0,1077.75,848.33
2016,2,27,12,45,931.5,109.0,3.6,7.5,771.5,1079.38,847.96
2016,2,27,13,0,942.0,102.0,3.6,8.0,770.0,1076.95,844.96
2016,2,27,13,15,938.5,101.5,3.55,8.0,757.5,1063.78,835.78
2016,2,27,13,30,935.0,101.0,3.5,8.0,745.0,1046.87,824.23
2016,2,27,13,45,726.0,166.5,3.45,8.5,658.5,920.98,733.67
2016,2,27,14,0,517.0,232.0,3.4,9.0,572.0,765.8,617.27
2016,2,27,14,15,711.0,163.5,3.35,9.0,610.0,866.59,696.47
2016,2,27,14,30,905.0,95.0,3.3,9.0,648.0,925.09,739.07
2016,2,27,14,45,895.0,91.5,3.25,9.0,613.0,892.26,715.8
2016,2,27,15,0,885.0,88.0,3.2,9.0,578.0,846.6,683.82
2016,2,27,15,15,867.0,85.0,3.0,8.5,536.5,793.03,646.0
2016,2,27,15,30,849.0,82.0,2.8,8.0,495.0,738.15,606.68
2016,2,27,15,45,827.5,78.0,2.6,8.0,449.0,678.72,561.41
2016,2,27,16,0,806.0,74.0,2.4,8.0,403.0,618.94,513.66
2016,2,27,16,15,770.5,69.5,2.1,7.0,352.5,550.33,458.84
2016,2,27,16,30,735.0,65.0,1.8,6.0,302.0,483.51,403.55
2016,2,27,16,45,687.5,58.5,1.5,5.5,250.0,411.03,341.03
2016,2,27,17,0,640.0,52.0,1.2,5.0,198.0,342.52,279.8
2016,2,27,17,15,555.0,44.0,1.2,4.5,147.5,265.42,211.03
2016,2,27,17,30,470.0,36.0,1.2,4.0,97.0,195.82,147.33
2016,2,27,17,45,318.0,24.5,1.2,3.5,57.0,115.7,70.68
2016,2,27,18,0,166.0,13.0,1.2,3.0,17.0,40.38,0.0
2016,2,27,18,15,83.0,6.5,1.2,2.5,8.5,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,2,28,7,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,28,7,15,207.0,18.0,1.25,1.5,42.0,74.63,33.95
2016,2,28,7,30,414.0,36.0,1.4,2.0,84.0,169.45,125.77
2016,2,28,7,45,503.0,45.5,1.55,3.0,134.0,237.2,188.4
2016,2,28,8,0,592.0,55.0,1.7,4.0,184.0,315.15,258.63
2016,2,28,8,15,649.5,62.0,1.65,4.5,236.5,385.54,321.4
2016,2,28,8,30,707.0,69.0,1.6,5.0,289.0,461.32,386.19
2016,2,28,8,45,744.0,74.0,1.6,6.0,340.0,525.67,438.79
2016,2,28,9,0,781.0,79.0,1.6,7.0,391.0,594.54,492.59
2016,2,28,9,15,808.0,83.0,1.75,8.0,438.5,657.27,540.46
2016,2,28,9,30,835.0,87.0,1.9,9.0,486.0,720.29,586.73
2016,2,28,9,45,853.5,90.0,2.1,10.0,528.5,775.61,624.89
2016,2,28,10,0,872.0,93.0,2.3,11.0,571.0,829.75,661.5
2016,2,28,10,15,886.0,95.5,2.4,11.5,608.0,878.02,693.71
2016,2,28,10,30,900.0,98.0,2.5,12.0,645.0,924.17,724.06
2016,2,28,10,45,906.0,101.5,2.7,12.5,673.5,961.8,749.11
2016,2,28,11,0,912.0,105.0,2.9,13.0,702.0,984.51,763.79
2016,2,28,11,15,919.0,106.0,2.95,13.0,723.5,1013.27,782.9
2016,2,28,11,30,926.0,107.0,3.0,13.0,745.0,1038.7,799.7
2016,2,28,11,45,924.0,110.5,3.15,13.5,757.0,1054.47,809.48
2016,2,28,12,0,922.0,114.0,3.3,14.0,769.0,1066.4,816.83
2016,2,28,12,15,923.5,114.5,3.4,14.0,774.0,1074.76,822.99
2016,2,28,12,30,925.0,115.0,3.5,14.0,779.0,1079.3,826.76
2016,2,28,12,45,946.0,104.0,3.6,14.5,781.0,1087.03,831.35
2016,2,28,13,0,967.0,93.0,3.7,15.0,783.0,1090.38,833.08
2016,2,28,13,15,963.5,92.5,3.7,15.0,770.5,1076.92,824.32
2016,2,28,13,30,960.0,92.0,3.7,15.0,758.0,1059.61,813.23
2016,2,28,13,45,945.5,95.0,3.75,15.0,735.5,1031.93,795.53
2016,2,28,14,0,931.0,98.0,3.8,15.0,713.0,1001.05,775.66
2016,2,28,14,15,921.5,96.5,3.75,14.5,684.5,966.75,754.1
2016,2,28,14,30,912.0,95.0,3.7,14.0,656.0,929.5,730.32
2016,2,28,14,45,891.5,95.5,3.7,14.0,619.0,891.99,705.16
2016,2,28,15,0,871.0,96.0,3.7,14.0,582.0,842.3,670.93
2016,2,28,15,15,852.0,93.0,3.5,13.5,540.0,788.39,633.43
2016,2,28,15,30,833.0,90.0,3.3,13.0,498.0,733.25,594.48
2016,2,28,15,45,805.5,86.5,3.15,13.0,451.0,670.81,547.21
2016,2,28,16,0,778.0,83.0,3.0,13.0,404.0,608.58,498.35
2016,2,28,16,15,741.5,78.0,2.8,12.5,353.5,542.69,445.9
2016,2,28,16,30,705.0,73.0,2.6,12.0,303.0,476.18,391.3
2016,2,28,16,45,656.0,65.5,2.45,11.5,251.0,403.43,329.99
2016,2,28,17,0,607.0,58.0,2.3,11.0,199.0,335.03,270.17
2016,2,28,17,15,521.5,49.0,2.3,10.5,148.5,256.61,201.16
2016,2,28,17,30,436.0,40.0,2.3,10.0,98.0,187.76,139.24
2016,2,28,17,45,295.5,26.5,2.35,9.5,58.0,111.62,68.81
2016,2,28,18,0,155.0,13.0,2.4,9.0,18.0,37.92,0.0
2016,2,28,18,15,77.5,6.5,2.55,9.0,9.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,4.65,6.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,29,6,45,24.5,4.0,3.75,6.5,4.5,0.0,0.0
2016,2,29,7,0,49.0,8.0,3.8,7.0,9.0,14.11,0.0
2016,2,29,7,15,171.5,25.0,3.9,7.5,43.5,72.33,40.02
2016,2,29,7,30,294.0,42.0,4.0,8.0,78.0,137.52,101.45
2016,2,29,7,45,401.5,52.5,4.1,8.5,127.0,207.31,163.36
2016,2,29,8,0,509.0,63.0,4.2,9.0,176.0,287.75,234.68
2016,2,29,8,15,570.5,71.5,4.25,9.5,227.5,356.92,296.29
2016,2,29,8,30,632.0,80.0,4.3,10.0,279.0,432.05,361.21
2016,2,29,8,45,691.0,82.0,4.4,11.0,333.0,504.4,421.43
2016,2,29,9,0,750.0,84.0,4.5,12.0,387.0,581.07,483.13
2016,2,29,9,15,779.0,88.5,4.5,12.5,435.0,641.54,530.62
2016,2,29,9,30,808.0,93.0,4.5,13.0,483.0,705.2,579.1
2016,2,29,9,45,833.0,95.0,4.5,13.5,527.0,763.29,620.48
2016,2,29,10,0,858.0,97.0,4.5,14.0,571.0,820.73,660.35
2016,2,29,10,15,871.5,99.0,4.5,14.5,607.0,867.49,691.63
2016,2,29,10,30,885.0,101.0,4.5,15.0,643.0,912.1,720.95
2016,2,29,10,45,896.0,102.5,4.5,15.5,672.5,951.47,746.16
2016,2,29,11,0,907.0,104.0,4.5,16.0,702.0,976.31,760.88
2016,2,29,11,15,913.0,105.0,4.5,16.0,723.0,1003.92,779.13
2016,2,29,11,30,919.0,106.0,4.5,16.0,744.0,1028.18,795.03
2016,2,29,11,45,925.0,105.5,4.5,16.0,758.0,1047.28,807.46
2016,2,29,12,0,931.0,105.0,4.5,16.0,772.0,1062.77,817.53
2016,2,29,12,15,932.5,105.5,4.45,16.0,776.5,1071.09,822.31
2016,2,29,12,30,934.0,106.0,4.4,16.0,781.0,1075.56,824.66
2016,2,29,12,45,941.0,102.0,4.35,16.5,779.5,1076.69,823.31
2016,2,29,13,0,948.0,98.0,4.3,17.0,778.0,1073.83,819.73
2016,2,29,13,15,945.5,97.0,4.15,17.0,766.0,1060.88,810.29
2016,2,29,13,30,943.0,96.0,4.0,17.0,754.0,1044.12,798.48
2016,2,29,13,45,940.5,94.0,3.9,17.0,734.5,1022.51,783.86
2016,2,29,14,0,938.0,92.0,3.8,17.0,715.0,997.27,766.88
2016,2,29,14,15,929.5,90.5,3.65,16.5,687.5,963.61,745.2
2016,2,29,14,30,921.0,89.0,3.5,16.0,660.0,926.92,721.38
2016,2,29,14,45,914.0,85.5,3.35,16.0,625.5,886.4,693.41
2016,2,29,15,0,907.0,82.0,3.2,16.0,591.0,843.17,663.4
2016,2,29,15,15,890.5,79.5,2.9,15.5,550.0,791.2,627.15
2016,2,29,15,30,874.0,77.0,2.6,15.0,509.0,744.59,594.43
2016,2,29,15,45,855.5,72.5,2.35,15.0,463.0,685.5,550.41
2016,2,29,16,0,837.0,68.0,2.1,15.0,417.0,625.77,503.79
2016,2,29,16,15,805.0,64.5,1.85,14.0,366.0,558.93,452.14
2016,2,29,16,30,773.0,61.0,1.6,13.0,315.0,493.46,399.65
2016,2,29,16,45,728.0,55.5,1.4,12.5,263.0,421.43,339.54
2016,2,29,17,0,683.0,50.0,1.2,12.0,211.0,353.04,280.27
2016,2,29,17,15,603.0,42.5,1.2,11.0,159.0,274.18,212.14
2016,2,29,17,30,523.0,35.0,1.2,10.0,107.0,204.02,149.67
2016,2,29,17,45,377.0,24.5,1.25,9.5,64.5,125.01,78.85
2016,2,29,18,0,231.0,14.0,1.3,9.0,22.0,50.93,0.0
2016,2,29,18,15,115.5,7.0,1.3,8.5,11.0,5.51,0.0
2016,2,29,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,1,6,45,63.5,5.5,1.25,3.5,7.0,0.0,0.0
2016,3,1,7,0,127.0,11.0,1.3,4.0,14.0,28.72,0.0
2016,3,1,7,15,279.5,24.0,1.45,4.5,53.0,97.54,57.95
2016,3,1,7,30,432.0,37.0,1.6,5.0,92.0,173.37,128.46
2016,3,1,7,45,508.5,47.0,1.8,6.0,140.5,238.14,187.75
2016,3,1,8,0,585.0,57.0,2.0,7.0,189.0,311.67,253.66
2016,3,1,8,15,639.0,63.5,1.9,8.0,240.5,379.39,312.93
2016,3,1,8,30,693.0,70.0,1.8,9.0,292.0,452.1,373.74
2016,3,1,8,45,719.0,77.0,1.7,10.0,340.5,513.92,423.22
2016,3,1,9,0,745.0,84.0,1.6,11.0,389.0,576.88,471.19
2016,3,1,9,15,771.5,88.0,1.65,11.5,435.5,634.99,515.35
2016,3,1,9,30,798.0,92.0,1.7,12.0,482.0,695.92,560.15
2016,3,1,9,45,807.0,99.0,1.75,13.0,521.5,746.66,593.74
2016,3,1,10,0,816.0,106.0,1.8,14.0,561.0,795.57,625.08
2016,3,1,10,15,830.0,108.5,2.05,14.5,596.5,841.83,657.06
2016,3,1,10,30,844.0,111.0,2.3,15.0,632.0,886.1,687.35
2016,3,1,10,45,844.5,117.0,2.55,16.0,658.5,919.71,708.68
2016,3,1,11,0,845.0,123.0,2.8,17.0,685.0,950.08,727.69
2016,3,1,11,15,852.0,124.5,3.05,17.0,706.0,978.47,748.03
2016,3,1,11,30,859.0,126.0,3.3,17.0,727.0,1003.67,766.25
2016,3,1,11,45,547.0,238.0,3.55,17.5,623.0,826.15,639.91
2016,3,1,12,0,235.0,350.0,3.8,18.0,519.0,593.16,463.15
2016,3,1,12,15,545.0,243.0,3.9,18.0,638.5,840.25,652.78
2016,3,1,12,30,855.0,136.0,4.0,18.0,758.0,1041.65,794.09
2016,3,1,12,45,858.0,133.5,4.15,18.0,755.0,1040.51,792.72
2016,3,1,13,0,861.0,131.0,4.3,18.0,752.0,1035.62,790.59
2016,3,1,13,15,856.5,130.0,4.35,18.0,740.0,1021.16,781.42
2016,3,1,13,30,852.0,129.0,4.4,18.0,728.0,1003.17,770.07
2016,3,1,13,45,841.5,129.0,4.45,18.0,707.0,977.05,753.27
2016,3,1,14,0,831.0,129.0,4.5,18.0,686.0,947.84,734.32
2016,3,1,14,15,819.5,127.0,4.45,18.0,657.5,912.74,710.36
2016,3,1,14,30,808.0,125.0,4.4,18.0,629.0,875.05,684.53
2016,3,1,14,45,789.0,123.5,4.4,18.0,593.5,834.68,657.0
2016,3,1,15,0,770.0,122.0,4.4,18.0,558.0,787.05,623.94
2016,3,1,15,15,385.0,96.5,4.3,17.5,314.5,428.52,350.06
2016,3,1,15,30,0.0,71.0,4.2,17.0,71.0,54.52,39.98
2016,3,1,15,45,12.5,115.5,4.1,17.0,120.5,99.93,78.53
2016,3,1,16,0,25.0,160.0,4.0,17.0,170.0,148.87,119.47
2016,3,1,16,15,19.0,141.0,3.95,16.5,148.5,127.85,102.29
2016,3,1,16,30,13.0,122.0,3.9,16.0,127.0,107.56,85.57
2016,3,1,16,45,6.5,101.5,3.85,15.5,104.0,86.35,67.84
2016,3,1,17,0,0.0,81.0,3.8,15.0,81.0,65.96,50.58
2016,3,1,17,15,0.0,60.0,3.9,14.5,60.0,48.22,35.3
2016,3,1,17,30,0.0,39.0,4.0,14.0,39.0,30.5,19.91
2016,3,1,17,45,0.0,22.5,4.1,14.0,22.5,17.17,7.79
2016,3,1,18,0,0.0,6.0,4.2,14.0,6.0,4.54,0.0
2016,3,1,18,15,0.0,3.0,4.35,14.0,3.0,2.36,0.0
2016,3,1,18,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,5.05,13.5,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,4.15,6.5,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,3.3,4.5,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,2.95,3.5,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,3,2,6,45,66.0,7.0,3.5,2.5,9.0,0.0,0.0
2016,3,2,7,0,132.0,14.0,3.7,3.0,18.0,31.68,0.0
2016,3,2,7,15,285.0,28.0,3.95,3.0,59.0,102.66,64.31
2016,3,2,7,30,438.0,42.0,4.2,3.0,100.0,178.91,134.73
2016,3,2,7,45,526.5,51.5,4.5,3.5,151.5,247.88,198.73
2016,3,2,8,0,615.0,61.0,4.8,4.0,203.0,326.86,271.28
2016,3,2,8,15,669.5,68.0,4.85,4.0,256.5,397.17,336.16
2016,3,2,8,30,724.0,75.0,4.9,4.0,310.0,472.46,403.56
2016,3,2,8,45,765.0,78.5,5.0,4.5,362.5,538.5,460.88
2016,3,2,9,0,806.0,82.0,5.1,5.0,415.0,609.33,520.29
2016,3,2,9,15,831.0,86.0,5.05,5.0,463.5,671.86,571.69
2016,3,2,9,30,856.0,90.0,5.0,5.0,512.0,734.41,621.66
2016,3,2,9,45,674.5,144.0,4.95,5.5,493.5,695.94,586.26
2016,3,2,10,0,493.0,198.0,4.9,6.0,475.0,626.87,526.48
2016,3,2,10,15,710.0,147.5,4.8,6.0,574.0,786.9,654.99
2016,3,2,10,30,927.0,97.0,4.7,6.0,673.0,931.73,762.14
2016,3,2,10,45,939.5,97.0,4.6,6.5,703.5,971.25,786.8
2016,3,2,11,0,952.0,97.0,4.5,7.0,734.0,1007.95,809.72
2016,3,2,11,15,958.0,98.0,4.4,7.0,756.0,1036.49,828.01
2016,3,2,11,30,964.0,99.0,4.3,7.0,778.0,1061.5,843.72
2016,3,2,11,45,969.5,99.0,4.25,7.0,792.0,1081.22,856.25
2016,3,2,12,0,975.0,99.0,4.2,7.0,806.0,1097.12,866.19
2016,3,2,12,15,975.5,99.0,4.2,7.0,810.0,1104.07,870.63
2016,3,2,12,30,976.0,99.0,4.2,7.0,814.0,1106.97,872.49
2016,3,2,12,45,979.0,96.5,4.25,7.5,810.5,1105.52,870.5
2016,3,2,13,0,982.0,94.0,4.3,8.0,807.0,1099.98,865.86
2016,3,2,13,15,978.0,93.5,4.25,8.0,794.5,1085.65,855.69
2016,3,2,13,30,974.0,93.0,4.2,8.0,782.0,1067.41,843.01
2016,3,2,13,45,969.0,91.5,4.2,8.0,761.0,1043.29,826.89
2016,3,2,14,0,964.0,90.0,4.2,8.0,740.0,1015.53,808.28
2016,3,2,14,15,956.0,88.5,4.1,7.5,711.0,981.54,785.66
2016,3,2,14,30,948.0,87.0,4.0,7.0,682.0,944.4,761.06
2016,3,2,14,45,933.5,86.0,3.95,7.0,645.5,899.36,729.38
2016,3,2,15,0,919.0,85.0,3.9,7.0,609.0,852.05,695.81
2016,3,2,15,15,902.0,82.5,3.8,6.5,566.5,799.15,658.61
2016,3,2,15,30,885.0,80.0,3.7,6.0,524.0,751.56,624.94
2016,3,2,15,45,857.5,78.0,3.65,6.0,475.5,688.58,576.49
2016,3,2,16,0,830.0,76.0,3.6,6.0,427.0,625.71,525.97
2016,3,2,16,15,795.5,72.0,3.3,5.5,375.5,557.09,469.53
2016,3,2,16,30,761.0,68.0,3.0,5.0,324.0,490.11,412.66
2016,3,2,16,45,712.0,62.0,2.75,4.5,270.5,416.3,348.48
2016,3,2,17,0,663.0,56.0,2.5,4.0,217.0,348.28,287.09
2016,3,2,17,15,582.0,48.5,2.3,3.0,164.5,270.51,216.89
2016,3,2,17,30,501.0,41.0,2.1,2.0,112.0,201.69,153.41
2016,3,2,17,45,346.5,29.0,1.95,1.5,68.5,121.25,81.3
2016,3,2,18,0,192.0,17.0,1.8,1.0,25.0,54.44,0.0
2016,3,2,18,15,96.0,8.5,1.8,0.5,12.5,17.13,0.0
2016,3,2,18,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,9.5,1.4,-1.5,9.5,0.0,0.0
2016,3,3,7,0,0.0,19.0,1.6,-1.0,19.0,14.95,0.0
2016,3,3,7,15,203.5,31.5,1.75,-0.5,59.0,85.93,56.49
2016,3,3,7,30,407.0,44.0,1.9,0.0,99.0,171.33,130.55
2016,3,3,7,45,490.0,54.0,2.1,0.0,149.0,237.0,191.67
2016,3,3,8,0,573.0,64.0,2.3,0.0,199.0,312.07,260.89
2016,3,3,8,15,627.0,71.0,2.4,0.5,251.0,379.77,322.47
2016,3,3,8,30,681.0,78.0,2.5,1.0,303.0,452.43,386.31
2016,3,3,8,45,703.5,87.0,2.6,2.0,351.5,513.8,438.0
2016,3,3,9,0,726.0,96.0,2.7,3.0,400.0,575.98,488.36
2016,3,3,9,15,506.0,152.5,2.65,3.0,376.0,516.71,438.31
2016,3,3,9,30,286.0,209.0,2.6,3.0,352.0,426.44,361.58
2016,3,3,9,45,369.5,210.0,2.55,3.5,410.0,504.34,425.58
2016,3,3,10,0,453.0,211.0,2.5,4.0,468.0,606.74,505.71
2016,3,3,10,15,340.5,251.5,2.4,4.0,451.5,554.56,460.67
2016,3,3,10,30,228.0,292.0,2.3,4.0,435.0,492.06,407.96
2016,3,3,10,45,324.5,284.5,2.2,4.5,498.0,599.07,492.38
2016,3,3,11,0,421.0,277.0,2.1,5.0,561.0,710.33,575.67
2016,3,3,11,15,432.5,281.5,1.95,5.0,581.0,737.44,593.26
2016,3,3,11,30,444.0,286.0,1.8,5.0,601.0,763.01,610.17
2016,3,3,11,45,395.5,308.5,1.7,5.0,592.5,725.0,579.79
2016,3,3,12,0,347.0,331.0,1.6,5.0,584.0,705.58,563.18
2016,3,3,12,15,265.0,347.5,1.55,5.0,542.0,643.63,514.66
2016,3,3,12,30,183.0,364.0,1.5,5.0,500.0,555.71,446.69
2016,3,3,12,45,169.0,362.5,1.45,5.0,487.0,539.65,434.62
2016,3,3,13,0,155.0,361.0,1.4,5.0,474.0,522.94,421.45
