Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,13,15,143.5,354.0,1.25,5.0,457.5,502.25,404.89
2016,3,3,13,30,132.0,347.0,1.1,5.0,441.0,481.24,388.11
2016,3,3,13,45,86.5,317.0,1.0,5.0,378.0,380.39,309.04
2016,3,3,14,0,41.0,287.0,0.9,5.0,315.0,304.47,248.23
2016,3,3,14,15,20.5,224.5,0.9,5.0,238.5,204.08,167.24
2016,3,3,14,30,0.0,162.0,0.9,5.0,162.0,129.79,105.42
2016,3,3,14,45,6.0,181.0,0.9,5.0,184.5,151.98,124.78
2016,3,3,15,0,12.0,200.0,0.9,5.0,207.0,174.51,144.02
2016,3,3,15,15,6.0,147.0,0.95,4.5,150.5,122.3,100.34
2016,3,3,15,30,0.0,94.0,1.0,4.0,94.0,72.72,58.08
2016,3,3,15,45,2.5,120.5,1.1,4.0,121.5,97.23,79.7
2016,3,3,16,0,5.0,147.0,1.2,4.0,149.0,123.32,102.49
2016,3,3,16,15,2.5,129.5,1.3,3.5,130.5,106.85,88.57
2016,3,3,16,30,0.0,112.0,1.4,3.0,112.0,90.75,74.87
2016,3,3,16,45,0.0,92.5,1.5,2.5,92.5,74.37,60.68
2016,3,3,17,0,0.0,73.0,1.6,2.0,73.0,58.09,46.29
2016,3,3,17,15,0.0,55.0,1.7,1.5,55.0,43.26,32.92
2016,3,3,17,30,0.0,37.0,1.8,1.0,37.0,28.47,19.43
2016,3,3,17,45,0.0,22.5,1.9,1.0,22.5,17.17,8.72
2016,3,3,18,0,0.0,8.0,2.0,1.0,8.0,6.07,0.0
2016,3,3,18,15,0.0,4.0,1.95,1.0,4.0,3.15,0.0
2016,3,3,18,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,4,6,45,39.5,8.0,2.55,0.0,9.5,10.08,0.0
2016,3,4,7,0,79.0,16.0,2.8,0.0,19.0,31.27,0.0
2016,3,4,7,15,199.5,34.5,2.9,0.5,58.5,87.43,58.76
2016,3,4,7,30,320.0,53.0,3.0,1.0,98.0,152.85,117.39
2016,3,4,7,45,163.5,69.5,3.1,1.5,93.0,129.29,105.11
2016,3,4,8,0,7.0,86.0,3.2,2.0,88.0,73.07,59.42
2016,3,4,8,15,15.0,106.0,3.25,2.5,110.5,93.89,77.96
2016,3,4,8,30,23.0,126.0,3.3,3.0,133.0,115.7,97.07
2016,3,4,8,45,375.0,113.0,3.4,3.5,270.5,345.44,297.63
2016,3,4,9,0,727.0,100.0,3.5,4.0,408.0,579.73,492.81
2016,3,4,9,15,491.5,158.5,3.5,4.5,377.0,512.03,433.94
2016,3,4,9,30,256.0,217.0,3.5,5.0,346.0,412.29,348.3
2016,3,4,9,45,543.5,165.0,3.55,6.0,467.5,607.07,509.15
2016,3,4,10,0,831.0,113.0,3.6,7.0,589.0,811.53,665.95
2016,3,4,10,15,845.0,116.0,3.55,7.0,625.0,858.85,697.96
2016,3,4,10,30,859.0,119.0,3.5,7.0,661.0,904.09,729.23
2016,3,4,10,45,576.0,216.0,3.5,7.5,586.5,774.5,628.45
2016,3,4,11,0,293.0,313.0,3.5,8.0,512.0,608.55,494.43
2016,3,4,11,15,336.5,312.5,3.45,8.5,547.5,657.03,532.02
2016,3,4,11,30,380.0,312.0,3.4,9.0,583.0,705.86,567.99
2016,3,4,11,45,239.5,333.0,3.35,9.5,505.0,572.7,461.96
2016,3,4,12,0,99.0,354.0,3.3,10.0,427.0,434.5,350.27
2016,3,4,12,15,122.5,360.5,3.25,10.0,451.5,489.47,393.95
2016,3,4,12,30,146.0,367.0,3.2,10.0,476.0,520.48,418.12
2016,3,4,12,45,316.5,324.5,3.15,10.0,558.0,669.35,536.16
2016,3,4,13,0,487.0,282.0,3.1,10.0,640.0,814.9,646.63
2016,3,4,13,15,258.5,285.5,3.1,10.0,475.5,564.3,454.41
2016,3,4,13,30,30.0,289.0,3.1,10.0,311.0,296.04,238.83
2016,3,4,13,45,296.5,258.0,3.1,10.0,461.0,561.38,457.38
2016,3,4,14,0,563.0,227.0,3.1,10.0,611.0,792.72,635.69
2016,3,4,14,15,446.5,253.5,3.1,10.0,550.5,697.35,560.95
2016,3,4,14,30,330.0,280.0,3.1,10.0,490.0,588.29,477.0
2016,3,4,14,45,365.0,255.0,3.1,10.0,476.0,579.22,472.47
2016,3,4,15,0,400.0,230.0,3.1,10.0,462.0,566.55,464.38
2016,3,4,15,15,200.0,178.5,3.0,9.5,294.5,342.13,284.45
2016,3,4,15,30,0.0,127.0,2.9,9.0,127.0,100.59,80.5
2016,3,4,15,45,8.0,142.5,2.8,9.0,146.0,120.21,97.94
2016,3,4,16,0,16.0,158.0,2.7,9.0,165.0,140.12,115.23
2016,3,4,16,15,339.5,123.0,2.45,8.5,240.5,337.76,284.74
2016,3,4,16,30,663.0,88.0,2.2,8.0,316.0,456.94,380.06
2016,3,4,16,45,615.5,79.5,2.0,7.5,264.5,386.43,318.87
2016,3,4,17,0,568.0,71.0,1.8,7.0,213.0,320.14,260.53
2016,3,4,17,15,487.0,60.5,1.75,6.5,162.0,244.99,194.14
2016,3,4,17,30,406.0,50.0,1.7,6.0,111.0,178.92,134.82
2016,3,4,17,45,281.5,35.0,1.65,5.5,69.0,109.1,73.71
2016,3,4,18,0,157.0,20.0,1.6,5.0,27.0,49.34,0.0
2016,3,4,18,15,78.5,10.0,1.6,4.5,13.5,15.88,0.0
2016,3,4,18,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.35,0.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.15,-1.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,3,5,6,45,43.0,9.0,1.5,-0.5,11.0,11.14,0.0
2016,3,5,7,0,86.0,18.0,1.7,0.0,22.0,34.44,0.0
2016,3,5,7,15,205.0,36.5,1.65,0.5,62.0,89.9,61.47
2016,3,5,7,30,324.0,55.0,1.6,1.0,102.0,155.13,119.19
2016,3,5,7,45,400.5,69.0,1.55,2.0,151.0,216.19,174.4
2016,3,5,8,0,477.0,83.0,1.5,3.0,200.0,286.25,236.7
2016,3,5,8,15,533.5,92.5,1.2,3.5,251.5,355.41,296.67
2016,3,5,8,30,590.0,102.0,0.9,4.0,303.0,427.06,355.82
2016,3,5,8,45,635.0,108.0,0.65,5.0,354.0,493.83,407.36
2016,3,5,9,0,680.0,114.0,0.4,6.0,405.0,563.66,457.82
2016,3,5,9,15,708.0,119.5,0.55,6.5,451.5,624.29,504.1
2016,3,5,9,30,736.0,125.0,0.7,7.0,498.0,685.53,549.79
2016,3,5,9,45,757.0,129.0,0.9,7.5,540.0,740.13,590.3
2016,3,5,10,0,778.0,133.0,1.1,8.0,582.0,793.97,628.88
2016,3,5,10,15,793.0,136.0,1.25,8.0,618.0,840.64,661.89
2016,3,5,10,30,808.0,139.0,1.4,8.0,654.0,885.48,693.5
2016,3,5,10,45,814.0,144.0,1.55,8.5,681.5,922.3,718.13
2016,3,5,11,0,820.0,149.0,1.7,9.0,709.0,948.26,735.26
2016,3,5,11,15,661.0,207.5,1.8,9.0,667.5,885.36,691.56
2016,3,5,11,30,502.0,266.0,1.9,9.0,626.0,796.8,626.3
2016,3,5,11,45,664.0,214.0,2.05,9.5,699.5,919.69,717.71
2016,3,5,12,0,826.0,162.0,2.2,10.0,773.0,1025.02,788.77
2016,3,5,12,15,543.0,261.5,2.25,10.0,664.0,851.88,664.98
2016,3,5,12,30,260.0,361.0,2.3,10.0,555.0,651.03,513.74
2016,3,5,12,45,303.5,348.5,2.4,10.0,574.0,680.62,539.14
2016,3,5,13,0,347.0,336.0,2.5,10.0,593.0,708.39,561.33
2016,3,5,13,15,413.5,306.0,2.5,10.0,607.5,737.77,585.07
2016,3,5,13,30,480.0,276.0,2.5,10.0,622.0,786.32,622.01
2016,3,5,13,45,331.0,304.5,2.5,10.0,540.0,642.58,513.02
2016,3,5,14,0,182.0,333.0,2.5,10.0,458.0,504.41,405.76
2016,3,5,14,15,335.0,283.5,2.45,10.0,502.5,605.88,488.74
2016,3,5,14,30,488.0,234.0,2.4,10.0,547.0,696.88,560.12
2016,3,5,14,45,537.0,203.5,2.35,10.0,530.5,688.6,555.0
2016,3,5,15,0,586.0,173.0,2.3,10.0,514.0,682.44,551.94
2016,3,5,15,15,514.5,179.5,2.15,10.0,463.5,600.91,489.07
2016,3,5,15,30,443.0,186.0,2.0,10.0,413.0,531.05,434.47
2016,3,5,15,45,245.0,181.0,1.85,10.0,305.0,354.53,293.01
2016,3,5,16,0,47.0,176.0,1.7,10.0,197.0,187.47,154.08
2016,3,5,16,15,40.0,156.5,1.45,9.5,173.0,162.85,134.28
2016,3,5,16,30,33.0,137.0,1.2,9.0,149.0,139.12,114.49
2016,3,5,16,45,25.0,115.5,1.0,8.5,123.5,113.79,93.04
2016,3,5,17,0,17.0,94.0,0.8,8.0,98.0,84.0,67.41
2016,3,5,17,15,8.5,72.5,0.8,8.0,74.5,61.98,48.13
2016,3,5,17,30,0.0,51.0,0.8,8.0,51.0,41.01,29.68
2016,3,5,17,45,0.0,31.0,0.8,8.0,31.0,24.31,14.51
2016,3,5,18,0,0.0,11.0,0.8,8.0,11.0,8.36,0.0
2016,3,5,18,15,0.0,5.5,0.7,8.0,5.5,4.33,0.0
2016,3,5,18,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,0.3,6.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,0.25,6.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,0.15,6.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,0.15,5.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,6,6,45,84.5,10.0,2.05,1.5,14.0,15.69,0.0
2016,3,6,7,0,169.0,20.0,2.3,2.0,28.0,50.45,2.27
2016,3,6,7,15,301.5,34.5,2.45,2.5,71.0,109.63,74.34
2016,3,6,7,30,434.0,49.0,2.6,3.0,114.0,181.36,137.61
2016,3,6,7,45,519.0,58.0,2.8,3.5,166.0,248.33,198.91
2016,3,6,8,0,604.0,67.0,3.0,4.0,218.0,324.78,268.09
2016,3,6,8,15,656.0,74.0,3.15,4.5,271.5,393.24,329.64
2016,3,6,8,30,708.0,81.0,3.3,5.0,325.0,466.37,393.26
2016,3,6,8,45,746.5,85.5,3.5,6.0,377.0,533.45,449.36
2016,3,6,9,0,785.0,90.0,3.7,7.0,429.0,600.33,503.45
2016,3,6,9,15,809.5,93.5,3.65,7.5,477.0,660.96,550.97
2016,3,6,9,30,834.0,97.0,3.6,8.0,525.0,721.55,596.93
2016,3,6,9,45,850.5,101.0,3.55,8.5,567.0,776.22,635.77
2016,3,6,10,0,867.0,105.0,3.5,9.0,609.0,829.52,672.26
2016,3,6,10,15,879.5,107.0,3.35,9.0,645.0,875.63,703.43
2016,3,6,10,30,892.0,109.0,3.2,9.0,681.0,919.44,732.42
2016,3,6,10,45,611.0,209.0,3.05,9.5,608.5,803.34,642.7
2016,3,6,11,0,330.0,309.0,2.9,10.0,536.0,636.05,509.98
2016,3,6,11,15,413.0,289.5,2.7,10.0,582.5,723.08,576.49
2016,3,6,11,30,496.0,270.0,2.5,10.0,629.0,793.67,627.77
2016,3,6,11,45,489.5,279.5,2.4,10.5,639.0,805.38,632.97
2016,3,6,12,0,483.0,289.0,2.3,11.0,649.0,814.55,636.86
2016,3,6,12,15,702.0,205.5,2.1,11.0,731.0,960.6,741.55
2016,3,6,12,30,921.0,122.0,1.9,11.0,813.0,1069.59,810.59
2016,3,6,12,45,580.5,242.0,1.75,11.5,677.0,867.74,667.71
2016,3,6,13,0,240.0,362.0,1.6,12.0,541.0,604.66,471.6
2016,3,6,13,15,579.0,238.5,1.5,12.0,660.5,851.84,658.53
2016,3,6,13,30,918.0,115.0,1.4,12.0,780.0,1029.05,775.75
2016,3,6,13,45,507.0,220.5,1.3,12.0,586.5,743.18,575.45
2016,3,6,14,0,96.0,326.0,1.2,12.0,393.0,394.43,311.27
2016,3,6,14,15,493.5,216.5,1.15,12.0,537.0,699.01,550.58
2016,3,6,14,30,891.0,107.0,1.1,12.0,681.0,918.06,702.84
2016,3,6,14,45,878.0,104.5,1.1,12.0,645.0,873.49,670.78
2016,3,6,15,0,865.0,102.0,1.1,12.0,609.0,826.67,640.57
2016,3,6,15,15,847.5,99.0,1.05,11.5,567.0,773.92,606.17
2016,3,6,15,30,830.0,96.0,1.0,11.0,525.0,719.84,569.84
2016,3,6,15,45,805.0,92.0,1.0,11.0,477.5,658.68,525.56
2016,3,6,16,0,780.0,88.0,1.0,11.0,430.0,597.55,479.92
2016,3,6,16,15,746.0,83.5,0.9,10.5,379.5,533.28,430.21
2016,3,6,16,30,712.0,79.0,0.8,10.0,329.0,468.58,378.48
2016,3,6,16,45,665.0,72.0,0.75,9.5,276.5,397.48,320.2
2016,3,6,17,0,618.0,65.0,0.7,9.0,224.0,330.48,263.08
2016,3,6,17,15,541.0,56.0,0.75,8.0,172.0,255.79,199.03
2016,3,6,17,30,464.0,47.0,0.8,7.0,120.0,189.66,140.75
2016,3,6,17,45,338.5,34.0,0.9,6.5,76.5,118.46,79.44
2016,3,6,18,0,213.0,21.0,1.0,6.0,33.0,59.46,13.45
2016,3,6,18,15,106.5,10.5,1.0,5.5,16.5,18.4,0.0
2016,3,6,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,45,60.0,11.0,1.6,2.0,14.0,14.12,0.0
2016,3,7,7,0,120.0,22.0,1.6,2.0,28.0,43.76,8.88
2016,3,7,7,15,238.5,39.5,1.65,2.0,70.0,98.61,68.33
2016,3,7,7,30,357.0,57.0,1.7,2.0,112.0,164.63,126.21
2016,3,7,7,45,435.5,69.5,1.8,2.5,162.5,226.8,182.65
2016,3,7,8,0,514.0,82.0,1.9,3.0,213.0,301.76,249.67
2016,3,7,8,15,568.5,91.0,2.1,3.5,265.5,368.58,309.08
2016,3,7,8,30,623.0,100.0,2.3,4.0,318.0,440.45,371.12
2016,3,7,8,45,610.5,107.0,2.5,5.0,347.0,477.14,402.17
2016,3,7,9,0,598.0,114.0,2.7,6.0,376.0,510.94,429.67
2016,3,7,9,15,602.5,127.0,2.95,7.0,415.0,559.14,467.58
2016,3,7,9,30,607.0,140.0,3.2,8.0,454.0,606.08,503.29
2016,3,7,9,45,705.0,133.5,3.45,9.0,526.5,702.95,577.9
2016,3,7,10,0,803.0,127.0,3.7,10.0,599.0,804.92,652.86
2016,3,7,10,15,817.0,130.0,3.8,10.5,634.5,845.89,680.31
2016,3,7,10,30,831.0,133.0,3.9,11.0,670.0,890.16,710.33
2016,3,7,10,45,838.5,136.5,4.05,12.0,698.0,926.82,733.47
2016,3,7,11,0,846.0,140.0,4.2,13.0,726.0,960.6,754.39
2016,3,7,11,15,852.5,141.5,4.2,13.5,747.0,988.34,771.44
2016,3,7,11,30,859.0,143.0,4.2,14.0,768.0,1012.81,786.18
2016,3,7,11,45,858.0,146.5,4.2,14.5,779.5,1028.54,794.88
2016,3,7,12,0,857.0,150.0,4.2,15.0,791.0,1040.55,801.15
2016,3,7,12,15,858.0,150.5,4.15,15.0,795.5,1047.75,805.42
2016,3,7,12,30,859.0,151.0,4.1,15.0,800.0,1051.2,807.3
2016,3,7,12,45,857.0,150.5,4.05,15.0,795.0,1046.85,804.01
2016,3,7,13,0,855.0,150.0,4.0,15.0,790.0,1038.76,798.37
2016,3,7,13,15,850.5,149.0,3.85,15.0,777.5,1024.0,787.62
2016,3,7,13,30,846.0,148.0,3.7,15.0,765.0,1005.69,774.61
2016,3,7,13,45,830.0,151.0,3.6,15.0,742.0,976.99,754.88
2016,3,7,14,0,814.0,154.0,3.5,15.0,719.0,953.68,739.07
2016,3,7,14,15,803.0,151.5,3.4,15.0,690.5,918.22,714.73
2016,3,7,14,30,792.0,149.0,3.3,15.0,662.0,880.19,688.61
2016,3,7,14,45,560.5,200.5,3.2,15.0,554.5,701.43,557.23
2016,3,7,15,0,329.0,252.0,3.1,15.0,447.0,527.69,423.38
2016,3,7,15,15,478.5,193.5,2.9,14.5,454.5,583.9,471.11
2016,3,7,15,30,628.0,135.0,2.7,14.0,462.0,616.87,498.93
2016,3,7,15,45,459.5,156.5,2.55,14.0,384.5,486.1,395.67
2016,3,7,16,0,291.0,178.0,2.4,14.0,307.0,364.45,298.01
2016,3,7,16,15,260.5,164.5,2.2,13.5,270.0,317.52,260.5
2016,3,7,16,30,230.0,151.0,2.0,13.0,233.0,273.44,224.23
2016,3,7,16,45,361.0,118.0,1.8,12.5,223.0,295.86,241.12
2016,3,7,17,0,492.0,85.0,1.6,12.0,213.0,292.9,234.18
2016,3,7,17,15,414.0,72.0,1.6,11.5,163.0,222.42,173.18
2016,3,7,17,30,336.0,59.0,1.6,11.0,113.0,161.05,119.64
2016,3,7,17,45,232.0,41.0,1.65,10.5,72.0,98.8,66.76
2016,3,7,18,0,128.0,23.0,1.7,10.0,31.0,46.36,13.29
2016,3,7,18,15,64.0,11.5,1.75,10.0,15.5,14.92,0.0
2016,3,7,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,8,6,45,46.5,11.5,1.2,6.5,14.0,13.21,0.0
2016,3,8,7,0,93.0,23.0,1.2,7.0,28.0,37.68,11.24
2016,3,8,7,15,194.5,42.5,1.2,7.5,69.0,91.42,63.12
2016,3,8,7,30,296.0,62.0,1.2,8.0,110.0,151.81,114.64
2016,3,8,7,45,391.0,73.5,1.2,9.0,161.0,214.87,169.1
2016,3,8,8,0,486.0,85.0,1.2,10.0,212.0,289.06,232.47
2016,3,8,8,15,539.0,94.0,1.3,10.5,263.0,357.05,290.54
2016,3,8,8,30,592.0,103.0,1.4,11.0,314.0,426.48,348.16
2016,3,8,8,45,647.5,105.0,1.5,12.0,366.0,495.17,402.85
2016,3,8,9,0,703.0,107.0,1.6,13.0,418.0,567.75,458.67
2016,3,8,9,15,729.5,111.5,1.7,13.5,465.0,627.11,503.44
2016,3,8,9,30,756.0,116.0,1.8,14.0,512.0,686.87,547.34
2016,3,8,9,45,785.0,116.5,1.9,15.0,555.5,744.25,587.42
2016,3,8,10,0,814.0,117.0,2.0,16.0,599.0,797.19,621.85
2016,3,8,10,15,828.5,119.5,1.95,16.5,634.5,843.58,650.87
2016,3,8,10,30,843.0,122.0,1.9,17.0,670.0,887.97,677.97
2016,3,8,10,45,859.5,121.0,1.85,18.0,700.5,928.19,700.43
2016,3,8,11,0,876.0,120.0,1.8,19.0,731.0,965.89,720.76
2016,3,8,11,15,883.0,121.0,1.65,19.0,752.0,994.02,735.85
2016,3,8,11,30,890.0,122.0,1.5,19.0,773.0,1018.82,748.53
2016,3,8,11,45,898.0,120.5,1.4,19.5,787.0,1024.41,748.15
2016,3,8,12,0,906.0,119.0,1.3,20.0,801.0,1040.12,754.46
2016,3,8,12,15,907.5,119.5,1.35,20.0,805.5,1047.81,759.75
2016,3,8,12,30,909.0,120.0,1.4,20.0,810.0,1051.71,762.91
2016,3,8,12,45,912.0,117.5,1.5,20.5,807.0,1050.16,762.23
2016,3,8,13,0,915.0,115.0,1.6,21.0,804.0,1044.76,759.25
2016,3,8,13,15,911.0,114.5,1.75,21.0,791.0,1030.75,753.07
2016,3,8,13,30,907.0,114.0,1.9,21.0,778.0,1013.1,744.52
2016,3,8,13,45,898.0,114.0,2.05,21.0,756.5,987.68,730.78
2016,3,8,14,0,889.0,114.0,2.2,21.0,735.0,971.14,722.76
2016,3,8,14,15,663.0,187.0,2.2,20.5,640.0,826.6,627.47
2016,3,8,14,30,437.0,260.0,2.2,20.0,545.0,672.67,517.49
2016,3,8,14,45,636.0,184.5,2.25,20.0,575.0,754.11,581.98
2016,3,8,15,0,835.0,109.0,2.3,20.0,605.0,805.32,620.45
2016,3,8,15,15,817.0,105.5,2.15,19.5,563.0,752.76,584.37
2016,3,8,15,30,799.0,102.0,2.0,19.0,521.0,699.02,546.92
2016,3,8,15,45,768.5,99.5,1.9,19.0,473.5,639.87,503.1
2016,3,8,16,0,738.0,97.0,1.8,19.0,426.0,578.49,456.67
2016,3,8,16,15,703.0,91.5,1.65,18.0,375.5,512.47,406.86
2016,3,8,16,30,668.0,86.0,1.5,17.0,325.0,448.46,356.77
2016,3,8,16,45,616.5,79.0,1.35,16.5,273.0,377.82,299.16
2016,3,8,17,0,565.0,72.0,1.2,16.0,221.0,311.85,243.56
2016,3,8,17,15,489.5,62.0,1.2,15.0,170.5,240.1,183.02
2016,3,8,17,30,414.0,52.0,1.2,14.0,120.0,176.8,128.51
2016,3,8,17,45,299.5,37.0,1.3,13.5,77.0,109.97,72.56
2016,3,8,18,0,185.0,22.0,1.4,13.0,34.0,54.97,18.84
2016,3,8,18,15,92.5,11.0,1.4,12.5,17.0,16.82,0.0
2016,3,8,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,9,6,45,88.5,12.0,1.7,9.0,17.5,17.23,0.0
2016,3,9,7,0,177.0,24.0,1.9,10.0,35.0,54.39,21.49
2016,3,9,7,15,295.5,38.5,1.95,10.5,78.5,110.25,74.32
2016,3,9,7,30,414.0,53.0,2.0,11.0,122.0,177.49,131.38
2016,3,9,7,45,501.5,61.5,2.15,11.5,174.0,243.41,189.35
2016,3,9,8,0,589.0,70.0,2.3,12.0,226.0,319.1,255.2
2016,3,9,8,15,638.5,77.0,2.45,12.5,278.5,385.4,312.68
2016,3,9,8,30,688.0,84.0,2.6,13.0,331.0,456.11,372.02
2016,3,9,8,45,729.5,87.0,2.8,14.0,383.0,522.11,425.28
2016,3,9,9,0,771.0,90.0,3.0,15.0,435.0,588.55,477.17
2016,3,9,9,15,795.0,93.5,3.15,15.5,482.0,647.96,522.73
2016,3,9,9,30,819.0,97.0,3.3,16.0,529.0,707.32,567.04
2016,3,9,9,45,840.0,98.5,3.5,16.5,571.5,761.9,605.98
2016,3,9,10,0,861.0,100.0,3.7,17.0,614.0,815.44,642.91
2016,3,9,10,15,873.5,102.5,3.8,17.5,650.0,861.63,673.59
2016,3,9,10,30,886.0,105.0,3.9,18.0,686.0,905.56,702.37
2016,3,9,10,45,751.0,161.0,4.0,18.5,668.0,878.05,680.63
2016,3,9,11,0,616.0,217.0,4.1,19.0,650.0,830.28,643.84
2016,3,9,11,15,571.0,241.5,4.1,19.0,651.5,820.9,635.83
2016,3,9,11,30,526.0,266.0,4.1,19.0,653.0,814.4,629.45
2016,3,9,11,45,513.0,276.0,4.15,19.5,659.0,820.58,632.08
2016,3,9,12,0,500.0,286.0,4.2,20.0,665.0,823.97,632.71
2016,3,9,12,15,436.5,314.0,4.2,20.0,646.0,791.99,607.96
2016,3,9,12,30,373.0,342.0,4.2,20.0,627.0,737.82,567.87
2016,3,9,12,45,457.0,307.0,4.25,20.0,654.5,805.48,618.86
2016,3,9,13,0,541.0,272.0,4.3,20.0,682.0,850.24,652.88
2016,3,9,13,15,720.5,194.0,4.25,20.0,730.5,948.69,724.78
2016,3,9,13,30,900.0,116.0,4.2,20.0,779.0,1006.26,763.95
2016,3,9,13,45,727.5,177.0,4.2,20.5,703.5,911.48,697.37
2016,3,9,14,0,555.0,238.0,4.2,21.0,628.0,787.36,607.36
2016,3,9,14,15,582.5,217.5,4.15,20.5,612.5,774.49,601.37
2016,3,9,14,30,610.0,197.0,4.1,20.0,597.0,765.61,597.26
2016,3,9,14,45,707.5,158.0,4.05,20.0,598.5,785.69,614.35
2016,3,9,15,0,805.0,119.0,4.0,20.0,600.0,789.32,617.99
2016,3,9,15,15,712.0,129.5,3.8,19.5,533.5,700.19,553.54
2016,3,9,15,30,619.0,140.0,3.6,19.0,467.0,611.1,486.99
2016,3,9,15,45,662.0,122.5,3.45,19.0,444.5,590.65,472.01
2016,3,9,16,0,705.0,105.0,3.3,19.0,422.0,564.06,451.18
2016,3,9,16,15,669.0,99.0,3.05,18.5,372.0,498.58,399.65
2016,3,9,16,30,633.0,93.0,2.8,18.0,322.0,435.26,348.53
2016,3,9,16,45,584.0,84.5,2.55,17.5,270.5,366.23,291.47
2016,3,9,17,0,535.0,76.0,2.3,17.0,219.0,301.69,236.52
2016,3,9,17,15,460.5,65.5,2.25,16.5,169.0,231.71,176.69
2016,3,9,17,30,386.0,55.0,2.2,16.0,119.0,170.11,123.36
2016,3,9,17,45,272.5,39.5,2.15,15.5,76.5,103.29,67.92
2016,3,9,18,0,159.0,24.0,2.1,15.0,34.0,51.0,19.58
2016,3,9,18,15,79.5,12.0,2.15,15.0,17.0,16.18,0.0
2016,3,9,18,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,4.5,2.4,12.5,4.5,3.54,0.0
2016,3,10,7,0,0.0,9.0,2.6,13.0,9.0,6.82,0.0
2016,3,10,7,15,0.0,20.0,2.7,13.0,20.0,15.22,7.01
2016,3,10,7,30,0.0,31.0,2.8,13.0,31.0,23.65,14.51
2016,3,10,7,45,0.0,43.5,2.95,13.5,43.5,33.26,22.92
2016,3,10,8,0,0.0,56.0,3.1,14.0,56.0,42.89,31.23
2016,3,10,8,15,0.0,69.5,3.3,14.5,69.5,53.57,40.28
2016,3,10,8,30,0.0,83.0,3.5,15.0,83.0,64.41,49.3
2016,3,10,8,45,214.5,121.0,3.7,16.0,218.0,244.5,200.82
2016,3,10,9,0,429.0,159.0,3.9,17.0,353.0,441.06,359.13
2016,3,10,9,15,308.0,199.0,4.0,17.0,346.0,409.29,332.14
2016,3,10,9,30,187.0,239.0,4.1,17.0,339.0,364.32,294.44
2016,3,10,9,45,198.0,258.5,4.2,17.5,371.5,400.83,322.55
2016,3,10,10,0,209.0,278.0,4.3,18.0,404.0,437.86,350.41
2016,3,10,10,15,284.0,281.5,4.35,18.5,463.0,530.43,421.63
2016,3,10,10,30,359.0,285.0,4.4,19.0,522.0,609.87,481.4
2016,3,10,10,45,355.5,301.0,4.5,19.5,544.0,635.39,498.54
2016,3,10,11,0,352.0,317.0,4.6,20.0,566.0,659.37,514.66
2016,3,10,11,15,305.5,336.5,4.7,20.0,557.5,644.8,502.34
2016,3,10,11,30,259.0,356.0,4.8,20.0,549.0,627.04,487.79
2016,3,10,11,45,228.5,367.0,4.9,20.5,539.0,590.49,459.32
2016,3,10,12,0,198.0,378.0,5.0,21.0,529.0,574.62,445.85
2016,3,10,12,15,264.0,367.5,5.05,21.0,570.0,653.86,506.08
2016,3,10,12,30,330.0,357.0,5.1,21.0,611.0,709.17,548.13
2016,3,10,12,45,419.0,321.0,5.2,21.0,641.5,779.64,601.72
2016,3,10,13,0,508.0,285.0,5.3,21.0,672.0,828.91,639.97
2016,3,10,13,15,544.0,267.5,5.3,21.0,676.0,840.17,649.11
2016,3,10,13,30,580.0,250.0,5.3,21.0,680.0,847.82,655.92
2016,3,10,13,45,587.5,238.5,5.3,21.5,664.0,830.83,643.28
2016,3,10,14,0,595.0,227.0,5.3,22.0,648.0,810.98,628.76
2016,3,10,14,15,585.5,218.5,5.2,21.5,619.0,776.17,605.03
2016,3,10,14,30,576.0,210.0,5.1,21.0,590.0,739.56,579.81
2016,3,10,14,45,563.0,201.0,5.05,21.0,556.5,697.97,549.69
2016,3,10,15,0,550.0,192.0,5.0,21.0,523.0,655.27,518.41
2016,3,10,15,15,544.5,179.5,4.8,20.5,488.0,613.83,488.3
2016,3,10,15,30,539.0,167.0,4.6,20.0,453.0,571.16,456.7
2016,3,10,15,45,589.0,147.0,4.45,20.0,434.5,563.42,450.94
2016,3,10,16,0,639.0,127.0,4.3,20.0,416.0,542.8,434.59
2016,3,10,16,15,600.5,119.0,4.15,19.5,366.0,477.02,382.85
2016,3,10,16,30,562.0,111.0,4.0,19.0,316.0,413.8,331.89
2016,3,10,16,45,524.0,98.5,3.85,19.0,266.5,345.27,274.81
2016,3,10,17,0,486.0,86.0,3.7,19.0,217.0,285.59,223.44
2016,3,10,17,15,411.0,73.5,3.65,18.5,167.5,217.58,165.49
2016,3,10,17,30,336.0,61.0,3.6,18.0,118.0,158.31,114.62
2016,3,10,17,45,238.5,43.5,3.6,17.5,76.5,98.81,65.29
2016,3,10,18,0,141.0,26.0,3.6,17.0,35.0,49.78,21.05
2016,3,10,18,15,70.5,13.0,3.65,17.0,17.5,15.96,0.0
2016,3,10,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.45,16.5,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,11,6,45,2.0,12.0,2.7,14.5,12.5,9.61,0.0
2016,3,11,7,0,4.0,24.0,2.7,15.0,25.0,19.25,7.72
2016,3,11,7,15,38.0,45.0,2.65,15.0,52.0,46.34,31.21
2016,3,11,7,30,72.0,66.0,2.6,15.0,79.0,81.15,60.55
2016,3,11,7,45,91.0,88.5,2.55,15.5,110.0,113.09,88.13
2016,3,11,8,0,110.0,111.0,2.5,16.0,141.0,147.41,117.47
2016,3,11,8,15,124.0,132.5,2.45,16.5,173.0,180.76,145.58
2016,3,11,8,30,138.0,154.0,2.4,17.0,205.0,215.72,174.41
2016,3,11,8,45,131.0,176.5,2.4,17.5,230.5,241.39,194.94
2016,3,11,9,0,124.0,199.0,2.4,18.0,256.0,266.26,214.25
2016,3,11,9,15,262.5,203.0,2.3,18.0,339.5,382.12,307.29
2016,3,11,9,30,401.0,207.0,2.2,18.0,423.0,513.26,408.63
2016,3,11,9,45,428.5,218.5,2.1,18.5,465.0,565.58,445.7
2016,3,11,10,0,456.0,230.0,2.0,19.0,507.0,618.81,482.9
2016,3,11,10,15,423.5,254.5,1.9,19.0,523.5,635.14,492.29
2016,3,11,10,30,391.0,279.0,1.8,19.0,540.0,630.04,486.73
2016,3,11,10,45,333.5,307.0,1.75,19.5,535.5,620.56,476.6
2016,3,11,11,0,276.0,335.0,1.7,20.0,531.0,606.65,463.32
2016,3,11,11,15,175.0,341.5,1.65,20.0,467.5,503.64,386.26
2016,3,11,11,30,74.0,348.0,1.6,20.0,404.0,394.57,303.23
2016,3,11,11,45,111.0,364.5,1.6,20.5,449.5,448.99,344.39
2016,3,11,12,0,148.0,381.0,1.6,21.0,495.0,527.1,400.63
2016,3,11,12,15,149.5,383.0,1.65,21.0,498.5,531.75,403.53
2016,3,11,12,30,151.0,385.0,1.7,21.0,502.0,535.68,406.53
2016,3,11,12,45,113.0,372.5,1.75,21.5,460.0,460.97,351.18
2016,3,11,13,0,75.0,360.0,1.8,22.0,418.0,409.6,312.39
2016,3,11,13,15,206.0,350.5,1.85,22.0,505.0,549.39,418.78
2016,3,11,13,30,337.0,341.0,1.9,22.0,592.0,684.17,516.65
2016,3,11,13,45,431.0,296.5,1.95,22.0,609.0,739.04,556.74
2016,3,11,14,0,525.0,252.0,2.0,22.0,626.0,769.93,581.01
2016,3,11,14,15,481.0,258.5,1.95,21.5,591.0,720.92,547.1
2016,3,11,14,30,437.0,265.0,1.9,21.0,556.0,672.01,513.47
2016,3,11,14,45,436.0,249.5,1.85,21.0,526.5,638.56,490.6
2016,3,11,15,0,435.0,234.0,1.8,21.0,497.0,603.57,466.2
2016,3,11,15,15,507.5,194.5,1.7,21.0,481.0,598.97,464.71
2016,3,11,15,30,580.0,155.0,1.6,21.0,465.0,593.44,461.68
2016,3,11,15,45,439.0,169.5,1.5,21.0,392.5,477.94,374.56
2016,3,11,16,0,298.0,184.0,1.4,21.0,320.0,368.69,290.78
2016,3,11,16,15,280.0,166.0,1.3,20.5,282.5,324.08,256.82
2016,3,11,16,30,262.0,148.0,1.2,20.0,245.0,280.96,222.77
2016,3,11,16,45,238.0,128.0,1.1,19.5,206.0,234.84,185.49
2016,3,11,17,0,214.0,108.0,1.0,19.0,167.0,191.29,149.41
2016,3,11,17,15,180.0,87.0,1.05,18.5,129.5,146.22,111.67
2016,3,11,17,30,146.0,66.0,1.1,18.0,92.0,105.27,76.95
2016,3,11,17,45,90.0,45.5,1.15,18.0,59.5,60.74,40.28
2016,3,11,18,0,34.0,25.0,1.2,18.0,27.0,27.61,11.49
2016,3,11,18,15,17.0,12.5,1.2,17.5,13.5,11.16,0.0
2016,3,11,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,7.0,2.05,13.0,7.0,5.51,0.0
2016,3,12,7,0,0.0,14.0,2.1,13.0,14.0,10.64,2.24
2016,3,12,7,15,0.0,35.0,2.1,13.5,35.0,26.99,16.92
2016,3,12,7,30,0.0,56.0,2.1,14.0,56.0,44.13,31.87
2016,3,12,7,45,5.0,79.5,2.1,14.5,81.0,65.28,49.99
2016,3,12,8,0,10.0,103.0,2.1,15.0,106.0,87.19,68.55
2016,3,12,8,15,16.5,125.5,2.1,15.0,131.0,109.58,87.39
2016,3,12,8,30,23.0,148.0,2.1,15.0,156.0,132.83,106.73
2016,3,12,8,45,34.0,167.5,2.1,15.5,182.0,166.24,134.02
2016,3,12,9,0,45.0,187.0,2.1,16.0,208.0,192.77,155.26
2016,3,12,9,15,106.0,216.5,2.0,16.5,272.5,263.72,212.72
2016,3,12,9,30,167.0,246.0,1.9,17.0,337.0,355.25,284.58
2016,3,12,9,45,117.0,258.0,1.85,17.5,324.5,337.23,267.98
2016,3,12,10,0,67.0,270.0,1.8,18.0,312.0,297.84,235.23
2016,3,12,10,15,119.0,295.5,1.7,18.0,374.0,386.96,304.54
2016,3,12,10,30,171.0,321.0,1.6,18.0,436.0,462.64,361.36
2016,3,12,10,45,195.0,334.0,1.55,18.5,470.0,503.15,389.92
2016,3,12,11,0,219.0,347.0,1.5,19.0,504.0,544.34,418.68
2016,3,12,11,15,222.5,357.0,1.5,19.0,520.5,563.42,431.7
2016,3,12,11,30,226.0,367.0,1.5,19.0,537.0,581.76,444.32
2016,3,12,11,45,470.5,288.0,1.5,19.5,648.5,786.4,592.06
2016,3,12,12,0,715.0,209.0,1.5,20.0,760.0,961.66,709.72
2016,3,12,12,15,424.5,297.5,1.5,20.5,625.5,759.33,566.04
2016,3,12,12,30,134.0,386.0,1.5,21.0,491.0,518.52,390.95
2016,3,12,12,45,128.5,385.0,1.55,21.5,485.0,511.62,387.15
2016,3,12,13,0,123.0,384.0,1.6,22.0,479.0,504.11,381.22
2016,3,12,13,15,143.0,377.5,1.65,22.0,486.0,515.09,390.25
2016,3,12,13,30,163.0,371.0,1.7,22.0,493.0,524.91,398.35
2016,3,12,13,45,240.5,349.0,1.75,22.0,524.0,571.1,434.33
2016,3,12,14,0,318.0,327.0,1.8,22.0,555.0,634.15,481.2
2016,3,12,14,15,341.0,307.5,1.8,22.0,543.0,624.65,475.26
2016,3,12,14,30,364.0,288.0,1.8,22.0,531.0,612.58,468.03
2016,3,12,14,45,391.0,264.5,1.85,22.0,513.0,596.96,458.61
2016,3,12,15,0,418.0,241.0,1.9,22.0,495.0,594.92,458.47
2016,3,12,15,15,341.0,238.0,1.75,21.5,436.0,499.24,388.32
2016,3,12,15,30,264.0,235.0,1.6,21.0,377.0,425.78,333.43
2016,3,12,15,45,257.0,214.0,1.5,21.0,342.5,386.33,304.03
2016,3,12,16,0,250.0,193.0,1.4,21.0,308.0,347.06,274.01
2016,3,12,16,15,220.5,178.0,1.3,20.5,271.5,290.39,230.19
2016,3,12,16,30,191.0,163.0,1.2,20.0,235.0,249.08,197.53
2016,3,12,16,45,176.5,140.0,1.1,20.0,198.5,209.51,165.27
2016,3,12,17,0,162.0,117.0,1.0,20.0,162.0,171.56,133.63
2016,3,12,17,15,131.5,94.0,1.0,19.5,125.5,130.13,99.2
2016,3,12,17,30,101.0,71.0,1.0,19.0,89.0,92.46,67.62
2016,3,12,17,45,66.5,48.5,1.05,18.5,58.5,58.32,39.24
2016,3,12,18,0,32.0,26.0,1.1,18.0,28.0,28.07,12.59
2016,3,12,18,15,16.0,13.0,1.1,17.5,14.0,11.42,0.0
2016,3,12,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,13,6,45,17.5,14.0,1.9,14.5,15.5,12.46,0.0
2016,3,13,7,0,35.0,28.0,2.1,15.0,31.0,30.77,16.35
2016,3,13,7,15,71.5,49.5,2.1,15.0,61.0,60.45,41.82
2016,3,13,7,30,108.0,71.0,2.1,15.0,91.0,94.73,70.91
2016,3,13,7,45,132.0,91.5,2.1,15.5,124.0,128.43,100.07
2016,3,13,8,0,156.0,112.0,2.1,16.0,157.0,165.07,131.43
2016,3,13,8,15,83.5,124.0,2.15,16.0,148.5,152.72,122.64
2016,3,13,8,30,11.0,136.0,2.2,16.0,140.0,115.49,91.76
2016,3,13,8,45,5.5,133.0,2.3,16.5,135.0,109.38,86.32
2016,3,13,9,0,0.0,130.0,2.4,17.0,130.0,103.06,80.59
2016,3,13,9,15,0.0,117.5,2.4,17.0,117.5,92.08,71.28
2016,3,13,9,30,0.0,105.0,2.4,17.0,105.0,81.53,62.36
2016,3,13,9,45,0.0,118.5,2.4,17.5,118.5,92.56,71.14
2016,3,13,10,0,0.0,132.0,2.4,18.0,132.0,103.69,79.87
2016,3,13,10,15,9.0,189.0,2.4,18.0,195.0,159.67,125.21
2016,3,13,10,30,18.0,246.0,2.4,18.0,258.0,218.13,171.65
2016,3,13,10,45,14.0,236.0,2.4,18.0,246.0,205.72,161.29
2016,3,13,11,0,10.0,226.0,2.4,18.0,234.0,193.27,151.11
2016,3,13,11,15,21.0,267.0,2.45,18.0,283.0,240.44,188.52
2016,3,13,11,30,32.0,308.0,2.5,18.0,332.0,311.21,243.48
2016,3,13,11,45,20.0,258.0,2.65,18.5,273.0,231.71,180.81
2016,3,13,12,0,8.0,208.0,2.8,19.0,214.0,175.87,136.33
2016,3,13,12,15,11.0,232.0,2.9,19.0,241.0,199.88,155.48
2016,3,13,12,30,14.0,256.0,3.0,19.0,268.0,224.2,174.63
2016,3,13,12,45,7.0,191.0,3.15,19.0,197.0,160.23,123.98
2016,3,13,13,0,0.0,126.0,3.3,19.0,126.0,98.73,74.66
2016,3,13,13,15,10.0,201.5,3.35,19.0,209.5,172.09,133.88
2016,3,13,13,30,20.0,277.0,3.4,19.0,293.0,248.72,194.55
2016,3,13,13,45,25.5,284.0,3.45,19.5,303.5,260.13,203.3
2016,3,13,14,0,31.0,291.0,3.5,20.0,314.0,291.82,227.89
2016,3,13,14,15,31.5,279.5,3.45,20.0,302.0,280.05,218.99
2016,3,13,14,30,32.0,268.0,3.4,20.0,290.0,268.26,210.19
2016,3,13,14,45,158.5,271.0,3.4,20.5,369.5,392.38,309.84
2016,3,13,15,0,285.0,274.0,3.4,21.0,449.0,505.42,397.36
2016,3,13,15,15,515.5,191.0,3.15,21.0,481.0,597.32,469.92
2016,3,13,15,30,746.0,108.0,2.9,21.0,513.0,658.06,517.12
2016,3,13,15,45,720.0,104.5,2.7,21.0,467.5,600.43,472.78
2016,3,13,16,0,694.0,101.0,2.5,21.0,422.0,543.22,428.61
2016,3,13,16,15,660.5,95.5,2.15,20.5,373.5,480.59,379.58
2016,3,13,16,30,627.0,90.0,1.8,20.0,325.0,419.92,330.78
2016,3,13,16,45,592.0,80.5,1.45,20.0,276.0,357.02,278.4
2016,3,13,17,0,557.0,71.0,1.1,20.0,227.0,297.1,227.18
2016,3,13,17,15,486.5,62.0,1.05,19.0,177.5,229.57,170.94
2016,3,13,17,30,416.0,53.0,1.0,18.0,128.0,169.94,120.45
2016,3,13,17,45,321.0,39.5,1.0,17.5,85.5,109.86,70.95
2016,3,13,18,0,226.0,26.0,1.0,17.0,43.0,61.2,29.57
2016,3,13,18,15,113.0,13.0,1.0,16.5,21.5,18.23,0.0
2016,3,13,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
