Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,7.5,2.3,8.5,7.5,0.0,0.0
2016,3,24,6,30,0.0,15.0,2.5,9.0,15.0,11.8,0.0
2016,3,24,6,45,149.5,32.5,2.75,10.0,53.0,40.96,21.45
2016,3,24,7,0,299.0,50.0,3.0,11.0,91.0,88.77,55.98
2016,3,24,7,15,384.0,63.5,3.0,11.5,140.5,139.13,96.92
2016,3,24,7,30,469.0,77.0,3.0,12.0,190.0,199.89,148.67
2016,3,24,7,45,530.5,86.0,3.05,13.0,243.5,263.35,203.79
2016,3,24,8,0,592.0,95.0,3.1,14.0,297.0,329.94,260.82
2016,3,24,8,15,483.5,127.0,3.25,14.5,309.5,343.47,276.08
2016,3,24,8,30,375.0,159.0,3.4,15.0,322.0,348.83,282.43
2016,3,24,8,45,560.5,138.0,3.55,15.5,414.0,454.33,367.74
2016,3,24,9,0,746.0,117.0,3.7,16.0,506.0,584.14,469.73
2016,3,24,9,15,767.5,121.0,4.0,16.5,552.5,640.69,513.12
2016,3,24,9,30,789.0,125.0,4.3,17.0,599.0,696.98,555.78
2016,3,24,9,45,673.5,171.0,4.6,18.0,594.5,693.04,549.95
2016,3,24,10,0,558.0,217.0,4.9,19.0,590.0,668.93,528.9
2016,3,24,10,15,707.5,174.0,5.0,19.0,671.5,779.75,613.69
2016,3,24,10,30,857.0,131.0,5.1,19.0,753.0,882.58,688.11
2016,3,24,10,45,868.0,131.5,5.2,19.5,781.0,918.6,711.43
2016,3,24,11,0,879.0,132.0,5.3,20.0,809.0,951.77,733.01
2016,3,24,11,15,884.0,133.0,5.3,20.0,828.5,976.85,749.64
2016,3,24,11,30,889.0,134.0,5.3,20.0,848.0,984.42,754.14
2016,3,24,11,45,890.5,135.5,5.35,20.5,858.5,999.1,762.71
2016,3,24,12,0,892.0,137.0,5.4,21.0,869.0,1010.12,768.79
2016,3,24,12,15,891.5,137.0,5.35,21.0,871.5,1014.08,770.9
2016,3,24,12,30,891.0,137.0,5.3,21.0,874.0,1014.29,770.62
2016,3,24,12,45,871.5,146.5,5.3,21.0,863.5,1017.28,772.8
2016,3,24,13,0,852.0,156.0,5.3,21.0,853.0,1001.25,761.97
2016,3,24,13,15,847.0,155.0,5.3,21.0,838.5,985.08,751.27
2016,3,24,13,30,842.0,154.0,5.3,21.0,824.0,965.41,738.23
2016,3,24,13,45,830.5,154.5,5.3,21.0,800.5,937.91,719.77
2016,3,24,14,0,819.0,155.0,5.3,21.0,777.0,907.43,699.26
2016,3,24,14,15,808.5,153.0,5.25,20.5,747.5,872.65,676.69
2016,3,24,14,30,798.0,151.0,5.2,20.0,718.0,835.31,652.13
2016,3,24,14,45,781.5,149.0,5.2,20.0,681.0,796.35,625.02
2016,3,24,15,0,765.0,147.0,5.2,20.0,644.0,749.88,591.14
2016,3,24,15,15,745.5,143.0,5.1,19.5,601.5,697.91,553.32
2016,3,24,15,30,726.0,139.0,5.0,19.0,559.0,645.17,514.11
2016,3,24,15,45,703.0,132.5,4.9,19.0,512.0,587.4,469.24
2016,3,24,16,0,680.0,126.0,4.8,19.0,465.0,529.9,423.61
2016,3,24,16,15,646.0,119.5,4.65,18.5,414.5,467.29,373.55
2016,3,24,16,30,612.0,113.0,4.5,18.0,364.0,406.78,323.84
2016,3,24,16,45,577.5,102.0,4.4,18.0,312.5,344.53,271.02
2016,3,24,17,0,543.0,91.0,4.3,18.0,261.0,285.28,219.55
2016,3,24,17,15,477.0,80.5,4.2,17.5,209.5,220.8,164.34
2016,3,24,17,30,411.0,70.0,4.1,17.0,158.0,160.77,113.07
2016,3,24,17,45,315.5,55.5,4.05,17.0,111.5,104.19,67.25
2016,3,24,18,0,220.0,41.0,4.0,17.0,65.0,59.55,33.72
2016,3,24,18,15,110.0,20.5,4.05,16.5,32.5,20.92,2.48
2016,3,24,18,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,6.0,2.4,14.0,6.0,4.72,0.0
2016,3,25,6,30,0.0,12.0,2.5,14.0,12.0,9.14,0.0
2016,3,25,6,45,33.5,33.0,2.6,14.5,38.0,29.59,16.53
2016,3,25,7,0,67.0,54.0,2.7,15.0,64.0,54.64,37.06
2016,3,25,7,15,98.0,77.0,2.8,15.5,98.0,85.49,62.52
2016,3,25,7,30,129.0,100.0,2.9,16.0,132.0,120.5,91.92
2016,3,25,7,45,165.5,119.0,3.0,16.5,170.0,157.66,123.13
2016,3,25,8,0,202.0,138.0,3.1,17.0,208.0,206.27,163.69
2016,3,25,8,15,170.0,163.5,3.1,17.5,229.0,220.71,176.48
2016,3,25,8,30,138.0,189.0,3.1,18.0,250.0,238.62,191.15
2016,3,25,8,45,113.5,210.0,3.1,18.5,264.0,252.94,202.17
2016,3,25,9,0,89.0,231.0,3.1,19.0,278.0,253.17,201.52
2016,3,25,9,15,176.0,251.0,3.05,19.0,354.0,345.17,274.86
2016,3,25,9,30,263.0,271.0,3.0,19.0,430.0,447.78,354.42
2016,3,25,9,45,157.0,281.0,2.95,19.5,378.0,377.34,297.3
2016,3,25,10,0,51.0,291.0,2.9,20.0,326.0,295.89,231.3
2016,3,25,10,15,25.5,210.0,2.9,20.0,227.5,200.89,156.61
2016,3,25,10,30,0.0,129.0,2.9,20.0,129.0,100.8,76.18
2016,3,25,10,45,106.0,256.0,2.9,20.0,338.0,333.68,262.4
2016,3,25,11,0,212.0,383.0,2.9,20.0,547.0,557.15,430.26
2016,3,25,11,15,274.5,379.5,2.95,20.0,598.0,636.78,487.88
2016,3,25,11,30,337.0,376.0,3.0,20.0,649.0,697.94,532.5
2016,3,25,11,45,355.0,377.0,3.15,20.5,667.5,721.49,548.54
2016,3,25,12,0,373.0,378.0,3.3,21.0,686.0,743.68,563.82
2016,3,25,12,15,254.5,398.0,3.35,21.0,608.5,651.51,495.3
2016,3,25,12,30,136.0,418.0,3.4,21.0,531.0,535.81,409.0
2016,3,25,12,45,285.5,381.0,3.5,21.0,616.0,663.42,506.68
2016,3,25,13,0,435.0,344.0,3.6,21.0,701.0,785.13,596.33
2016,3,25,13,15,434.5,338.0,3.6,21.0,690.0,772.56,587.02
2016,3,25,13,30,434.0,332.0,3.6,21.0,679.0,757.8,577.09
2016,3,25,13,45,317.5,354.0,3.65,21.0,604.0,645.73,495.2
2016,3,25,14,0,201.0,376.0,3.7,21.0,529.0,536.29,413.57
2016,3,25,14,15,255.5,351.5,3.65,21.0,539.0,570.43,440.88
2016,3,25,14,30,310.0,327.0,3.6,21.0,549.0,581.41,450.59
2016,3,25,14,45,312.5,308.5,3.55,21.0,522.5,552.54,429.81
2016,3,25,15,0,315.0,290.0,3.5,21.0,496.0,522.48,408.12
2016,3,25,15,15,293.0,273.5,3.35,20.5,455.5,475.83,373.78
2016,3,25,15,30,271.0,257.0,3.2,20.0,415.0,430.27,339.78
2016,3,25,15,45,468.5,186.0,3.05,20.0,432.0,483.15,382.57
2016,3,25,16,0,666.0,115.0,2.9,20.0,449.0,508.6,401.98
2016,3,25,16,15,514.5,132.5,2.55,19.5,374.5,402.75,318.54
2016,3,25,16,30,363.0,150.0,2.2,19.0,300.0,308.5,243.73
2016,3,25,16,45,321.0,138.5,1.85,19.0,257.5,258.73,202.57
2016,3,25,17,0,279.0,127.0,1.5,19.0,215.0,213.32,164.44
2016,3,25,17,15,243.0,106.0,1.4,18.0,172.5,165.74,124.97
2016,3,25,17,30,207.0,85.0,1.3,17.0,130.0,122.51,88.84
2016,3,25,17,45,158.0,63.0,1.2,16.5,92.0,80.94,54.93
2016,3,25,18,0,109.0,41.0,1.1,16.0,54.0,45.82,27.36
2016,3,25,18,15,54.5,20.5,1.05,15.5,27.0,18.16,3.13
2016,3,25,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,9.5,2.85,7.5,9.5,7.47,0.0
2016,3,26,6,30,0.0,19.0,3.0,8.0,19.0,14.24,0.0
2016,3,26,6,45,140.0,37.0,3.2,8.5,57.5,41.54,23.37
2016,3,26,7,0,280.0,55.0,3.4,9.0,96.0,89.26,57.98
2016,3,26,7,15,358.0,70.0,3.5,9.5,145.5,138.23,98.12
2016,3,26,7,30,436.0,85.0,3.6,10.0,195.0,196.76,148.33
2016,3,26,7,45,492.5,96.0,3.7,10.5,247.0,254.04,198.94
2016,3,26,8,0,549.0,107.0,3.8,11.0,299.0,322.15,258.16
2016,3,26,8,15,588.5,115.0,3.7,11.5,351.0,381.9,309.58
2016,3,26,8,30,628.0,123.0,3.6,12.0,403.0,444.89,362.19
2016,3,26,8,45,657.0,130.0,3.5,12.5,452.0,504.08,410.23
2016,3,26,9,0,686.0,137.0,3.4,13.0,501.0,564.62,457.76
2016,3,26,9,15,707.5,142.0,3.25,13.5,546.5,619.4,499.23
2016,3,26,9,30,729.0,147.0,3.1,14.0,592.0,674.06,539.24
2016,3,26,9,45,738.5,154.5,3.0,14.5,630.5,721.9,573.0
2016,3,26,10,0,748.0,162.0,2.9,15.0,669.0,768.06,604.59
2016,3,26,10,15,414.0,253.5,2.7,15.5,536.5,606.52,477.74
2016,3,26,10,30,80.0,345.0,2.5,16.0,404.0,375.69,295.02
2016,3,26,10,45,80.0,356.5,2.4,16.5,417.0,389.42,305.41
2016,3,26,11,0,80.0,368.0,2.3,17.0,430.0,402.93,314.45
2016,3,26,11,15,211.0,372.0,2.15,17.0,541.5,549.31,426.42
2016,3,26,11,30,342.0,376.0,2.0,17.0,653.0,700.86,536.18
2016,3,26,11,45,323.5,387.0,1.95,17.0,652.0,699.71,532.88
2016,3,26,12,0,305.0,398.0,1.9,17.0,651.0,696.54,529.53
2016,3,26,12,15,261.5,408.0,1.8,17.0,626.0,666.47,506.4
2016,3,26,12,30,218.0,418.0,1.7,17.0,601.0,613.4,467.45
2016,3,26,12,45,202.0,416.5,1.6,17.0,585.0,595.57,454.22
2016,3,26,13,0,186.0,415.0,1.5,17.0,569.0,576.86,440.1
2016,3,26,13,15,156.5,406.5,1.45,17.0,534.5,537.82,411.36
2016,3,26,13,30,127.0,398.0,1.4,17.0,500.0,498.83,382.59
2016,3,26,13,45,129.5,387.0,1.35,17.0,488.5,486.73,374.3
2016,3,26,14,0,132.0,376.0,1.3,17.0,477.0,473.96,365.31
2016,3,26,14,15,93.5,346.5,1.25,16.5,416.5,389.29,302.69
2016,3,26,14,30,55.0,317.0,1.2,16.0,356.0,325.82,254.93
2016,3,26,14,45,38.0,280.5,1.2,16.0,306.5,275.35,216.45
2016,3,26,15,0,21.0,244.0,1.2,16.0,257.0,213.52,168.26
2016,3,26,15,15,10.5,182.5,1.2,15.5,189.0,152.55,120.2
2016,3,26,15,30,0.0,121.0,1.2,15.0,121.0,94.23,73.01
2016,3,26,15,45,0.0,76.0,1.2,15.0,76.0,58.42,43.58
2016,3,26,16,0,0.0,31.0,1.2,15.0,31.0,23.7,14.49
2016,3,26,16,15,0.0,42.0,1.15,14.5,42.0,32.12,21.79
2016,3,26,16,30,0.0,53.0,1.1,14.0,53.0,40.57,29.13
2016,3,26,16,45,0.0,45.0,1.1,14.0,45.0,34.4,23.93
2016,3,26,17,0,0.0,37.0,1.1,14.0,37.0,28.24,18.7
2016,3,26,17,15,0.0,29.5,1.1,13.5,29.5,22.48,13.78
2016,3,26,17,30,0.0,22.0,1.1,13.0,22.0,16.73,8.79
2016,3,26,17,45,0.0,15.0,1.15,13.0,15.0,11.39,4.07
2016,3,26,18,0,0.0,8.0,1.2,13.0,8.0,6.06,0.0
2016,3,26,18,15,0.0,4.0,1.3,13.0,4.0,3.02,0.0
2016,3,26,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.5,0.75,11.0,0.5,0.39,0.0
2016,3,27,6,30,0.0,1.0,0.9,11.0,1.0,0.75,0.0
2016,3,27,6,45,0.0,5.0,1.05,11.0,5.0,3.78,0.0
2016,3,27,7,0,0.0,9.0,1.2,11.0,9.0,6.82,0.18
2016,3,27,7,15,0.0,13.5,1.2,11.0,13.5,10.24,3.24
2016,3,27,7,30,0.0,18.0,1.2,11.0,18.0,13.68,6.29
2016,3,27,7,45,0.0,23.5,1.25,11.5,23.5,17.89,9.94
2016,3,27,8,0,0.0,29.0,1.3,12.0,29.0,22.11,13.55
2016,3,27,8,15,0.0,58.0,1.4,12.0,58.0,44.43,32.72
2016,3,27,8,30,0.0,87.0,1.5,12.0,87.0,67.03,51.85
2016,3,27,8,45,0.0,89.0,1.6,12.5,89.0,68.55,52.82
2016,3,27,9,0,0.0,91.0,1.7,13.0,91.0,70.1,53.84
2016,3,27,9,15,0.0,84.0,1.75,13.0,84.0,64.65,49.09
2016,3,27,9,30,0.0,77.0,1.8,13.0,77.0,59.26,44.43
2016,3,27,9,45,9.0,161.5,1.9,13.5,168.0,134.0,106.33
2016,3,27,10,0,18.0,246.0,2.0,14.0,259.0,213.1,169.92
2016,3,27,10,15,11.0,213.0,1.95,14.0,221.5,179.52,142.25
2016,3,27,10,30,4.0,180.0,1.9,14.0,184.0,146.12,114.93
2016,3,27,10,45,5.5,192.0,1.9,14.0,197.0,157.62,124.17
2016,3,27,11,0,7.0,204.0,1.9,14.0,210.0,169.23,133.38
2016,3,27,11,15,10.0,229.5,1.8,14.0,238.0,193.83,152.95
2016,3,27,11,30,13.0,255.0,1.7,14.0,266.0,218.75,172.56
2016,3,27,11,45,10.5,231.5,1.65,14.5,240.5,196.37,154.25
2016,3,27,12,0,8.0,208.0,1.6,15.0,215.0,174.13,136.23
2016,3,27,12,15,10.0,229.5,1.75,15.0,238.0,194.36,152.45
2016,3,27,12,30,12.0,251.0,1.9,15.0,261.0,214.74,168.63
2016,3,27,12,45,10.0,226.5,2.05,15.0,234.5,191.76,150.44
2016,3,27,13,0,8.0,202.0,2.2,15.0,208.0,169.0,132.41
2016,3,27,13,15,8.0,204.0,2.35,15.0,210.0,170.55,133.82
2016,3,27,13,30,8.0,206.0,2.5,15.0,212.0,172.06,135.16
2016,3,27,13,45,4.5,181.0,2.65,15.0,184.5,147.72,115.62
2016,3,27,14,0,1.0,156.0,2.8,15.0,157.0,123.78,96.3
2016,3,27,14,15,0.5,137.0,2.65,14.5,137.5,107.71,83.52
2016,3,27,14,30,0.0,118.0,2.5,14.0,118.0,91.83,70.77
2016,3,27,14,45,0.0,109.0,2.4,14.0,109.0,84.54,64.91
2016,3,27,15,0,0.0,100.0,2.3,14.0,100.0,77.3,59.07
2016,3,27,15,15,0.0,71.0,2.3,14.0,71.0,54.63,40.32
2016,3,27,15,30,0.0,42.0,2.3,14.0,42.0,32.2,21.6
2016,3,27,15,45,0.0,54.5,2.3,14.0,54.5,41.81,29.81
2016,3,27,16,0,0.0,67.0,2.3,14.0,67.0,51.43,38.05
2016,3,27,16,15,0.0,58.5,2.15,13.5,58.5,44.84,32.66
2016,3,27,16,30,0.0,50.0,2.0,13.0,50.0,38.26,27.24
2016,3,27,16,45,0.0,43.0,1.95,13.0,43.0,32.86,22.69
2016,3,27,17,0,0.0,36.0,1.9,13.0,36.0,27.47,18.11
2016,3,27,17,15,0.0,29.0,1.8,12.5,29.0,22.09,13.5
2016,3,27,17,30,0.0,22.0,1.7,12.0,22.0,16.73,8.83
2016,3,27,17,45,0.0,15.5,1.65,12.0,15.5,11.77,4.43
2016,3,27,18,0,0.0,9.0,1.6,12.0,9.0,6.82,0.03
2016,3,27,18,15,0.0,4.5,1.6,12.0,4.5,3.4,0.0
2016,3,27,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,28,6,15,84.5,9.5,2.3,11.0,14.0,7.47,0.0
2016,3,28,6,30,169.0,19.0,2.5,11.0,28.0,16.58,1.2
2016,3,28,6,45,304.0,31.0,2.75,11.5,70.5,50.76,25.6
2016,3,28,7,0,439.0,43.0,3.0,12.0,113.0,101.71,60.99
2016,3,28,7,15,519.0,51.5,3.15,12.5,164.5,155.54,104.9
2016,3,28,7,30,599.0,60.0,3.3,13.0,216.0,218.86,159.39
2016,3,28,7,45,653.0,65.5,3.5,13.5,271.0,280.12,213.93
2016,3,28,8,0,707.0,71.0,3.7,14.0,326.0,347.32,272.87
2016,3,28,8,15,399.5,132.0,3.8,14.5,280.5,307.39,247.31
2016,3,28,8,30,92.0,193.0,3.9,15.0,235.0,208.55,168.53
2016,3,28,8,45,159.0,216.0,4.05,16.0,298.0,280.98,227.23
2016,3,28,9,0,226.0,239.0,4.2,17.0,361.0,351.36,283.02
2016,3,28,9,15,557.5,164.5,4.25,17.0,500.5,540.56,434.57
2016,3,28,9,30,889.0,90.0,4.3,17.0,640.0,715.69,571.0
2016,3,28,9,45,907.5,91.5,4.35,17.5,684.0,768.85,608.38
2016,3,28,10,0,926.0,93.0,4.4,18.0,728.0,820.52,643.41
2016,3,28,10,15,937.0,94.5,4.4,18.0,764.0,864.32,673.28
2016,3,28,10,30,948.0,96.0,4.4,18.0,800.0,905.49,701.07
2016,3,28,10,45,955.5,98.0,4.4,18.0,828.5,941.28,724.9
2016,3,28,11,0,963.0,100.0,4.4,18.0,857.0,973.8,746.38
2016,3,28,11,15,968.0,100.5,4.35,18.0,877.5,999.06,762.36
2016,3,28,11,30,973.0,101.0,4.3,18.0,898.0,1020.63,776.13
2016,3,28,11,45,973.5,103.0,4.3,18.5,909.0,1035.67,784.27
2016,3,28,12,0,974.0,105.0,4.3,19.0,920.0,1046.7,789.82
2016,3,28,12,15,974.5,105.0,4.3,19.0,923.0,1051.67,792.93
2016,3,28,12,30,975.0,105.0,4.3,19.0,926.0,1052.59,793.49
2016,3,28,12,45,972.0,106.0,4.3,19.0,919.5,1047.11,789.91
2016,3,28,13,0,969.0,107.0,4.3,19.0,913.0,1037.63,783.8
2016,3,28,13,15,965.5,106.5,4.2,19.0,898.5,1022.22,773.21
2016,3,28,13,30,962.0,106.0,4.1,19.0,884.0,1002.97,760.16
2016,3,28,13,45,955.5,105.5,4.1,19.0,861.0,977.28,743.43
2016,3,28,14,0,949.0,105.0,4.1,19.0,838.0,948.1,724.35
2016,3,28,14,15,941.0,103.5,4.05,18.5,807.5,913.31,702.41
2016,3,28,14,30,933.0,102.0,4.0,18.0,777.0,875.46,678.17
2016,3,28,14,45,922.0,100.0,3.95,18.0,739.5,831.9,648.41
2016,3,28,15,0,911.0,98.0,3.9,18.0,702.0,785.93,616.69
2016,3,28,15,15,896.0,95.5,3.75,17.5,658.0,734.49,580.28
2016,3,28,15,30,881.0,93.0,3.6,17.0,614.0,686.81,544.85
2016,3,28,15,45,861.0,89.5,3.5,17.0,565.0,627.64,499.19
2016,3,28,16,0,841.0,86.0,3.4,17.0,516.0,568.04,452.03
2016,3,28,16,15,813.5,82.0,3.1,16.5,463.0,504.04,400.46
2016,3,28,16,30,786.0,78.0,2.8,16.0,410.0,441.09,348.16
2016,3,28,16,45,748.0,73.0,2.55,15.5,354.5,374.45,291.62
2016,3,28,17,0,710.0,68.0,2.3,15.0,299.0,310.79,236.06
2016,3,28,17,15,652.0,61.5,2.15,14.0,243.5,242.93,177.21
2016,3,28,17,30,594.0,55.0,2.0,13.0,188.0,181.86,124.02
2016,3,28,17,45,503.5,45.5,1.85,12.5,137.0,119.88,73.25
2016,3,28,18,0,413.0,36.0,1.7,12.0,86.0,68.96,35.9
2016,3,28,18,15,206.5,18.0,1.7,11.5,43.0,19.44,5.07
2016,3,28,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,29,6,15,104.5,11.0,1.35,3.5,17.0,8.65,0.0
2016,3,29,6,30,209.0,22.0,1.6,4.0,34.0,19.11,5.13
2016,3,29,6,45,338.0,35.5,1.9,5.0,79.5,56.5,30.27
2016,3,29,7,0,467.0,49.0,2.2,6.0,125.0,109.98,68.35
2016,3,29,7,15,545.0,58.0,2.5,6.5,179.0,165.67,114.74
2016,3,29,7,30,623.0,67.0,2.8,7.0,233.0,230.56,171.74
2016,3,29,7,45,670.5,74.0,3.1,8.0,288.0,292.72,227.89
2016,3,29,8,0,718.0,81.0,3.4,9.0,343.0,359.54,287.17
2016,3,29,8,15,753.0,86.0,3.4,9.5,398.0,423.27,342.94
2016,3,29,8,30,788.0,91.0,3.4,10.0,453.0,489.12,398.68
2016,3,29,8,45,809.0,96.5,3.4,10.5,504.0,549.84,448.58
2016,3,29,9,0,830.0,102.0,3.4,11.0,555.0,610.7,496.89
2016,3,29,9,15,848.5,105.5,3.3,11.0,602.0,667.79,541.42
2016,3,29,9,30,867.0,109.0,3.2,11.0,649.0,724.07,584.02
2016,3,29,9,45,878.5,112.5,3.15,11.5,690.0,774.13,619.91
2016,3,29,10,0,890.0,116.0,3.1,12.0,731.0,822.18,652.4
2016,3,29,10,15,900.0,118.0,3.0,12.5,765.5,855.76,673.09
2016,3,29,10,30,910.0,120.0,2.9,13.0,800.0,895.32,697.8
2016,3,29,10,45,916.0,122.0,2.8,13.5,827.0,928.6,717.63
2016,3,29,11,0,922.0,124.0,2.7,14.0,854.0,958.66,734.99
2016,3,29,11,15,926.5,125.5,2.6,14.0,873.0,983.5,749.98
2016,3,29,11,30,931.0,127.0,2.5,14.0,892.0,1004.78,762.52
2016,3,29,11,45,933.5,127.0,2.4,14.5,903.0,1019.06,768.91
2016,3,29,12,0,936.0,127.0,2.3,15.0,914.0,1029.54,772.83
2016,3,29,12,15,936.5,127.0,2.2,15.0,916.5,1034.26,774.46
2016,3,29,12,30,937.0,127.0,2.1,15.0,919.0,1035.07,773.66
2016,3,29,12,45,939.0,124.5,2.05,15.5,914.0,1031.0,769.01
2016,3,29,13,0,941.0,122.0,2.0,16.0,909.0,1022.98,761.99
2016,3,29,13,15,937.5,121.5,1.9,16.0,894.0,1007.86,751.25
2016,3,29,13,30,934.0,121.0,1.8,16.0,879.0,989.0,738.23
2016,3,29,13,45,930.0,118.5,1.7,16.0,857.0,964.1,721.35
2016,3,29,14,0,926.0,116.0,1.6,16.0,835.0,935.7,702.27
2016,3,29,14,15,917.5,114.5,1.5,16.0,804.5,901.1,679.1
2016,3,29,14,30,909.0,113.0,1.4,16.0,774.0,863.54,653.95
2016,3,29,14,45,899.0,110.0,1.35,16.0,736.5,820.6,625.7
2016,3,29,15,0,889.0,107.0,1.3,16.0,699.0,782.67,600.73
2016,3,29,15,15,873.5,104.5,1.25,16.0,655.5,730.88,563.99
2016,3,29,15,30,858.0,102.0,1.2,16.0,612.0,677.62,525.48
2016,3,29,15,45,839.0,98.0,1.15,16.0,563.5,619.6,482.52
2016,3,29,16,0,820.0,94.0,1.1,16.0,515.0,561.09,437.94
2016,3,29,16,15,791.5,89.5,1.0,15.5,462.0,497.19,388.33
2016,3,29,16,30,763.0,85.0,0.9,15.0,409.0,434.47,337.95
2016,3,29,16,45,725.0,79.5,0.8,15.0,354.5,368.42,282.87
2016,3,29,17,0,687.0,74.0,0.7,15.0,300.0,305.47,228.9
2016,3,29,17,15,629.0,67.0,0.7,14.5,245.0,239.19,172.55
2016,3,29,17,30,571.0,60.0,0.7,14.0,190.0,179.14,121.25
2016,3,29,17,45,480.0,49.5,0.7,13.5,138.5,117.88,72.13
2016,3,29,18,0,389.0,39.0,0.7,13.0,87.0,67.8,36.06
2016,3,29,18,15,234.5,24.5,0.75,12.5,49.0,24.47,9.17
2016,3,29,18,30,80.0,10.0,0.8,12.0,11.0,7.87,0.0
2016,3,29,18,45,40.0,5.0,0.85,12.0,5.5,0.0,0.0
2016,3,29,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,30,6,15,94.5,12.0,1.65,3.5,18.0,9.44,0.0
2016,3,30,6,30,189.0,24.0,1.8,4.0,36.0,19.09,6.92
2016,3,30,6,45,317.5,37.5,2.0,5.0,81.0,56.26,31.07
2016,3,30,7,0,446.0,51.0,2.2,6.0,126.0,108.25,67.93
2016,3,30,7,15,523.0,60.5,2.2,7.0,179.5,162.78,112.97
2016,3,30,7,30,600.0,70.0,2.2,8.0,233.0,226.42,168.09
2016,3,30,7,45,654.0,76.0,2.2,9.0,288.5,288.29,222.98
2016,3,30,8,0,708.0,82.0,2.2,10.0,344.0,355.56,281.45
2016,3,30,8,15,742.5,87.0,2.3,10.5,398.5,418.41,335.83
2016,3,30,8,30,777.0,92.0,2.4,11.0,453.0,483.37,390.27
2016,3,30,8,45,802.5,96.0,2.55,12.0,504.0,544.41,439.34
2016,3,30,9,0,828.0,100.0,2.7,13.0,555.0,606.03,487.16
2016,3,30,9,15,846.0,103.0,2.75,13.5,601.5,662.06,529.78
2016,3,30,9,30,864.0,106.0,2.8,14.0,648.0,717.25,570.52
2016,3,30,9,45,874.0,110.0,2.85,14.5,688.0,766.45,605.73
2016,3,30,10,0,884.0,114.0,2.9,15.0,728.0,813.55,637.69
2016,3,30,10,15,893.5,116.0,2.9,15.0,762.0,846.57,659.6
2016,3,30,10,30,903.0,118.0,2.9,15.0,796.0,885.38,685.58
2016,3,30,10,45,904.5,122.0,2.95,15.5,821.5,916.39,704.95
2016,3,30,11,0,906.0,126.0,3.0,16.0,847.0,943.97,721.92
2016,3,30,11,15,910.0,127.0,3.0,16.0,865.0,967.44,737.03
2016,3,30,11,30,914.0,128.0,3.0,16.0,883.0,987.4,749.83
2016,3,30,11,45,910.5,131.5,3.05,16.5,892.0,999.07,756.12
2016,3,30,12,0,907.0,135.0,3.1,17.0,901.0,1006.89,759.98
2016,3,30,12,15,906.5,135.0,3.15,17.0,902.5,1010.45,762.57
2016,3,30,12,30,906.0,135.0,3.2,17.0,904.0,1010.22,762.79
2016,3,30,12,45,897.5,138.0,3.25,17.5,895.0,1001.45,755.97
2016,3,30,13,0,889.0,141.0,3.3,18.0,886.0,989.02,746.89
2016,3,30,13,15,884.0,140.0,3.3,18.0,871.0,972.61,736.27
2016,3,30,13,30,879.0,139.0,3.3,18.0,856.0,966.49,732.8
2016,3,30,13,45,859.5,144.0,3.35,18.0,829.5,935.57,712.72
2016,3,30,14,0,840.0,149.0,3.4,18.0,803.0,901.83,690.78
2016,3,30,14,15,829.5,146.5,3.4,17.5,772.5,865.97,668.2
2016,3,30,14,30,819.0,144.0,3.4,17.0,742.0,827.51,643.54
2016,3,30,14,45,793.5,146.5,3.4,17.0,702.5,779.76,610.24
2016,3,30,15,0,768.0,149.0,3.4,17.0,663.0,735.46,577.99
2016,3,30,15,15,755.0,135.5,3.35,17.0,614.5,678.73,536.39
2016,3,30,15,30,742.0,122.0,3.3,17.0,566.0,620.74,492.97
2016,3,30,15,45,584.5,154.5,3.25,17.0,487.0,518.97,413.71
2016,3,30,16,0,427.0,187.0,3.2,17.0,408.0,422.81,337.79
2016,3,30,16,15,540.0,140.0,2.9,16.5,390.0,410.7,327.76
2016,3,30,16,30,653.0,93.0,2.6,16.0,372.0,390.58,308.86
2016,3,30,16,45,572.0,99.0,2.35,15.5,320.0,324.87,253.85
2016,3,30,17,0,491.0,105.0,2.1,15.0,268.0,262.12,201.04
2016,3,30,17,15,434.5,92.0,1.95,14.0,217.5,203.1,150.97
2016,3,30,17,30,378.0,79.0,1.8,13.0,167.0,150.53,106.42
2016,3,30,17,45,296.0,63.0,1.7,12.5,120.5,98.62,64.77
2016,3,30,18,0,214.0,47.0,1.6,12.0,74.0,56.98,34.09
2016,3,30,18,15,107.0,27.5,1.6,11.5,41.0,22.46,9.7
2016,3,30,18,30,0.0,8.0,1.6,11.0,8.0,6.29,0.0
2016,3,30,18,45,0.0,4.0,1.65,11.0,4.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,9.0,2.45,10.5,9.0,7.08,0.0
2016,3,31,6,30,0.0,18.0,2.9,11.0,18.0,13.73,4.03
2016,3,31,6,45,9.0,40.0,3.4,11.5,41.5,30.96,19.92
2016,3,31,7,0,18.0,62.0,3.9,12.0,65.0,51.09,37.15
2016,3,31,7,15,32.0,85.0,3.95,12.5,93.0,74.01,56.54
2016,3,31,7,30,46.0,108.0,4.0,13.0,121.0,99.04,77.71
2016,3,31,7,45,60.5,130.0,4.1,13.5,150.5,125.35,99.86
2016,3,31,8,0,75.0,152.0,4.2,14.0,180.0,153.56,123.44
2016,3,31,8,15,38.5,151.5,4.35,14.5,166.0,141.76,113.88
2016,3,31,8,30,2.0,151.0,4.5,15.0,152.0,119.86,95.31
2016,3,31,8,45,23.5,189.0,4.65,16.0,202.0,163.2,130.57
2016,3,31,9,0,45.0,227.0,4.8,17.0,252.0,219.38,175.65
2016,3,31,9,15,49.0,249.0,4.95,17.0,278.0,244.37,195.43
2016,3,31,9,30,53.0,271.0,5.1,17.0,304.0,269.84,215.49
2016,3,31,9,45,43.5,278.0,5.25,17.5,306.5,271.87,216.1
2016,3,31,10,0,34.0,285.0,5.4,18.0,309.0,273.05,216.04
2016,3,31,10,15,58.0,320.0,5.45,18.5,363.0,326.78,258.11
2016,3,31,10,30,82.0,355.0,5.5,19.0,417.0,382.47,301.0
2016,3,31,10,45,115.5,376.5,5.55,19.5,467.0,452.92,354.78
2016,3,31,11,0,149.0,398.0,5.6,20.0,517.0,507.5,395.79
2016,3,31,11,15,249.0,391.5,5.55,20.0,596.0,615.45,478.58
2016,3,31,11,30,349.0,385.0,5.5,20.0,675.0,707.16,547.79
2016,3,31,11,45,204.0,388.5,5.45,20.5,558.5,559.82,434.16
2016,3,31,12,0,59.0,392.0,5.4,21.0,442.0,407.38,314.71
2016,3,31,12,15,45.5,371.5,5.3,21.0,410.5,374.89,289.89
2016,3,31,12,30,32.0,351.0,5.2,21.0,379.0,342.25,264.55
2016,3,31,12,45,39.5,362.5,5.15,21.0,396.5,360.23,278.59
2016,3,31,13,0,47.0,374.0,5.1,21.0,414.0,377.93,292.28
2016,3,31,13,15,56.0,377.5,4.95,21.0,424.0,388.86,300.83
2016,3,31,13,30,65.0,381.0,4.8,21.0,434.0,399.26,308.99
2016,3,31,13,45,49.0,350.5,4.65,21.0,390.5,353.85,274.12
2016,3,31,14,0,33.0,320.0,4.5,21.0,347.0,309.34,239.84
2016,3,31,14,15,37.5,315.5,4.2,20.5,345.0,307.59,239.27
2016,3,31,14,30,42.0,311.0,3.9,20.0,343.0,305.46,238.4
2016,3,31,14,45,133.5,313.5,3.65,20.0,405.0,392.05,307.51
2016,3,31,15,0,225.0,316.0,3.4,20.0,467.0,454.84,356.76
2016,3,31,15,15,120.5,264.5,3.2,19.5,345.0,323.81,255.25
2016,3,31,15,30,16.0,213.0,3.0,19.0,223.0,180.63,141.63
2016,3,31,15,45,8.0,159.5,2.9,19.0,164.5,130.34,101.61
2016,3,31,16,0,0.0,106.0,2.8,19.0,106.0,82.07,62.43
2016,3,31,16,15,21.5,138.0,2.65,18.5,147.5,124.05,97.44
2016,3,31,16,30,43.0,170.0,2.5,18.0,189.0,160.04,127.07
2016,3,31,16,45,37.5,148.5,2.4,18.0,163.5,136.55,107.81
2016,3,31,17,0,32.0,127.0,2.3,18.0,138.0,113.87,89.14
2016,3,31,17,15,23.0,105.0,2.2,17.5,112.5,90.72,70.11
2016,3,31,17,30,14.0,83.0,2.1,17.0,87.0,66.87,50.3
2016,3,31,17,45,7.0,61.5,2.05,17.0,63.5,48.03,34.39
2016,3,31,18,0,0.0,40.0,2.0,17.0,40.0,30.41,19.41
2016,3,31,18,15,0.0,23.0,2.0,16.5,23.0,17.49,7.56
2016,3,31,18,30,0.0,6.0,2.0,16.0,6.0,4.72,0.0
2016,3,31,18,45,0.0,3.0,2.0,16.0,3.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,7.5,5.25,17.0,7.5,5.9,0.0
2016,4,1,6,30,0.0,15.0,5.4,17.0,15.0,11.41,2.72
2016,4,1,6,45,0.0,33.5,5.6,17.5,33.5,25.57,15.32
2016,4,1,7,0,0.0,52.0,5.8,18.0,52.0,39.76,27.61
2016,4,1,7,15,0.0,74.0,5.8,18.0,74.0,56.94,42.37
2016,4,1,7,30,0.0,96.0,5.8,18.0,96.0,74.41,57.2
2016,4,1,7,45,8.0,116.5,5.8,18.0,119.5,93.41,72.88
2016,4,1,8,0,16.0,137.0,5.8,18.0,143.0,113.5,89.4
2016,4,1,8,15,8.0,121.0,5.7,18.0,124.0,97.76,76.23
2016,4,1,8,30,0.0,105.0,5.6,18.0,105.0,81.31,62.36
2016,4,1,8,45,30.5,172.0,5.6,18.5,189.0,159.46,126.5
2016,4,1,9,0,61.0,239.0,5.6,19.0,273.0,239.19,190.58
2016,4,1,9,15,34.0,218.0,5.7,19.5,237.5,206.01,162.87
2016,4,1,9,30,7.0,197.0,5.8,20.0,202.0,161.33,125.88
2016,4,1,9,45,8.0,206.0,5.9,20.5,212.0,169.85,132.24
2016,4,1,10,0,9.0,215.0,6.0,21.0,222.0,178.47,138.6
2016,4,1,10,15,29.5,274.5,5.9,21.0,297.5,260.61,203.69
2016,4,1,10,30,50.0,334.0,5.8,21.0,373.0,334.82,261.41
2016,4,1,10,45,53.0,344.0,5.75,21.5,386.0,348.69,271.16
2016,4,1,11,0,56.0,354.0,5.7,22.0,399.0,362.57,280.98
2016,4,1,11,15,32.5,277.0,5.5,22.0,303.5,270.09,209.02
2016,4,1,11,30,9.0,200.0,5.3,22.0,208.0,167.58,128.27
2016,4,1,11,45,9.0,202.5,5.15,22.0,210.5,169.84,130.06
2016,4,1,12,0,9.0,205.0,5.0,22.0,213.0,172.04,131.71
2016,4,1,12,15,42.5,308.0,4.95,22.0,344.5,310.66,240.22
2016,4,1,12,30,76.0,411.0,4.9,22.0,476.0,441.54,339.55
2016,4,1,12,45,106.0,419.0,4.85,22.0,509.5,477.33,366.77
2016,4,1,13,0,136.0,427.0,4.8,22.0,543.0,532.48,408.17
2016,4,1,13,15,80.5,371.5,4.8,22.0,439.5,404.77,311.89
2016,4,1,13,30,25.0,316.0,4.8,22.0,336.0,281.29,216.77
2016,4,1,13,45,34.0,327.5,4.8,22.0,354.5,317.8,245.5
2016,4,1,14,0,43.0,339.0,4.8,22.0,373.0,335.31,259.33
2016,4,1,14,15,35.0,313.5,4.6,21.5,340.5,302.9,234.87
2016,4,1,14,30,27.0,288.0,4.4,21.0,308.0,271.13,210.81
2016,4,1,14,45,22.5,265.5,4.2,21.0,282.0,231.96,180.48
2016,4,1,15,0,18.0,243.0,4.0,21.0,256.0,208.53,162.33
2016,4,1,15,15,9.0,199.0,3.9,20.5,205.5,164.35,127.76
2016,4,1,15,30,0.0,155.0,3.8,20.0,155.0,121.69,93.89
2016,4,1,15,45,8.0,171.0,3.75,20.0,175.5,139.72,108.93
2016,4,1,16,0,16.0,187.0,3.7,20.0,196.0,157.17,123.38
2016,4,1,16,15,8.0,162.0,3.65,20.0,166.5,131.7,102.98
2016,4,1,16,30,0.0,137.0,3.6,20.0,137.0,107.31,83.39
2016,4,1,16,45,0.0,119.0,3.55,20.0,119.0,92.77,71.69
2016,4,1,17,0,0.0,101.0,3.5,20.0,101.0,78.34,59.92
2016,4,1,17,15,0.0,82.5,3.35,19.5,82.5,63.65,47.85
2016,4,1,17,30,0.0,64.0,3.2,19.0,64.0,49.13,35.68
2016,4,1,17,45,0.0,47.0,3.1,19.0,47.0,35.95,24.38
2016,4,1,18,0,0.0,30.0,3.0,19.0,30.0,22.91,13.13
2016,4,1,18,15,0.0,17.5,3.05,18.5,17.5,13.33,4.56
2016,4,1,18,30,0.0,5.0,3.1,18.0,5.0,3.93,0.0
2016,4,1,18,45,0.0,2.5,3.15,18.0,2.5,0.0,0.0
2016,4,1,19,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,2,6,15,0.0,7.0,1.75,12.0,7.0,5.51,0.0
2016,4,2,6,30,0.0,14.0,2.0,12.0,14.0,10.64,2.67
2016,4,2,6,45,0.0,28.0,2.25,12.5,28.0,21.37,12.3
2016,4,2,7,0,0.0,42.0,2.5,13.0,42.0,32.13,21.81
2016,4,2,7,15,0.0,59.0,2.6,13.0,59.0,45.23,33.29
2016,4,2,7,30,0.0,76.0,2.7,13.0,76.0,58.5,44.76
2016,4,2,7,45,0.0,88.5,2.8,13.0,88.5,68.33,53.12
2016,4,2,8,0,0.0,101.0,2.9,13.0,101.0,78.22,61.39
2016,4,2,8,15,0.0,59.5,2.9,13.0,59.5,45.59,33.44
2016,4,2,8,30,0.0,18.0,2.9,13.0,18.0,13.73,6.12
2016,4,2,8,45,109.5,135.0,2.9,13.5,196.5,177.93,144.69
2016,4,2,9,0,219.0,252.0,2.9,14.0,375.0,354.31,286.93
2016,4,2,9,15,371.5,233.5,2.95,14.0,462.5,458.44,369.86
2016,4,2,9,30,524.0,215.0,3.0,14.0,550.0,578.62,463.54
2016,4,2,9,45,386.0,274.5,3.15,14.5,530.0,543.75,433.66
2016,4,2,10,0,248.0,334.0,3.3,15.0,510.0,496.24,394.12
2016,4,2,10,15,181.0,352.5,3.5,15.5,484.0,470.43,372.37
2016,4,2,10,30,114.0,371.0,3.7,16.0,458.0,422.6,333.45
2016,4,2,10,45,510.0,246.5,3.95,16.5,655.5,701.45,552.33
2016,4,2,11,0,906.0,122.0,4.2,17.0,853.0,932.96,720.4
2016,4,2,11,15,912.0,123.0,4.35,17.0,873.0,957.94,736.3
2016,4,2,11,30,918.0,124.0,4.5,17.0,893.0,979.47,751.84
2016,4,2,11,45,929.5,120.0,4.7,17.5,907.0,997.77,764.22
2016,4,2,12,0,941.0,116.0,4.9,18.0,921.0,1012.45,774.17
2016,4,2,12,15,942.0,116.0,5.05,18.0,924.0,1017.33,778.54
2016,4,2,12,30,943.0,116.0,5.2,18.0,927.0,1018.31,780.39
2016,4,2,12,45,948.5,112.0,5.35,18.0,922.5,1015.7,779.86
2016,4,2,13,0,954.0,108.0,5.5,18.0,918.0,1009.07,776.64
2016,4,2,13,15,951.5,107.5,5.6,18.0,904.0,994.49,767.56
2016,4,2,13,30,949.0,107.0,5.7,18.0,890.0,976.11,755.89
2016,4,2,13,45,607.5,244.5,5.85,18.0,740.5,806.23,632.06
2016,4,2,14,0,266.0,382.0,6.0,18.0,591.0,602.92,473.8
2016,4,2,14,15,598.0,240.0,6.0,17.5,688.5,757.49,600.05
2016,4,2,14,30,930.0,98.0,6.0,17.0,786.0,852.39,675.72
2016,4,2,14,45,921.5,95.5,6.05,17.0,749.0,810.34,645.55
2016,4,2,15,0,913.0,93.0,6.1,17.0,712.0,765.72,613.83
2016,4,2,15,15,899.0,91.0,6.0,16.5,668.5,715.5,576.26
2016,4,2,15,30,885.0,89.0,5.9,16.0,625.0,663.65,536.38
2016,4,2,15,45,869.5,85.0,5.8,16.0,577.0,607.6,491.27
2016,4,2,16,0,854.0,81.0,5.7,16.0,529.0,553.66,446.62
2016,4,2,16,15,829.0,77.5,5.5,15.5,477.0,491.22,394.7
2016,4,2,16,30,804.0,74.0,5.3,15.0,425.0,429.54,341.9
2016,4,2,16,45,768.5,69.5,5.1,14.5,370.0,364.07,284.73
2016,4,2,17,0,733.0,65.0,4.9,14.0,315.0,301.28,228.54
2016,4,2,17,15,680.0,59.5,4.7,13.5,259.5,236.12,170.44
2016,4,2,17,30,627.0,54.0,4.5,13.0,204.0,175.15,116.71
2016,4,2,17,45,538.0,46.0,4.35,12.5,151.5,114.34,67.68
2016,4,2,18,0,449.0,38.0,4.2,12.0,99.0,64.3,33.07
2016,4,2,18,15,293.0,25.5,4.15,11.5,58.5,21.16,11.26
2016,4,2,18,30,137.0,13.0,4.1,11.0,18.0,10.23,0.0
2016,4,2,18,45,68.5,6.5,4.05,10.5,9.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,5.6,8.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,5.6,7.5,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,4.75,4.5,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,4.25,3.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,3.35,2.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
