Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,3,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,2.5,0.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,2.45,0.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,4,3,6,15,156.5,14.5,2.75,1.5,27.5,11.41,0.0
2016,4,3,6,30,313.0,29.0,3.0,2.0,55.0,23.97,14.33
2016,4,3,6,45,432.0,40.0,3.3,2.5,104.5,63.84,34.93
2016,4,3,7,0,551.0,51.0,3.6,3.0,154.0,119.1,73.84
2016,4,3,7,15,619.5,58.0,3.65,3.0,209.5,175.82,121.91
2016,4,3,7,30,688.0,65.0,3.7,3.0,265.0,240.36,180.06
2016,4,3,7,45,733.5,70.0,3.8,3.5,322.0,304.3,239.2
2016,4,3,8,0,779.0,75.0,3.9,4.0,379.0,371.29,300.35
2016,4,3,8,15,809.0,79.5,3.8,4.5,433.5,434.97,357.33
2016,4,3,8,30,839.0,84.0,3.7,5.0,488.0,500.31,413.82
2016,4,3,8,45,862.0,86.5,3.65,5.5,540.0,561.2,464.95
2016,4,3,9,0,885.0,89.0,3.6,6.0,592.0,622.24,514.42
2016,4,3,9,15,900.5,91.5,3.5,6.5,638.5,673.57,554.65
2016,4,3,9,30,916.0,94.0,3.4,7.0,685.0,727.57,595.47
2016,4,3,9,45,928.0,96.0,3.3,7.5,726.0,776.99,631.51
2016,4,3,10,0,940.0,98.0,3.2,8.0,767.0,824.3,663.22
2016,4,3,10,15,948.0,99.5,3.1,8.5,800.5,865.55,689.88
2016,4,3,10,30,956.0,101.0,3.0,9.0,834.0,903.92,714.03
2016,4,3,10,45,962.0,102.0,2.9,9.5,860.5,936.98,734.05
2016,4,3,11,0,968.0,103.0,2.8,10.0,887.0,966.66,751.46
2016,4,3,11,15,971.0,104.0,2.65,10.5,905.5,990.1,763.86
2016,4,3,11,30,974.0,105.0,2.5,11.0,924.0,1009.76,773.53
2016,4,3,11,45,976.0,105.0,2.45,11.5,934.5,1023.63,780.31
2016,4,3,12,0,978.0,105.0,2.4,12.0,945.0,1033.54,784.52
2016,4,3,12,15,977.5,105.0,2.35,12.5,946.5,1037.08,784.6
2016,4,3,12,30,977.0,105.0,2.3,13.0,948.0,1036.56,782.17
2016,4,3,12,45,977.0,103.5,2.25,13.5,941.5,1030.98,776.55
2016,4,3,13,0,977.0,102.0,2.2,14.0,935.0,1021.36,768.46
2016,4,3,13,15,973.5,101.5,2.15,14.0,919.5,1005.51,757.84
2016,4,3,13,30,970.0,101.0,2.1,14.0,904.0,985.81,744.82
2016,4,3,13,45,964.0,99.5,2.1,14.0,880.5,959.17,727.82
2016,4,3,14,0,958.0,98.0,2.1,14.0,857.0,929.0,708.49
2016,4,3,14,15,950.0,97.0,2.05,14.0,826.0,894.32,685.5
2016,4,3,14,30,942.0,96.0,2.0,14.0,795.0,856.58,660.35
2016,4,3,14,45,931.0,94.0,2.0,14.5,757.0,812.7,630.05
2016,4,3,15,0,920.0,92.0,2.0,15.0,719.0,766.41,597.86
2016,4,3,15,15,905.5,90.0,1.95,15.0,675.0,715.58,560.82
2016,4,3,15,30,891.0,88.0,1.9,15.0,631.0,663.15,521.69
2016,4,3,15,45,869.5,86.0,1.85,15.0,581.0,605.31,477.49
2016,4,3,16,0,848.0,84.0,1.8,15.0,531.0,550.15,433.96
2016,4,3,16,15,822.0,80.5,1.65,14.5,478.5,487.58,383.85
2016,4,3,16,30,796.0,77.0,1.5,14.0,426.0,425.9,332.81
2016,4,3,16,45,759.0,72.5,1.4,14.0,370.5,360.42,276.98
2016,4,3,17,0,722.0,68.0,1.3,14.0,315.0,297.79,222.22
2016,4,3,17,15,668.5,62.0,1.25,13.0,260.0,231.62,165.22
2016,4,3,17,30,615.0,56.0,1.2,12.0,205.0,172.16,114.11
2016,4,3,17,45,530.5,47.5,1.15,11.0,153.0,112.52,66.72
2016,4,3,18,0,446.0,39.0,1.1,10.0,101.0,63.11,32.97
2016,4,3,18,15,299.0,26.5,1.15,9.5,60.0,21.8,12.19
2016,4,3,18,30,152.0,14.0,1.2,9.0,19.0,11.02,0.0
2016,4,3,18,45,76.0,7.0,1.25,8.5,9.5,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,4,6,15,163.0,14.0,2.35,5.5,28.0,11.38,0.0
2016,4,4,6,30,326.0,28.0,2.5,6.0,56.0,23.12,13.77
2016,4,4,6,45,437.5,38.0,2.7,7.0,104.5,61.88,32.7
2016,4,4,7,0,549.0,48.0,2.9,8.0,153.0,115.46,69.53
2016,4,4,7,15,615.5,54.5,2.95,8.5,208.0,171.01,115.45
2016,4,4,7,30,682.0,61.0,3.0,9.0,263.0,235.42,171.92
2016,4,4,7,45,727.0,66.0,3.1,10.0,319.0,297.47,227.59
2016,4,4,8,0,772.0,71.0,3.2,11.0,375.0,363.67,285.92
2016,4,4,8,15,801.5,75.0,3.45,12.0,429.0,426.06,340.1
2016,4,4,8,30,831.0,79.0,3.7,13.0,483.0,490.06,393.83
2016,4,4,8,45,853.0,82.0,3.95,14.0,534.0,550.29,442.88
2016,4,4,9,0,875.0,85.0,4.2,15.0,585.0,606.91,487.67
2016,4,4,9,15,890.5,87.5,4.3,15.5,631.5,661.54,530.15
2016,4,4,9,30,906.0,90.0,4.4,16.0,678.0,714.95,570.56
2016,4,4,9,45,916.5,92.0,4.5,16.5,718.0,762.75,605.82
2016,4,4,10,0,927.0,94.0,4.6,17.0,758.0,808.35,637.1
2016,4,4,10,15,935.5,96.0,4.6,17.5,791.5,849.92,664.48
2016,4,4,10,30,944.0,98.0,4.6,18.0,825.0,888.69,689.54
2016,4,4,10,45,949.0,99.5,4.65,18.5,851.5,920.94,710.14
2016,4,4,11,0,954.0,101.0,4.7,19.0,878.0,949.82,728.3
2016,4,4,11,15,957.5,101.5,4.7,19.0,896.0,972.83,743.41
2016,4,4,11,30,961.0,102.0,4.7,19.0,914.0,992.13,756.04
2016,4,4,11,45,962.0,103.0,4.75,19.5,924.0,1005.81,763.83
2016,4,4,12,0,963.0,104.0,4.8,20.0,934.0,1015.57,769.06
2016,4,4,12,15,962.5,104.0,4.8,20.0,935.5,1018.96,771.17
2016,4,4,12,30,962.0,104.0,4.8,20.0,937.0,1018.37,770.75
2016,4,4,12,45,960.0,103.5,4.85,20.5,930.0,1011.91,765.38
2016,4,4,13,0,958.0,103.0,4.9,21.0,923.0,1001.5,757.49
2016,4,4,13,15,954.0,102.5,4.9,21.0,907.5,985.39,746.92
2016,4,4,13,30,950.0,102.0,4.9,21.0,892.0,965.52,733.88
2016,4,4,13,45,941.0,102.5,4.95,21.0,867.5,938.61,716.39
2016,4,4,14,0,932.0,103.0,5.0,21.0,843.0,908.4,696.57
2016,4,4,14,15,923.5,101.5,5.0,21.0,812.0,873.53,673.07
2016,4,4,14,30,915.0,100.0,5.0,21.0,781.0,835.72,647.38
2016,4,4,14,45,897.5,100.5,5.0,21.0,742.0,790.34,616.05
2016,4,4,15,0,880.0,101.0,5.0,21.0,703.0,743.11,582.55
2016,4,4,15,15,864.5,98.5,4.9,20.5,659.0,692.79,545.67
2016,4,4,15,30,849.0,96.0,4.8,20.0,615.0,645.9,510.33
2016,4,4,15,45,818.0,96.0,4.7,20.0,564.5,585.67,463.07
2016,4,4,16,0,787.0,96.0,4.6,20.0,514.0,526.1,415.3
2016,4,4,16,15,759.0,92.0,4.5,19.5,462.0,465.25,366.13
2016,4,4,16,30,731.0,88.0,4.4,19.0,410.0,405.18,316.14
2016,4,4,16,45,677.0,85.5,4.3,18.5,354.0,338.74,260.13
2016,4,4,17,0,623.0,83.0,4.2,18.0,298.0,277.15,207.18
2016,4,4,17,15,566.5,74.5,4.05,17.5,244.5,214.92,153.6
2016,4,4,17,30,510.0,66.0,3.9,17.0,191.0,158.89,106.0
2016,4,4,17,45,409.5,56.0,3.8,16.5,140.5,102.65,62.7
2016,4,4,18,0,309.0,46.0,3.7,16.0,90.0,56.55,31.6
2016,4,4,18,15,154.5,31.0,3.55,15.5,53.0,23.36,13.25
2016,4,4,18,30,0.0,16.0,3.4,15.0,16.0,12.05,0.0
2016,4,4,18,45,0.0,8.0,3.25,14.5,8.0,6.29,0.0
2016,4,4,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,3.05,5.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,3.4,4.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,3.85,2.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,4,5,6,15,147.0,17.0,4.25,2.0,30.5,13.84,0.0
2016,4,5,6,30,294.0,34.0,4.4,2.0,61.0,27.99,18.53
2016,4,5,6,45,413.5,45.0,4.6,2.5,111.5,65.62,37.59
2016,4,5,7,0,533.0,56.0,4.8,3.0,162.0,119.51,75.29
2016,4,5,7,15,601.0,64.5,4.8,3.0,217.5,176.19,123.18
2016,4,5,7,30,669.0,73.0,4.8,3.0,273.0,240.69,181.2
2016,4,5,7,45,712.0,79.5,4.85,3.5,330.0,303.05,239.05
2016,4,5,8,0,755.0,86.0,4.9,4.0,387.0,369.41,299.8
2016,4,5,8,15,787.0,91.0,4.85,4.0,442.5,433.63,358.21
2016,4,5,8,30,819.0,96.0,4.8,4.0,498.0,499.12,416.18
2016,4,5,8,45,838.0,101.0,4.75,4.5,549.0,559.19,467.33
2016,4,5,9,0,857.0,106.0,4.7,5.0,600.0,619.07,516.61
2016,4,5,9,15,874.5,109.5,4.6,5.5,647.5,676.04,561.81
2016,4,5,9,30,892.0,113.0,4.5,6.0,695.0,732.01,604.74
2016,4,5,9,45,903.5,116.5,4.4,6.5,736.5,782.35,641.99
2016,4,5,10,0,915.0,120.0,4.3,7.0,778.0,822.14,669.79
2016,4,5,10,15,924.5,122.0,4.2,7.0,813.0,864.01,698.79
2016,4,5,10,30,934.0,124.0,4.1,7.0,848.0,903.14,725.36
2016,4,5,10,45,940.5,125.5,4.0,7.5,875.0,936.29,746.23
2016,4,5,11,0,947.0,127.0,3.9,8.0,902.0,966.16,764.61
2016,4,5,11,15,951.0,128.0,3.8,8.0,921.0,989.86,779.87
2016,4,5,11,30,955.0,129.0,3.7,8.0,940.0,1009.89,792.54
2016,4,5,11,45,957.5,129.5,3.6,8.5,950.5,1024.29,799.83
2016,4,5,12,0,960.0,130.0,3.5,9.0,961.0,1034.81,804.49
2016,4,5,12,15,960.5,130.0,3.4,9.0,963.0,1039.05,806.36
2016,4,5,12,30,961.0,130.0,3.3,9.0,965.0,1039.33,805.66
2016,4,5,12,45,964.5,126.5,3.25,9.5,959.5,1035.14,801.01
2016,4,5,13,0,968.0,123.0,3.2,10.0,954.0,1026.9,793.77
2016,4,5,13,15,964.5,122.0,3.1,10.0,938.5,1010.6,782.15
2016,4,5,13,30,961.0,121.0,3.0,10.0,923.0,990.49,768.08
2016,4,5,13,45,959.0,117.5,2.9,10.5,900.0,965.59,749.43
2016,4,5,14,0,957.0,114.0,2.8,11.0,877.0,936.99,728.37
2016,4,5,14,15,948.5,112.5,2.7,11.0,845.5,901.4,703.8
2016,4,5,14,30,940.0,111.0,2.6,11.0,814.0,862.78,677.08
2016,4,5,14,45,931.0,108.0,2.55,11.0,776.0,819.52,647.31
2016,4,5,15,0,922.0,105.0,2.5,11.0,738.0,773.69,614.74
2016,4,5,15,15,907.5,102.0,2.4,10.5,693.0,721.82,576.78
2016,4,5,15,30,893.0,99.0,2.3,10.0,648.0,673.21,540.14
2016,4,5,15,45,874.5,95.5,2.25,10.0,598.5,614.72,494.4
2016,4,5,16,0,856.0,92.0,2.2,10.0,549.0,555.65,446.92
2016,4,5,16,15,830.0,88.0,2.05,9.5,495.0,492.25,394.98
2016,4,5,16,30,804.0,84.0,1.9,9.0,441.0,429.72,342.07
2016,4,5,16,45,768.5,79.0,1.75,9.0,385.0,364.03,284.63
2016,4,5,17,0,733.0,74.0,1.6,9.0,329.0,299.91,227.35
2016,4,5,17,15,679.0,67.5,1.45,8.0,272.5,233.86,169.28
2016,4,5,17,30,625.0,61.0,1.3,7.0,216.0,173.5,116.68
2016,4,5,17,45,539.5,52.0,1.15,6.5,162.0,113.21,68.37
2016,4,5,18,0,454.0,43.0,1.0,6.0,108.0,63.3,34.62
2016,4,5,18,15,306.5,29.5,1.05,5.5,65.5,24.27,14.95
2016,4,5,18,30,159.0,16.0,1.1,5.0,23.0,13.04,0.0
2016,4,5,18,45,79.5,8.0,1.15,4.5,11.5,6.29,0.0
2016,4,5,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,0.8,-1.5,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,0.85,-1.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,4,6,6,15,166.0,16.0,1.2,-0.5,32.0,12.98,0.0
2016,4,6,6,30,332.0,32.0,1.4,0.0,64.0,26.38,17.63
2016,4,6,6,45,435.0,43.0,1.65,0.5,113.5,64.69,36.62
2016,4,6,7,0,538.0,54.0,1.9,1.0,163.0,117.67,73.97
2016,4,6,7,15,602.5,61.5,2.05,1.5,218.0,172.94,120.45
2016,4,6,7,30,667.0,69.0,2.2,2.0,273.0,235.56,176.33
2016,4,6,7,45,706.0,76.0,2.4,3.0,328.0,296.81,232.42
2016,4,6,8,0,745.0,83.0,2.6,4.0,383.0,361.6,290.72
2016,4,6,8,15,775.5,87.5,2.65,4.5,437.0,424.16,346.2
2016,4,6,8,30,806.0,92.0,2.7,5.0,491.0,487.64,400.75
2016,4,6,8,45,829.0,95.5,2.75,5.5,542.0,547.54,450.77
2016,4,6,9,0,852.0,99.0,2.8,6.0,593.0,607.66,499.33
2016,4,6,9,15,868.5,101.5,2.85,6.5,639.5,662.57,542.37
2016,4,6,9,30,885.0,104.0,2.9,7.0,686.0,716.4,583.35
2016,4,6,9,45,898.0,105.5,2.95,8.0,726.5,758.58,613.64
2016,4,6,10,0,911.0,107.0,3.0,9.0,767.0,804.68,644.89
2016,4,6,10,15,919.5,109.0,3.05,9.5,800.5,845.47,672.2
2016,4,6,10,30,928.0,111.0,3.1,10.0,834.0,883.5,697.26
2016,4,6,10,45,930.0,115.0,3.2,10.5,859.5,914.93,717.8
2016,4,6,11,0,932.0,119.0,3.3,11.0,885.0,942.88,735.84
2016,4,6,11,15,936.0,120.0,3.35,11.0,903.5,966.17,751.62
2016,4,6,11,30,940.0,121.0,3.4,11.0,922.0,985.86,764.99
2016,4,6,11,45,809.5,193.5,3.45,11.5,889.0,959.19,744.75
2016,4,6,12,0,679.0,266.0,3.5,12.0,856.0,922.65,716.16
2016,4,6,12,15,675.0,269.5,3.55,12.0,857.0,925.0,718.23
2016,4,6,12,30,671.0,273.0,3.6,12.0,858.0,924.08,717.74
2016,4,6,12,45,628.0,292.5,3.65,12.5,837.0,897.18,696.76
2016,4,6,13,0,585.0,312.0,3.7,13.0,816.0,867.31,673.86
2016,4,6,13,15,586.5,304.0,3.7,13.0,802.0,852.51,663.96
2016,4,6,13,30,588.0,296.0,3.7,13.0,788.0,834.94,651.95
2016,4,6,13,45,731.0,221.0,3.75,13.0,816.5,881.73,689.75
2016,4,6,14,0,874.0,146.0,3.8,13.0,845.0,905.2,708.23
2016,4,6,14,15,748.5,189.0,3.8,13.0,772.5,823.59,649.22
2016,4,6,14,30,623.0,232.0,3.8,13.0,700.0,737.22,584.39
2016,4,6,14,45,508.0,259.0,3.8,13.0,628.5,645.25,514.7
2016,4,6,15,0,393.0,286.0,3.8,13.0,557.0,551.09,442.09
2016,4,6,15,15,288.0,285.5,3.65,12.5,477.5,461.36,372.26
2016,4,6,15,30,183.0,285.0,3.5,12.0,398.0,367.95,298.3
2016,4,6,15,45,278.5,246.5,3.35,12.0,403.5,388.68,315.99
2016,4,6,16,0,374.0,208.0,3.2,12.0,409.0,387.91,315.11
2016,4,6,16,15,259.0,199.5,3.0,11.5,332.5,303.79,246.86
2016,4,6,16,30,144.0,191.0,2.8,11.0,256.0,224.06,182.09
2016,4,6,16,45,124.5,171.0,2.65,10.5,222.0,189.96,153.87
2016,4,6,17,0,105.0,151.0,2.5,10.0,188.0,158.09,127.14
2016,4,6,17,15,92.5,126.5,2.45,9.5,155.0,126.62,100.36
2016,4,6,17,30,80.0,102.0,2.4,9.0,122.0,96.95,74.96
2016,4,6,17,45,61.5,78.0,2.4,8.5,91.5,67.17,49.87
2016,4,6,18,0,43.0,54.0,2.4,8.0,61.0,43.03,29.97
2016,4,6,18,15,21.5,33.0,2.35,8.0,36.5,24.67,15.26
2016,4,6,18,30,0.0,12.0,2.3,8.0,12.0,9.14,0.0
2016,4,6,18,45,0.0,6.0,2.3,8.0,6.0,4.72,0.0
2016,4,6,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,6.65,10.5,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,7,6,15,82.0,19.5,4.7,11.0,28.0,14.84,0.0
2016,4,7,6,30,164.0,39.0,4.7,11.0,56.0,29.14,19.25
2016,4,7,6,45,326.0,48.0,4.75,11.0,107.0,59.19,34.17
2016,4,7,7,0,488.0,57.0,4.8,11.0,158.0,113.17,69.84
2016,4,7,7,15,555.5,65.0,4.85,11.0,211.5,166.27,113.11
2016,4,7,7,30,623.0,73.0,4.9,11.0,265.0,227.13,166.05
2016,4,7,7,45,692.0,73.5,4.95,11.0,324.5,288.99,221.18
2016,4,7,8,0,761.0,74.0,5.0,11.0,384.0,358.71,283.09
2016,4,7,8,15,592.5,126.5,4.95,11.5,387.5,380.14,306.71
2016,4,7,8,30,424.0,179.0,4.9,12.0,391.0,375.58,305.94
2016,4,7,8,45,647.0,133.0,4.85,12.5,493.0,484.96,395.11
2016,4,7,9,0,870.0,87.0,4.8,13.0,595.0,600.93,488.12
2016,4,7,9,15,885.0,89.5,4.75,13.0,641.0,654.67,530.85
2016,4,7,9,30,900.0,92.0,4.7,13.0,687.0,707.15,571.72
2016,4,7,9,45,631.0,205.5,4.7,13.5,634.5,669.46,537.63
2016,4,7,10,0,362.0,319.0,4.7,14.0,582.0,576.65,461.12
2016,4,7,10,15,650.5,209.0,4.75,14.0,708.0,740.02,590.75
2016,4,7,10,30,939.0,99.0,4.8,14.0,834.0,878.49,694.47
2016,4,7,10,45,640.0,241.5,4.9,14.5,750.0,803.39,634.21
2016,4,7,11,0,341.0,384.0,5.0,15.0,666.0,670.41,527.8
2016,4,7,11,15,227.0,405.5,5.15,15.0,595.0,579.39,457.6
2016,4,7,11,30,113.0,427.0,5.3,15.0,524.0,482.06,380.64
2016,4,7,11,45,300.0,392.0,5.5,15.5,653.0,660.83,521.04
2016,4,7,12,0,487.0,357.0,5.7,16.0,782.0,821.42,642.77
2016,4,7,12,15,275.5,384.5,5.8,16.0,625.0,635.37,499.93
2016,4,7,12,30,64.0,412.0,5.9,16.0,468.0,425.27,334.54
2016,4,7,12,45,41.0,355.0,6.05,16.0,390.5,349.37,275.77
2016,4,7,13,0,18.0,298.0,6.2,16.0,313.0,258.09,203.56
2016,4,7,13,15,15.5,277.5,6.25,16.0,291.0,237.97,187.76
2016,4,7,13,30,13.0,257.0,6.3,16.0,269.0,217.98,171.92
2016,4,7,13,45,251.0,284.0,6.4,16.5,486.5,495.61,397.23
2016,4,7,14,0,489.0,311.0,6.5,17.0,704.0,731.02,579.21
2016,4,7,14,15,261.0,309.0,6.45,17.0,518.0,510.96,407.28
2016,4,7,14,30,33.0,307.0,6.4,17.0,332.0,289.67,229.29
2016,4,7,14,45,160.0,311.5,6.4,17.0,423.5,401.47,321.36
2016,4,7,15,0,287.0,316.0,6.4,17.0,515.0,501.32,401.48
2016,4,7,15,15,161.0,282.5,6.3,16.5,393.0,359.62,289.06
2016,4,7,15,30,35.0,249.0,6.2,16.0,271.0,231.11,185.0
2016,4,7,15,45,400.0,180.5,6.1,16.0,397.0,409.23,332.32
2016,4,7,16,0,765.0,112.0,6.0,16.0,523.0,520.75,419.56
2016,4,7,16,15,553.5,141.5,5.8,15.5,424.0,398.95,320.59
2016,4,7,16,30,342.0,171.0,5.6,15.0,325.0,295.02,236.32
2016,4,7,16,45,316.0,155.5,5.4,15.0,283.5,250.41,198.15
2016,4,7,17,0,290.0,140.0,5.2,15.0,242.0,208.37,161.73
2016,4,7,17,15,267.0,118.5,5.0,14.5,200.5,164.89,124.26
2016,4,7,17,30,244.0,97.0,4.8,14.0,159.0,124.2,89.46
2016,4,7,17,45,317.5,72.0,4.65,13.5,132.5,96.97,63.1
2016,4,7,18,0,391.0,47.0,4.5,13.0,106.0,59.74,33.73
2016,4,7,18,15,259.0,32.5,4.45,12.5,65.0,26.51,16.59
2016,4,7,18,30,127.0,18.0,4.4,12.0,24.0,13.73,0.0
2016,4,7,18,45,63.5,9.0,4.35,11.5,12.0,7.08,0.0
2016,4,7,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,8,6,15,179.5,17.0,1.65,4.5,36.0,13.77,0.75
2016,4,8,6,30,359.0,34.0,2.0,5.0,72.0,28.05,19.06
2016,4,8,6,45,466.5,43.5,2.35,6.0,123.0,65.76,36.19
2016,4,8,7,0,574.0,53.0,2.7,7.0,174.0,119.68,72.68
2016,4,8,7,15,636.5,60.0,2.8,7.0,230.0,176.09,119.33
2016,4,8,7,30,699.0,67.0,2.9,7.0,286.0,239.52,175.38
2016,4,8,7,45,744.0,71.5,3.05,7.5,343.0,303.26,233.08
2016,4,8,8,0,789.0,76.0,3.2,8.0,400.0,369.55,292.41
2016,4,8,8,15,817.5,80.0,3.15,8.5,455.0,432.09,347.44
2016,4,8,8,30,846.0,84.0,3.1,9.0,510.0,496.06,401.82
2016,4,8,8,45,869.5,86.0,3.05,9.5,562.0,556.49,451.59
2016,4,8,9,0,893.0,88.0,3.0,10.0,614.0,613.52,497.07
2016,4,8,9,15,908.0,90.5,2.95,10.0,660.5,668.24,540.16
2016,4,8,9,30,923.0,93.0,2.9,10.0,707.0,721.63,580.98
2016,4,8,9,45,936.0,94.0,2.9,10.5,748.0,770.51,616.56
2016,4,8,10,0,949.0,95.0,2.9,11.0,789.0,817.3,648.37
2016,4,8,10,15,956.5,96.5,2.9,11.0,822.5,857.9,676.05
2016,4,8,10,30,964.0,98.0,2.9,11.0,856.0,895.55,701.46
2016,4,8,10,45,970.5,98.5,2.95,11.5,882.5,928.22,722.28
2016,4,8,11,0,977.0,99.0,3.0,12.0,909.0,957.5,740.65
2016,4,8,11,15,980.0,100.0,3.05,12.0,927.5,980.62,756.12
2016,4,8,11,30,983.0,101.0,3.1,12.0,946.0,999.93,769.09
2016,4,8,11,45,985.0,101.0,3.15,12.5,955.5,1013.45,776.77
2016,4,8,12,0,987.0,101.0,3.2,13.0,965.0,1022.98,781.88
2016,4,8,12,15,986.5,101.0,3.2,13.0,966.5,1026.16,783.83
2016,4,8,12,30,986.0,101.0,3.2,13.0,968.0,1025.28,783.2
2016,4,8,12,45,515.5,242.0,3.25,13.5,695.0,743.66,581.01
2016,4,8,13,0,45.0,383.0,3.3,14.0,422.0,378.08,296.26
2016,4,8,13,15,80.0,401.5,3.35,14.0,469.5,426.29,335.93
2016,4,8,13,30,115.0,420.0,3.4,14.0,517.0,491.24,386.18
2016,4,8,13,45,66.0,348.5,3.45,14.0,404.5,360.3,285.14
2016,4,8,14,0,17.0,277.0,3.5,14.0,292.0,237.27,187.86
2016,4,8,14,15,10.5,227.5,3.55,13.5,237.0,189.7,150.46
2016,4,8,14,30,4.0,178.0,3.6,13.0,182.0,143.3,113.19
2016,4,8,14,45,207.0,232.0,3.65,13.0,376.5,375.69,305.14
2016,4,8,15,0,410.0,286.0,3.7,13.0,571.0,558.76,449.0
2016,4,8,15,15,363.5,277.0,3.65,13.0,518.5,500.04,402.27
2016,4,8,15,30,317.0,268.0,3.6,13.0,466.0,444.22,358.43
2016,4,8,15,45,189.0,248.5,3.55,13.0,364.0,325.67,263.74
2016,4,8,16,0,61.0,229.0,3.5,13.0,262.0,221.84,179.4
2016,4,8,16,15,168.0,205.5,3.25,12.5,284.5,255.35,207.28
2016,4,8,16,30,275.0,182.0,3.0,12.0,307.0,275.25,221.95
2016,4,8,16,45,258.5,163.0,2.8,11.5,268.5,234.83,187.6
2016,4,8,17,0,242.0,144.0,2.6,11.0,230.0,196.06,154.3
2016,4,8,17,15,420.0,103.0,2.35,10.5,222.5,191.31,141.95
2016,4,8,17,30,598.0,62.0,2.1,10.0,215.0,162.31,107.17
2016,4,8,17,45,522.5,52.5,1.85,9.5,163.0,105.35,62.36
2016,4,8,18,0,447.0,43.0,1.6,9.0,111.0,57.51,31.49
2016,4,8,18,15,312.5,30.5,1.55,8.5,69.0,25.02,15.82
2016,4,8,18,30,178.0,18.0,1.5,8.0,27.0,14.69,0.0
2016,4,8,18,45,89.0,9.0,1.45,7.5,13.5,7.08,0.0
2016,4,8,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,4,9,6,15,178.5,18.5,3.65,3.5,38.5,14.97,3.09
2016,4,9,6,30,357.0,37.0,4.0,4.0,77.0,30.49,21.41
2016,4,9,6,45,466.5,46.5,4.4,4.5,128.5,67.59,38.24
2016,4,9,7,0,576.0,56.0,4.8,5.0,180.0,121.65,75.02
2016,4,9,7,15,638.5,63.0,5.2,5.0,236.5,178.12,122.2
2016,4,9,7,30,701.0,70.0,5.6,5.0,293.0,241.59,179.15
2016,4,9,7,45,472.5,118.5,6.0,5.5,281.0,254.19,202.12
2016,4,9,8,0,244.0,167.0,6.4,6.0,269.0,235.91,194.35
2016,4,9,8,15,551.5,126.0,6.5,6.0,395.0,359.96,297.71
2016,4,9,8,30,859.0,85.0,6.6,6.0,521.0,501.63,417.05
2016,4,9,8,45,884.0,87.0,6.7,6.0,574.5,563.42,471.27
2016,4,9,9,0,909.0,89.0,6.8,6.0,628.0,621.95,521.83
2016,4,9,9,15,925.0,91.5,6.75,6.0,675.5,677.95,568.77
2016,4,9,9,30,941.0,94.0,6.7,6.0,723.0,732.65,613.53
2016,4,9,9,45,632.5,213.0,6.65,6.0,646.5,673.28,561.45
2016,4,9,10,0,324.0,332.0,6.6,6.0,570.0,556.95,462.57
2016,4,9,10,15,653.5,216.0,6.55,6.0,723.0,744.48,618.43
2016,4,9,10,30,983.0,100.0,6.5,6.0,876.0,910.53,749.05
2016,4,9,10,45,987.5,101.5,6.45,6.5,902.5,942.9,770.23
2016,4,9,11,0,992.0,103.0,6.4,7.0,929.0,971.72,789.19
2016,4,9,11,15,995.0,104.0,6.35,7.0,947.5,995.03,805.45
2016,4,9,11,30,998.0,105.0,6.3,7.0,966.0,1014.47,818.89
2016,4,9,11,45,765.5,225.5,6.25,7.5,890.0,951.1,769.43
2016,4,9,12,0,533.0,346.0,6.2,8.0,814.0,849.34,685.16
2016,4,9,12,15,766.0,226.5,6.1,8.0,901.0,962.15,775.84
2016,4,9,12,30,999.0,107.0,6.0,8.0,988.0,1039.92,831.92
2016,4,9,12,45,997.5,106.5,5.95,8.0,981.0,1033.45,826.56
2016,4,9,13,0,996.0,106.0,5.9,8.0,974.0,1022.9,818.85
2016,4,9,13,15,993.0,105.5,5.85,8.0,958.0,1006.98,807.35
2016,4,9,13,30,990.0,105.0,5.8,8.0,942.0,987.14,793.12
2016,4,9,13,45,983.0,105.0,5.75,8.0,918.0,960.52,773.98
2016,4,9,14,0,976.0,105.0,5.7,8.0,894.0,930.38,752.3
2016,4,9,14,15,969.0,103.5,5.6,8.0,862.5,895.44,726.75
2016,4,9,14,30,962.0,102.0,5.5,8.0,831.0,857.33,698.79
2016,4,9,14,45,950.0,101.0,5.45,8.0,792.5,813.03,666.3
2016,4,9,15,0,938.0,100.0,5.4,8.0,754.0,766.34,630.5
2016,4,9,15,15,924.5,97.5,5.3,7.5,709.0,715.1,590.73
2016,4,9,15,30,911.0,95.0,5.2,7.0,664.0,662.15,548.6
2016,4,9,15,45,890.0,93.0,5.1,7.0,613.5,607.47,502.91
2016,4,9,16,0,869.0,91.0,5.0,7.0,563.0,548.1,452.41
2016,4,9,16,15,844.0,87.0,4.8,6.5,509.5,484.9,398.07
2016,4,9,16,30,819.0,83.0,4.6,6.0,456.0,422.47,342.83
2016,4,9,16,45,779.0,79.5,4.4,6.0,398.5,356.33,282.85
2016,4,9,17,0,739.0,76.0,4.2,6.0,341.0,291.95,223.62
2016,4,9,17,15,687.0,69.5,3.8,5.5,284.5,226.82,164.51
2016,4,9,17,30,635.0,63.0,3.4,5.0,228.0,167.14,111.75
2016,4,9,17,45,554.5,54.5,3.0,4.5,174.0,108.45,65.17
2016,4,9,18,0,474.0,46.0,2.6,4.0,120.0,59.47,33.87
2016,4,9,18,15,337.0,33.0,2.45,3.5,75.0,27.19,18.19
2016,4,9,18,30,200.0,20.0,2.3,3.0,30.0,16.41,0.0
2016,4,9,18,45,100.0,10.0,2.15,2.5,15.0,7.87,0.0
2016,4,9,19,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.85,0.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,6,15,206.0,17.0,0.95,-1.5,41.0,13.78,3.75
2016,4,10,6,30,412.0,34.0,1.1,-1.0,82.0,28.22,20.03
2016,4,10,6,45,503.0,43.5,1.25,-0.5,133.0,66.6,37.23
2016,4,10,7,0,594.0,53.0,1.4,0.0,184.0,120.46,74.46
2016,4,10,7,15,652.0,59.5,1.3,0.5,239.5,176.56,121.39
2016,4,10,7,30,710.0,66.0,1.2,1.0,295.0,240.75,178.4
2016,4,10,7,45,745.5,72.0,1.2,2.0,350.5,301.8,233.85
2016,4,10,8,0,781.0,78.0,1.2,3.0,406.0,365.85,290.74
2016,4,10,8,15,808.0,82.0,1.0,3.5,460.0,427.08,343.43
2016,4,10,8,30,835.0,86.0,0.8,4.0,514.0,489.58,394.53
2016,4,10,8,45,851.0,91.0,0.65,4.5,563.5,548.19,440.3
2016,4,10,9,0,867.0,96.0,0.5,5.0,613.0,606.27,483.2
2016,4,10,9,15,881.0,98.5,0.45,5.5,658.0,655.2,518.71
2016,4,10,9,30,895.0,101.0,0.4,6.0,703.0,706.51,554.5
2016,4,10,9,45,899.0,106.5,0.35,6.5,741.0,751.91,584.61
2016,4,10,10,0,903.0,112.0,0.3,7.0,779.0,794.6,611.49
2016,4,10,10,15,910.5,114.0,0.45,7.5,811.5,833.88,638.16
2016,4,10,10,30,918.0,116.0,0.6,8.0,844.0,870.34,662.95
2016,4,10,10,45,913.5,122.5,0.75,8.5,866.5,897.89,681.74
2016,4,10,11,0,909.0,129.0,0.9,9.0,889.0,921.64,698.07
2016,4,10,11,15,912.0,130.0,1.0,9.0,906.5,943.19,713.31
2016,4,10,11,30,915.0,131.0,1.1,9.0,924.0,961.18,726.29
2016,4,10,11,45,908.0,137.0,1.25,9.5,930.5,970.97,733.51
2016,4,10,12,0,901.0,143.0,1.4,10.0,937.0,976.85,738.22
2016,4,10,12,15,900.0,143.5,1.45,10.0,938.0,979.56,740.64
2016,4,10,12,30,899.0,144.0,1.5,10.0,939.0,978.56,740.74
2016,4,10,12,45,895.0,144.5,1.6,10.5,931.0,971.12,736.1
2016,4,10,13,0,891.0,145.0,1.7,11.0,923.0,960.07,729.14
2016,4,10,13,15,760.0,212.5,1.75,11.0,868.5,917.79,701.71
2016,4,10,13,30,629.0,280.0,1.8,11.0,814.0,848.04,651.77
2016,4,10,13,45,580.5,289.0,1.85,11.5,772.0,796.68,615.46
2016,4,10,14,0,532.0,298.0,1.9,12.0,730.0,747.63,580.0
2016,4,10,14,15,604.0,255.0,1.95,12.0,728.5,752.85,586.62
2016,4,10,14,30,676.0,212.0,2.0,12.0,727.0,749.38,586.33
2016,4,10,14,45,743.5,174.5,2.05,12.0,716.0,738.44,580.29
2016,4,10,15,0,811.0,137.0,2.1,12.0,705.0,715.82,565.45
2016,4,10,15,15,794.0,133.5,2.1,12.0,661.5,665.53,527.98
2016,4,10,15,30,777.0,130.0,2.1,12.0,618.0,615.91,490.26
2016,4,10,15,45,757.5,124.5,2.1,12.0,570.5,560.08,446.87
2016,4,10,16,0,738.0,119.0,2.1,12.0,523.0,504.12,402.13
2016,4,10,16,15,709.0,113.5,2.0,11.5,471.0,443.96,353.18
2016,4,10,16,30,680.0,108.0,1.9,11.0,419.0,385.31,303.99
2016,4,10,16,45,642.5,101.0,1.85,11.0,366.0,324.23,251.32
2016,4,10,17,0,605.0,94.0,1.8,11.0,313.0,266.35,200.42
2016,4,10,17,15,550.5,85.5,1.6,10.0,259.5,206.84,149.2
2016,4,10,17,30,496.0,77.0,1.4,9.0,206.0,153.3,104.05
2016,4,10,17,45,421.5,64.5,1.25,8.5,156.5,100.7,63.36
2016,4,10,18,0,347.0,52.0,1.1,8.0,107.0,54.75,33.12
2016,4,10,18,15,231.0,36.5,1.15,7.5,67.0,27.68,18.43
2016,4,10,18,30,115.0,21.0,1.2,7.0,27.0,15.91,0.44
2016,4,10,18,45,57.5,10.5,1.3,7.0,13.5,8.26,0.0
2016,4,10,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,16.0,2.75,5.5,16.0,12.19,3.15
2016,4,11,6,30,0.0,32.0,2.9,6.0,32.0,24.36,16.04
2016,4,11,6,45,0.0,53.5,3.1,6.5,53.5,40.28,29.44
2016,4,11,7,0,0.0,75.0,3.3,7.0,75.0,56.72,44.09
2016,4,11,7,15,7.5,96.0,3.3,7.5,98.5,74.5,59.34
2016,4,11,7,30,15.0,117.0,3.3,8.0,122.0,93.44,75.37
2016,4,11,7,45,52.5,146.5,3.35,8.5,168.5,132.63,107.77
2016,4,11,8,0,90.0,176.0,3.4,9.0,215.0,174.37,142.34
2016,4,11,8,15,95.5,200.5,3.5,9.5,246.0,203.16,166.35
2016,4,11,8,30,101.0,225.0,3.6,10.0,277.0,232.66,190.58
2016,4,11,8,45,64.5,228.5,3.7,10.5,263.0,222.58,181.76
2016,4,11,9,0,28.0,232.0,3.8,11.0,249.0,208.51,169.31
2016,4,11,9,15,68.5,273.5,3.95,11.5,319.0,272.05,220.99
2016,4,11,9,30,109.0,315.0,4.1,12.0,389.0,339.86,275.16
2016,4,11,9,45,184.0,332.0,4.25,13.0,465.5,426.62,343.46
2016,4,11,10,0,259.0,349.0,4.4,14.0,542.0,520.85,415.83
2016,4,11,10,15,181.0,367.0,4.5,14.5,504.5,473.03,376.31
2016,4,11,10,30,103.0,385.0,4.6,15.0,467.0,417.84,331.13
2016,4,11,10,45,448.5,283.5,4.75,15.5,657.5,666.97,528.57
2016,4,11,11,0,794.0,182.0,4.9,16.0,848.0,881.26,690.02
2016,4,11,11,15,799.5,183.5,4.95,16.5,866.0,903.99,703.35
2016,4,11,11,30,805.0,185.0,5.0,17.0,884.0,923.55,715.6
2016,4,11,11,45,575.5,300.0,5.05,17.5,803.0,836.21,647.51
2016,4,11,12,0,346.0,415.0,5.1,18.0,722.0,720.4,556.94
2016,4,11,12,15,340.0,418.0,5.1,18.0,720.0,719.24,556.42
2016,4,11,12,30,334.0,421.0,5.1,18.0,718.0,716.26,554.06
2016,4,11,12,45,580.5,297.5,5.1,18.5,808.5,842.28,650.83
2016,4,11,13,0,827.0,174.0,5.1,19.0,899.0,940.73,722.92
2016,4,11,13,15,680.5,249.5,5.05,19.0,839.5,877.4,675.72
2016,4,11,13,30,534.0,325.0,5.0,19.0,780.0,799.98,616.99
2016,4,11,13,45,476.0,333.5,5.0,19.0,731.0,744.35,576.4
2016,4,11,14,0,418.0,342.0,5.0,19.0,682.0,688.89,535.34
2016,4,11,14,15,417.5,329.0,5.0,19.0,658.5,662.11,516.36
2016,4,11,14,30,417.0,316.0,5.0,19.0,635.0,633.63,495.8
2016,4,11,14,45,403.5,307.0,5.05,19.0,603.5,584.87,459.93
2016,4,11,15,0,390.0,298.0,5.1,19.0,572.0,549.13,433.21
2016,4,11,15,15,481.0,244.5,5.0,19.0,561.5,554.13,438.27
2016,4,11,15,30,572.0,191.0,4.9,19.0,551.0,537.24,425.93
2016,4,11,15,45,411.0,214.5,4.8,19.0,463.0,436.9,346.53
2016,4,11,16,0,250.0,238.0,4.7,19.0,375.0,341.34,270.65
2016,4,11,16,15,303.0,205.0,4.4,18.5,355.5,320.98,254.13
2016,4,11,16,30,356.0,172.0,4.1,18.0,336.0,294.66,231.41
2016,4,11,16,45,317.5,159.5,3.85,18.0,292.5,247.94,192.3
2016,4,11,17,0,279.0,147.0,3.6,18.0,249.0,205.12,156.35
2016,4,11,17,15,248.5,126.5,3.35,17.5,206.5,161.84,120.25
2016,4,11,17,30,218.0,106.0,3.1,17.0,164.0,122.21,87.65
2016,4,11,17,45,177.0,84.5,2.85,16.5,124.0,84.61,58.36
2016,4,11,18,0,136.0,63.0,2.6,16.0,84.0,52.4,35.24
2016,4,11,18,15,74.0,41.5,2.6,15.5,52.0,30.61,20.29
2016,4,11,18,30,12.0,20.0,2.6,15.0,20.0,15.26,1.3
2016,4,11,18,45,6.0,10.0,2.65,15.0,10.0,7.87,0.0
2016,4,11,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,2.5,2.8,13.0,2.5,0.0,0.0
2016,4,12,6,0,0.0,5.0,2.8,13.0,5.0,3.93,0.0
2016,4,12,6,15,4.0,23.5,2.75,13.0,24.0,17.79,7.59
2016,4,12,6,30,8.0,42.0,2.7,13.0,43.0,31.21,21.54
2016,4,12,6,45,23.5,64.0,2.65,13.0,69.0,49.24,35.58
2016,4,12,7,0,39.0,86.0,2.6,13.0,95.0,70.24,52.87
2016,4,12,7,15,55.5,108.0,2.6,13.0,124.5,93.76,72.35
2016,4,12,7,30,72.0,130.0,2.6,13.0,154.0,119.59,93.92
2016,4,12,7,45,36.0,99.5,2.65,13.5,111.5,89.76,70.01
2016,4,12,8,0,0.0,69.0,2.7,14.0,69.0,52.94,39.54
2016,4,12,8,15,2.0,117.0,2.65,14.0,118.5,91.27,71.7
2016,4,12,8,30,4.0,165.0,2.6,14.0,168.0,130.62,104.12
2016,4,12,8,45,2.0,153.5,2.6,14.5,155.0,120.66,95.32
2016,4,12,9,0,0.0,142.0,2.6,15.0,142.0,110.49,86.47
2016,4,12,9,15,22.0,214.0,2.5,15.0,229.0,182.61,145.33
2016,4,12,9,30,44.0,286.0,2.4,15.0,316.0,269.96,214.83
2016,4,12,9,45,22.5,221.0,2.3,15.0,236.5,200.09,158.36
2016,4,12,10,0,1.0,156.0,2.2,15.0,157.0,122.8,95.48
2016,4,12,10,15,1.5,157.0,2.25,15.0,158.5,124.14,96.55
2016,4,12,10,30,2.0,158.0,2.3,15.0,160.0,125.51,97.52
2016,4,12,10,45,5.5,183.5,2.35,15.5,188.0,149.3,116.48
2016,4,12,11,0,9.0,209.0,2.4,16.0,216.0,173.47,135.5
2016,4,12,11,15,9.0,211.5,2.5,16.0,219.5,175.83,137.23
2016,4,12,11,30,9.0,214.0,2.6,16.0,223.0,178.14,138.99
2016,4,12,11,45,8.0,200.5,2.75,16.0,208.5,166.3,129.52
2016,4,12,12,0,7.0,187.0,2.9,16.0,194.0,154.42,120.03
2016,4,12,12,15,10.5,230.5,2.95,16.0,240.5,193.57,151.27
2016,4,12,12,30,14.0,274.0,3.0,16.0,287.0,233.19,182.52
2016,4,12,12,45,60.0,355.5,3.1,16.5,409.0,363.78,284.7
2016,4,12,13,0,106.0,437.0,3.2,17.0,531.0,480.84,373.13
2016,4,12,13,15,66.5,386.0,3.15,17.0,444.5,395.86,307.9
2016,4,12,13,30,27.0,335.0,3.1,17.0,358.0,312.6,243.63
2016,4,12,13,45,20.0,295.5,3.1,17.0,312.5,255.04,199.33
2016,4,12,14,0,13.0,256.0,3.1,17.0,267.0,215.31,168.32
2016,4,12,14,15,6.5,144.0,3.05,17.0,149.5,117.77,90.7
2016,4,12,14,30,0.0,32.0,3.0,17.0,32.0,24.64,14.72
2016,4,12,14,45,297.5,125.0,3.0,17.0,335.0,349.59,282.74
2016,4,12,15,0,595.0,218.0,3.0,17.0,638.0,635.87,500.32
2016,4,12,15,15,313.5,234.0,2.9,17.0,454.0,420.81,333.52
2016,4,12,15,30,32.0,250.0,2.8,17.0,270.0,227.35,179.46
2016,4,12,15,45,413.5,174.0,2.75,17.0,403.5,400.88,319.79
2016,4,12,16,0,795.0,98.0,2.7,17.0,537.0,507.33,399.28
2016,4,12,16,15,772.0,94.0,2.5,16.5,486.5,449.19,350.89
2016,4,12,16,30,749.0,90.0,2.3,16.0,436.0,391.75,302.56
2016,4,12,16,45,726.5,82.5,2.1,16.0,384.5,331.02,249.87
2016,4,12,17,0,704.0,75.0,1.9,16.0,333.0,272.66,198.19
2016,4,12,17,15,656.5,69.0,1.7,15.0,279.0,211.73,145.89
2016,4,12,17,30,609.0,63.0,1.5,14.0,225.0,155.71,99.04
2016,4,12,17,45,536.5,54.0,1.3,13.0,173.0,99.93,57.35
2016,4,12,18,0,464.0,45.0,1.1,12.0,121.0,52.85,29.81
2016,4,12,18,15,336.0,33.0,1.15,11.5,77.5,27.07,17.75
2016,4,12,18,30,208.0,21.0,1.2,11.0,34.0,17.17,3.56
2016,4,12,18,45,104.0,10.5,1.25,10.5,17.0,8.26,0.0
2016,4,12,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,4,13,5,45,42.0,6.0,2.6,3.5,7.0,0.0,0.0
2016,4,13,6,0,84.0,12.0,2.8,4.0,14.0,9.44,0.0
2016,4,13,6,15,234.0,26.0,3.0,4.5,52.0,21.22,11.3
2016,4,13,6,30,384.0,40.0,3.2,5.0,90.0,32.85,23.86
2016,4,13,6,45,476.0,50.0,3.4,6.0,141.5,68.28,39.35
2016,4,13,7,0,568.0,60.0,3.6,7.0,193.0,120.63,74.24
2016,4,13,7,15,626.0,67.0,3.75,7.5,248.5,175.32,118.78
2016,4,13,7,30,684.0,74.0,3.9,8.0,304.0,236.43,172.22
2016,4,13,7,45,724.5,79.0,4.1,8.5,360.0,296.55,226.69
2016,4,13,8,0,765.0,84.0,4.3,9.0,416.0,361.5,284.95
2016,4,13,8,15,793.0,88.5,4.3,9.5,469.5,422.43,338.82
