Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,8,30,821.0,93.0,4.3,10.0,523.0,484.75,392.27
2016,4,13,8,45,842.0,96.0,4.35,10.5,574.0,543.04,441.09
2016,4,13,9,0,863.0,99.0,4.4,11.0,625.0,601.26,488.35
2016,4,13,9,15,878.0,102.0,4.2,11.0,670.5,655.39,531.01
2016,4,13,9,30,893.0,105.0,4.0,11.0,716.0,702.77,567.47
2016,4,13,9,45,898.5,110.0,3.85,11.5,754.5,748.32,600.58
2016,4,13,10,0,904.0,115.0,3.7,12.0,793.0,791.28,630.74
2016,4,13,10,15,912.5,117.0,3.4,12.5,826.0,831.04,655.63
2016,4,13,10,30,921.0,119.0,3.1,13.0,859.0,868.03,677.79
2016,4,13,10,45,921.0,123.5,2.8,13.5,883.0,897.26,693.79
2016,4,13,11,0,921.0,128.0,2.5,14.0,907.0,922.93,706.76
2016,4,13,11,15,925.0,129.0,2.45,14.0,925.0,945.3,720.74
2016,4,13,11,30,929.0,130.0,2.4,14.0,943.0,964.11,732.31
2016,4,13,11,45,929.0,132.0,2.35,14.5,952.0,976.57,738.27
2016,4,13,12,0,929.0,134.0,2.3,15.0,961.0,985.25,741.8
2016,4,13,12,15,929.0,134.0,2.25,15.0,962.5,988.32,743.1
2016,4,13,12,30,929.0,134.0,2.2,15.0,964.0,987.6,742.05
2016,4,13,12,45,922.5,136.5,2.15,15.5,955.5,979.41,734.8
2016,4,13,13,0,916.0,139.0,2.1,16.0,947.0,967.54,725.32
2016,4,13,13,15,912.0,138.5,1.95,16.0,931.5,951.63,713.51
2016,4,13,13,30,908.0,138.0,1.8,16.0,916.0,932.17,699.44
2016,4,13,13,45,753.5,207.5,1.7,16.0,842.0,866.34,653.98
2016,4,13,14,0,599.0,277.0,1.6,16.0,768.0,775.97,588.73
2016,4,13,14,15,567.5,274.0,1.5,16.0,726.0,728.52,555.62
2016,4,13,14,30,536.0,271.0,1.4,16.0,684.0,680.67,521.41
2016,4,13,14,45,502.0,267.5,1.3,16.0,639.5,630.56,485.18
2016,4,13,15,0,468.0,264.0,1.2,16.0,595.0,581.07,448.94
2016,4,13,15,15,585.5,205.5,1.2,16.0,594.0,582.54,452.04
2016,4,13,15,30,703.0,147.0,1.2,16.0,593.0,577.75,449.0
2016,4,13,15,45,674.0,141.0,1.2,16.0,542.5,519.82,404.89
2016,4,13,16,0,645.0,135.0,1.2,16.0,492.0,462.9,360.79
2016,4,13,16,15,462.5,161.0,1.15,15.5,404.5,360.49,281.86
2016,4,13,16,30,280.0,187.0,1.1,15.0,317.0,273.89,214.86
2016,4,13,16,45,251.0,171.5,1.05,15.0,277.5,232.3,180.94
2016,4,13,17,0,222.0,156.0,1.0,15.0,238.0,193.67,148.96
2016,4,13,17,15,204.0,132.5,0.95,14.0,198.5,154.33,116.48
2016,4,13,17,30,186.0,109.0,0.9,13.0,159.0,117.29,85.95
2016,4,13,17,45,149.5,87.0,0.9,12.5,121.5,80.74,57.28
2016,4,13,18,0,113.0,65.0,0.9,12.0,84.0,51.45,36.02
2016,4,13,18,15,64.5,43.5,0.9,11.5,53.5,31.98,22.07
2016,4,13,18,30,16.0,22.0,0.9,11.0,23.0,16.71,4.3
2016,4,13,18,45,8.0,11.0,0.95,10.5,11.5,8.65,0.0
2016,4,13,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,14,5,45,44.5,6.5,1.5,3.5,7.5,0.0,0.0
2016,4,14,6,0,89.0,13.0,1.7,4.0,15.0,10.23,0.0
2016,4,14,6,15,224.5,28.0,1.9,4.5,53.0,22.8,13.11
2016,4,14,6,30,360.0,43.0,2.1,5.0,91.0,35.13,26.0
2016,4,14,6,45,448.5,53.5,2.3,5.5,141.5,68.91,41.09
2016,4,14,7,0,537.0,64.0,2.5,6.0,192.0,119.43,74.91
2016,4,14,7,15,594.5,71.5,2.55,6.5,246.0,172.49,117.96
2016,4,14,7,30,652.0,79.0,2.6,7.0,300.0,231.95,169.66
2016,4,14,7,45,691.0,85.0,2.65,8.0,355.0,290.59,221.98
2016,4,14,8,0,730.0,91.0,2.7,9.0,410.0,352.68,276.57
2016,4,14,8,15,758.5,96.0,2.75,9.5,463.0,413.46,329.54
2016,4,14,8,30,787.0,101.0,2.8,10.0,516.0,474.56,381.25
2016,4,14,8,45,807.0,105.0,2.85,10.5,565.5,531.48,428.18
2016,4,14,9,0,827.0,109.0,2.9,11.0,615.0,588.33,473.56
2016,4,14,9,15,843.0,112.0,2.9,11.5,660.5,641.37,514.49
2016,4,14,9,30,859.0,115.0,2.9,12.0,706.0,693.31,553.37
2016,4,14,9,45,870.0,118.5,2.9,12.5,745.0,740.85,587.87
2016,4,14,10,0,881.0,122.0,2.9,13.0,784.0,778.31,614.41
2016,4,14,10,15,889.5,123.5,2.9,13.5,817.0,816.72,639.99
2016,4,14,10,30,898.0,125.0,2.9,14.0,850.0,852.43,662.92
2016,4,14,10,45,904.0,127.0,2.9,14.5,875.5,883.64,682.47
2016,4,14,11,0,910.0,129.0,2.9,15.0,901.0,911.67,699.68
2016,4,14,11,15,914.0,130.0,2.85,15.0,919.0,933.72,713.64
2016,4,14,11,30,918.0,131.0,2.8,15.0,937.0,952.27,725.25
2016,4,14,11,45,920.0,131.5,2.8,15.5,946.5,964.97,732.0
2016,4,14,12,0,922.0,132.0,2.8,16.0,956.0,973.97,736.37
2016,4,14,12,15,922.0,132.0,2.75,16.0,957.0,976.96,737.75
2016,4,14,12,30,922.0,132.0,2.7,16.0,958.0,976.18,736.76
2016,4,14,12,45,923.0,130.0,2.7,16.5,951.5,970.75,731.88
2016,4,14,13,0,924.0,128.0,2.7,17.0,945.0,961.53,724.63
2016,4,14,13,15,920.5,127.0,2.7,17.0,930.0,945.48,714.28
2016,4,14,13,30,917.0,126.0,2.7,17.0,915.0,925.84,701.61
2016,4,14,13,45,912.0,124.5,2.7,17.0,891.5,900.98,685.44
2016,4,14,14,0,907.0,123.0,2.7,17.0,868.0,872.79,667.0
2016,4,14,14,15,899.0,121.0,2.7,17.0,837.5,838.57,644.33
2016,4,14,14,30,891.0,119.0,2.7,17.0,807.0,801.51,619.56
2016,4,14,14,45,881.0,116.5,2.7,17.0,769.5,759.9,590.46
2016,4,14,15,0,871.0,114.0,2.7,17.0,732.0,722.37,563.01
2016,4,14,15,15,856.5,111.0,2.65,16.5,689.0,672.08,526.5
2016,4,14,15,30,842.0,108.0,2.6,16.0,646.0,620.39,487.99
2016,4,14,15,45,824.0,104.5,2.6,16.0,597.5,565.19,444.99
2016,4,14,16,0,806.0,101.0,2.6,16.0,549.0,509.51,400.34
2016,4,14,16,15,780.0,97.0,2.45,15.5,497.0,449.62,351.45
2016,4,14,16,30,754.0,93.0,2.3,15.0,445.0,390.74,301.91
2016,4,14,16,45,720.0,87.5,2.15,15.0,391.0,327.82,247.59
2016,4,14,17,0,686.0,82.0,2.0,15.0,337.0,268.6,195.54
2016,4,14,17,15,636.0,75.0,1.8,14.0,282.0,207.59,143.38
2016,4,14,17,30,586.0,68.0,1.6,13.0,227.0,151.85,97.17
2016,4,14,17,45,511.0,59.0,1.45,12.0,175.0,97.73,57.4
2016,4,14,18,0,436.0,50.0,1.3,11.0,123.0,52.65,31.97
2016,4,14,18,15,316.5,36.5,1.3,10.5,79.5,29.8,20.34
2016,4,14,18,30,197.0,23.0,1.3,10.0,36.0,18.76,6.45
2016,4,14,18,45,98.5,11.5,1.35,9.5,18.0,9.05,0.0
2016,4,14,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,8.0,2.35,3.5,8.0,6.29,0.0
2016,4,15,6,0,0.0,16.0,2.6,4.0,16.0,12.59,0.0
2016,4,15,6,15,143.0,31.5,2.7,4.0,51.5,23.67,14.26
2016,4,15,6,30,286.0,47.0,2.8,4.0,87.0,35.53,26.54
2016,4,15,6,45,353.5,62.0,2.9,4.5,133.0,67.16,42.81
2016,4,15,7,0,421.0,77.0,3.0,5.0,179.0,112.42,74.38
2016,4,15,7,15,495.0,79.5,3.15,5.5,228.5,160.47,112.54
2016,4,15,7,30,569.0,82.0,3.3,6.0,278.0,213.56,157.95
2016,4,15,7,45,662.5,86.0,3.5,7.0,350.5,281.7,216.56
2016,4,15,8,0,756.0,90.0,3.7,8.0,423.0,359.63,283.46
2016,4,15,8,15,784.0,94.5,3.8,8.5,477.0,421.15,337.72
2016,4,15,8,30,812.0,99.0,3.9,9.0,531.0,482.79,390.67
2016,4,15,8,45,832.0,103.0,4.0,10.0,581.5,540.85,438.49
2016,4,15,9,0,852.0,107.0,4.1,11.0,632.0,598.78,484.61
2016,4,15,9,15,867.0,110.0,4.1,11.5,677.0,652.22,526.39
2016,4,15,9,30,882.0,113.0,4.1,12.0,722.0,704.42,566.05
2016,4,15,9,45,891.5,116.0,4.15,12.5,761.5,744.46,595.9
2016,4,15,10,0,901.0,119.0,4.2,13.0,801.0,788.04,627.61
2016,4,15,10,15,909.5,121.0,4.15,13.0,833.5,827.47,655.25
2016,4,15,10,30,918.0,123.0,4.1,13.0,866.0,864.14,680.36
2016,4,15,10,45,921.5,125.5,4.1,13.5,891.0,894.16,699.5
2016,4,15,11,0,925.0,128.0,4.1,14.0,916.0,920.81,716.17
2016,4,15,11,15,783.5,208.5,4.0,14.0,885.5,911.07,707.8
2016,4,15,11,30,642.0,289.0,3.9,14.0,855.0,869.8,674.21
2016,4,15,11,45,787.5,210.0,3.85,14.5,911.5,938.97,724.93
2016,4,15,12,0,933.0,131.0,3.8,15.0,968.0,979.94,750.94
2016,4,15,12,15,933.0,131.0,3.7,15.0,968.5,982.9,751.87
2016,4,15,12,30,933.0,131.0,3.6,15.0,969.0,982.05,750.6
2016,4,15,12,45,750.5,231.5,3.55,15.5,902.5,929.51,712.23
2016,4,15,13,0,568.0,332.0,3.5,16.0,836.0,845.49,647.73
2016,4,15,13,15,746.5,229.0,3.4,16.0,879.5,905.18,694.45
2016,4,15,13,30,925.0,126.0,3.3,16.0,923.0,929.4,711.52
2016,4,15,13,45,770.0,199.0,3.25,16.5,851.0,865.89,665.52
2016,4,15,14,0,615.0,272.0,3.2,17.0,779.0,781.83,601.98
2016,4,15,14,15,645.5,244.5,3.15,17.0,759.5,762.73,589.8
2016,4,15,14,30,676.0,217.0,3.1,17.0,740.0,738.7,573.4
2016,4,15,14,45,493.5,268.0,3.05,17.0,640.5,619.84,484.0
2016,4,15,15,0,311.0,319.0,3.0,17.0,541.0,505.37,396.49
2016,4,15,15,15,491.0,239.5,2.9,16.5,565.0,546.62,431.21
2016,4,15,15,30,671.0,160.0,2.8,16.0,589.0,564.57,446.17
2016,4,15,15,45,497.0,194.5,2.75,16.0,499.5,458.44,363.07
2016,4,15,16,0,323.0,229.0,2.7,16.0,410.0,363.68,288.51
2016,4,15,16,15,406.5,188.5,2.55,15.5,394.0,354.49,280.32
2016,4,15,16,30,490.0,148.0,2.4,15.0,378.0,327.11,255.69
2016,4,15,16,45,452.5,139.0,2.25,15.0,332.0,275.77,212.03
2016,4,15,17,0,415.0,130.0,2.1,15.0,286.0,227.92,171.08
2016,4,15,17,15,388.0,112.5,1.9,14.0,240.0,179.4,129.99
2016,4,15,17,30,361.0,95.0,1.7,13.0,194.0,133.89,92.2
2016,4,15,17,45,311.5,77.5,1.5,12.0,149.5,89.57,58.73
2016,4,15,18,0,262.0,60.0,1.3,11.0,105.0,51.44,34.4
2016,4,15,18,15,183.5,42.5,1.3,10.5,68.5,31.73,22.09
2016,4,15,18,30,105.0,25.0,1.3,10.0,32.0,18.91,7.29
2016,4,15,18,45,52.5,12.5,1.35,9.5,16.0,9.83,0.0
2016,4,15,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,11.0,1.9,3.5,11.0,8.65,0.0
2016,4,16,6,0,0.0,22.0,2.1,4.0,22.0,16.03,0.0
2016,4,16,6,15,216.0,33.5,2.2,4.5,64.5,25.42,16.03
2016,4,16,6,30,432.0,45.0,2.3,5.0,107.0,37.08,27.9
2016,4,16,6,45,520.5,54.0,2.45,5.5,160.0,71.79,42.01
2016,4,16,7,0,609.0,63.0,2.6,6.0,213.0,125.24,76.91
2016,4,16,7,15,664.0,70.0,2.65,6.5,270.0,181.56,122.5
2016,4,16,7,30,719.0,77.0,2.7,7.0,327.0,243.87,176.83
2016,4,16,7,45,711.5,80.0,2.8,8.0,361.5,289.67,220.25
2016,4,16,8,0,704.0,83.0,2.9,9.0,396.0,334.78,262.28
2016,4,16,8,15,712.0,94.0,2.85,9.5,443.5,388.55,309.9
2016,4,16,8,30,720.0,105.0,2.8,10.0,491.0,443.29,356.6
2016,4,16,8,45,749.5,109.0,2.8,10.5,543.0,501.93,404.81
2016,4,16,9,0,779.0,113.0,2.8,11.0,595.0,561.09,451.94
2016,4,16,9,15,848.0,108.5,2.75,11.5,668.0,637.09,510.42
2016,4,16,9,30,917.0,104.0,2.7,12.0,741.0,711.29,565.84
2016,4,16,9,45,926.5,106.5,2.65,12.5,780.5,757.96,599.1
2016,4,16,10,0,936.0,109.0,2.6,13.0,820.0,802.28,629.86
2016,4,16,10,15,943.0,110.5,2.55,13.5,852.0,841.16,654.55
2016,4,16,10,30,950.0,112.0,2.5,14.0,884.0,877.08,676.81
2016,4,16,10,45,954.0,113.5,2.5,14.5,909.0,907.37,695.34
2016,4,16,11,0,958.0,115.0,2.5,15.0,934.0,934.21,711.41
2016,4,16,11,15,961.0,115.5,2.5,15.0,951.5,955.68,725.13
2016,4,16,11,30,964.0,116.0,2.5,15.0,969.0,973.44,736.44
2016,4,16,11,45,965.5,116.5,2.5,15.5,978.0,986.05,743.0
2016,4,16,12,0,967.0,117.0,2.5,16.0,987.0,994.79,747.1
2016,4,16,12,15,967.0,117.0,2.5,16.0,987.5,997.8,748.91
2016,4,16,12,30,967.0,117.0,2.5,16.0,988.0,996.87,748.29
2016,4,16,12,45,965.0,116.5,2.5,16.5,980.0,989.74,742.3
2016,4,16,13,0,963.0,116.0,2.5,17.0,972.0,978.73,733.91
2016,4,16,13,15,959.5,115.0,2.45,17.0,956.0,962.09,722.81
2016,4,16,13,30,956.0,114.0,2.4,17.0,940.0,941.73,709.34
2016,4,16,13,45,949.5,113.5,2.4,17.0,916.0,915.68,692.57
2016,4,16,14,0,943.0,113.0,2.4,17.0,892.0,886.24,673.52
2016,4,16,14,15,935.0,111.0,2.35,17.0,860.5,851.02,650.02
2016,4,16,14,30,927.0,109.0,2.3,17.0,829.0,812.84,624.4
2016,4,16,14,45,915.5,107.5,2.3,17.0,790.5,769.85,594.77
2016,4,16,15,0,904.0,106.0,2.3,17.0,752.0,724.59,562.15
2016,4,16,15,15,889.5,103.0,2.25,17.0,707.5,674.01,524.63
2016,4,16,15,30,875.0,100.0,2.2,17.0,663.0,625.83,487.87
2016,4,16,15,45,856.0,97.0,2.15,17.0,613.5,569.22,443.92
2016,4,16,16,0,837.0,94.0,2.1,17.0,564.0,512.17,398.4
2016,4,16,16,15,811.5,90.0,1.95,16.5,511.0,451.19,348.93
2016,4,16,16,30,786.0,86.0,1.8,16.0,458.0,391.12,298.68
2016,4,16,16,45,751.0,81.5,1.65,16.0,402.5,328.72,245.03
2016,4,16,17,0,716.0,77.0,1.5,16.0,347.0,267.13,191.39
2016,4,16,17,15,667.5,70.5,1.35,15.0,291.5,205.58,139.16
2016,4,16,17,30,619.0,64.0,1.2,14.0,236.0,149.08,92.86
2016,4,16,17,45,545.0,56.0,1.1,13.5,183.0,94.45,53.64
2016,4,16,18,0,471.0,48.0,1.0,13.0,130.0,48.66,29.63
2016,4,16,18,15,352.5,36.0,1.05,12.5,85.0,29.5,20.03
2016,4,16,18,30,234.0,24.0,1.1,12.0,40.0,19.65,8.32
2016,4,16,18,45,117.0,12.0,1.15,11.5,20.0,9.44,0.0
2016,4,16,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,45,63.5,8.5,0.85,4.5,11.0,6.69,0.0
2016,4,17,6,0,127.0,17.0,0.9,5.0,22.0,12.99,0.0
2016,4,17,6,15,258.5,31.5,1.1,5.5,63.0,25.68,16.47
2016,4,17,6,30,390.0,46.0,1.3,6.0,104.0,37.56,28.32
2016,4,17,6,45,477.0,56.0,1.5,7.0,155.5,70.35,42.07
2016,4,17,7,0,564.0,66.0,1.7,8.0,207.0,121.61,75.23
2016,4,17,7,15,619.5,73.0,1.7,9.0,262.5,175.17,117.65
2016,4,17,7,30,675.0,80.0,1.7,10.0,318.0,234.81,168.33
2016,4,17,7,45,715.5,85.5,1.7,11.0,374.0,294.43,220.37
2016,4,17,8,0,756.0,91.0,1.7,12.0,430.0,357.6,274.63
2016,4,17,8,15,783.0,95.0,1.7,12.5,483.5,418.11,326.18
2016,4,17,8,30,810.0,99.0,1.7,13.0,537.0,478.5,376.01
2016,4,17,8,45,830.0,103.0,1.75,13.5,586.5,536.2,422.35
2016,4,17,9,0,850.0,107.0,1.8,14.0,636.0,593.76,467.05
2016,4,17,9,15,864.5,109.5,1.85,14.5,681.0,646.08,506.49
2016,4,17,9,30,879.0,112.0,1.9,15.0,726.0,697.1,543.83
2016,4,17,9,45,883.5,117.5,1.95,15.5,763.5,735.74,571.38
2016,4,17,10,0,888.0,123.0,2.0,16.0,801.0,777.35,600.27
2016,4,17,10,15,896.0,125.0,2.05,16.5,833.0,815.73,625.69
2016,4,17,10,30,904.0,127.0,2.1,17.0,865.0,851.35,648.27
2016,4,17,10,45,909.5,128.5,2.15,17.5,890.0,881.54,666.97
2016,4,17,11,0,915.0,130.0,2.2,18.0,915.0,908.5,683.43
2016,4,17,11,15,918.5,131.0,2.2,18.0,932.0,929.93,696.98
2016,4,17,11,30,922.0,132.0,2.2,18.0,949.0,947.83,708.25
2016,4,17,11,45,923.5,132.5,2.2,18.5,958.0,959.88,714.38
2016,4,17,12,0,925.0,133.0,2.2,19.0,967.0,968.22,718.19
2016,4,17,12,15,925.0,133.0,2.2,19.0,968.0,971.03,719.86
2016,4,17,12,30,925.0,133.0,2.2,19.0,969.0,970.09,719.23
2016,4,17,12,45,924.0,132.0,2.2,19.0,961.5,963.6,715.12
2016,4,17,13,0,923.0,131.0,2.2,19.0,954.0,953.39,708.71
2016,4,17,13,15,919.5,130.0,2.2,19.0,938.5,937.29,698.52
2016,4,17,13,30,916.0,129.0,2.2,19.0,923.0,917.62,686.07
2016,4,17,13,45,910.0,128.0,2.2,19.5,899.5,892.37,668.66
2016,4,17,14,0,904.0,127.0,2.2,20.0,876.0,863.87,649.15
2016,4,17,14,15,895.5,125.0,2.15,20.0,845.0,829.41,626.36
2016,4,17,14,30,887.0,123.0,2.1,20.0,814.0,792.15,601.59
2016,4,17,14,45,876.5,120.5,2.1,20.0,776.5,750.41,572.48
2016,4,17,15,0,866.0,118.0,2.1,20.0,739.0,712.81,545.5
2016,4,17,15,15,851.5,115.5,2.05,19.5,695.5,663.35,510.22
2016,4,17,15,30,837.0,113.0,2.0,19.0,652.0,612.51,472.97
2016,4,17,15,45,818.0,109.0,1.95,19.0,604.0,556.74,430.13
2016,4,17,16,0,799.0,105.0,1.9,19.0,556.0,500.63,385.81
2016,4,17,16,15,773.5,100.5,1.75,18.5,503.5,441.19,338.06
2016,4,17,16,30,748.0,96.0,1.6,18.0,451.0,381.55,288.78
2016,4,17,16,45,714.0,90.5,1.45,18.0,397.0,320.42,236.81
2016,4,17,17,0,680.0,85.0,1.3,18.0,343.0,261.94,186.39
2016,4,17,17,15,630.5,78.0,1.2,17.0,288.5,201.96,136.31
2016,4,17,17,30,581.0,71.0,1.1,16.0,234.0,147.19,92.23
2016,4,17,17,45,509.0,61.5,1.0,15.5,181.5,94.01,54.58
2016,4,17,18,0,437.0,52.0,0.9,15.0,129.0,49.5,31.5
2016,4,17,18,15,322.5,39.0,0.95,14.5,85.0,31.78,21.86
2016,4,17,18,30,208.0,26.0,1.0,14.0,41.0,19.9,8.91
2016,4,17,18,45,104.0,13.0,1.1,13.5,20.5,10.23,0.0
2016,4,17,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,18,5,45,74.5,8.5,1.1,8.5,12.5,6.69,0.0
2016,4,18,6,0,149.0,17.0,1.1,9.0,25.0,13.76,0.0
2016,4,18,6,15,278.0,31.0,1.3,10.0,66.0,25.28,15.98
2016,4,18,6,30,407.0,45.0,1.5,11.0,107.0,36.78,27.08
2016,4,18,6,45,486.0,55.0,1.7,12.5,158.0,69.26,40.25
2016,4,18,7,0,565.0,65.0,1.9,14.0,209.0,119.99,72.21
2016,4,18,7,15,618.5,72.0,1.8,14.5,263.5,173.1,113.53
2016,4,18,7,30,672.0,79.0,1.7,15.0,318.0,232.04,162.91
2016,4,18,7,45,706.5,85.0,1.65,15.5,372.0,290.0,213.15
2016,4,18,8,0,741.0,91.0,1.6,16.0,426.0,350.83,265.16
2016,4,18,8,15,768.0,95.5,1.5,17.0,479.0,410.88,314.63
2016,4,18,8,30,795.0,100.0,1.4,18.0,532.0,470.79,362.01
2016,4,18,8,45,813.0,104.5,1.3,19.0,580.5,527.02,404.65
2016,4,18,9,0,831.0,109.0,1.2,20.0,629.0,582.97,445.07
2016,4,18,9,15,846.0,112.0,1.15,20.5,673.5,635.08,482.23
2016,4,18,9,30,861.0,115.0,1.1,21.0,718.0,685.99,517.17
2016,4,18,9,45,877.5,114.5,1.1,22.0,758.5,726.63,543.64
2016,4,18,10,0,894.0,114.0,1.1,23.0,799.0,771.28,571.86
2016,4,18,10,15,902.0,116.0,1.0,23.0,831.0,809.74,595.13
2016,4,18,10,30,910.0,118.0,0.9,23.0,863.0,845.44,615.63
2016,4,18,10,45,915.0,119.5,0.8,23.5,888.0,875.27,630.73
2016,4,18,11,0,920.0,121.0,0.7,24.0,913.0,901.84,643.44
2016,4,18,11,15,923.5,122.0,0.65,24.0,930.0,923.28,654.94
2016,4,18,11,30,927.0,123.0,0.6,24.0,947.0,941.18,664.25
2016,4,18,11,45,928.0,123.5,0.55,24.5,956.0,952.77,668.44
2016,4,18,12,0,929.0,124.0,0.5,25.0,965.0,960.64,670.48
2016,4,18,12,15,929.0,124.0,0.5,25.0,966.0,963.4,671.95
2016,4,18,12,30,929.0,124.0,0.5,25.0,967.0,962.4,671.33
2016,4,18,12,45,929.0,122.5,0.55,25.5,959.5,956.28,667.55
2016,4,18,13,0,929.0,121.0,0.6,26.0,952.0,946.4,661.63
2016,4,18,13,15,925.0,120.5,0.6,26.0,936.5,930.21,652.24
2016,4,18,13,30,921.0,120.0,0.6,26.0,921.0,910.44,640.8
2016,4,18,13,45,914.5,119.5,0.65,26.0,897.0,885.13,626.91
2016,4,18,14,0,908.0,119.0,0.7,26.0,873.0,856.57,610.92
2016,4,18,14,15,899.5,117.0,0.7,26.0,842.5,822.01,590.13
2016,4,18,14,30,891.0,115.0,0.7,26.0,812.0,784.65,567.42
2016,4,18,14,45,879.5,113.5,0.75,26.0,774.0,743.02,541.05
2016,4,18,15,0,868.0,112.0,0.8,26.0,736.0,699.22,512.4
2016,4,18,15,15,853.5,109.0,0.75,26.0,692.5,655.22,481.5
2016,4,18,15,30,839.0,106.0,0.7,26.0,649.0,603.96,444.96
2016,4,18,15,45,820.0,102.5,0.7,26.0,601.0,548.72,405.16
2016,4,18,16,0,801.0,99.0,0.7,26.0,553.0,493.13,363.78
2016,4,18,16,15,776.0,95.0,0.65,26.0,501.0,434.45,318.5
2016,4,18,16,30,751.0,91.0,0.6,26.0,449.0,376.69,272.57
2016,4,18,16,45,717.0,86.0,0.55,26.0,395.5,314.73,222.54
2016,4,18,17,0,683.0,81.0,0.5,26.0,342.0,256.76,174.82
2016,4,18,17,15,636.0,74.5,0.55,25.0,288.0,197.82,127.75
2016,4,18,17,30,589.0,68.0,0.6,24.0,234.0,143.75,86.02
2016,4,18,17,45,518.5,59.0,0.65,23.5,182.0,90.92,50.28
2016,4,18,18,0,448.0,50.0,0.7,23.0,130.0,46.53,28.83
2016,4,18,18,15,339.0,37.5,0.8,22.0,86.0,30.59,20.16
2016,4,18,18,30,230.0,25.0,0.9,21.0,42.0,20.41,9.32
2016,4,18,18,45,115.0,12.5,1.05,20.0,21.0,9.83,0.0
2016,4,18,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,12.0,1.75,10.5,12.0,9.44,0.0
2016,4,19,6,0,0.0,24.0,1.9,11.0,24.0,17.66,0.79
2016,4,19,6,15,161.0,38.5,2.05,11.5,63.5,28.77,18.98
2016,4,19,6,30,322.0,53.0,2.2,12.0,103.0,40.02,29.86
2016,4,19,6,45,393.0,66.5,2.35,13.0,151.5,70.2,43.75
2016,4,19,7,0,464.0,80.0,2.5,14.0,200.0,116.67,73.85
2016,4,19,7,15,487.5,89.0,2.4,14.5,241.0,163.37,111.24
2016,4,19,7,30,511.0,98.0,2.3,15.0,282.0,209.2,150.46
2016,4,19,7,45,572.0,101.0,2.25,16.0,337.5,263.1,195.51
2016,4,19,8,0,633.0,104.0,2.2,17.0,393.0,323.02,245.29
2016,4,19,8,15,596.5,131.0,2.1,17.5,428.5,369.89,285.7
2016,4,19,8,30,560.0,158.0,2.0,18.0,464.0,406.02,315.95
2016,4,19,8,45,585.5,166.5,1.9,19.0,512.5,463.84,360.23
2016,4,19,9,0,611.0,175.0,1.8,20.0,561.0,517.41,399.67
2016,4,19,9,15,590.5,199.5,1.85,21.0,593.5,557.26,427.95
2016,4,19,9,30,570.0,224.0,1.9,22.0,626.0,588.79,449.36
2016,4,19,9,45,472.0,279.0,2.0,23.0,624.0,594.83,450.84
2016,4,19,10,0,374.0,334.0,2.1,24.0,622.0,579.77,437.07
2016,4,19,10,15,483.0,307.5,2.1,24.5,695.0,667.88,499.79
2016,4,19,10,30,592.0,281.0,2.1,25.0,768.0,748.77,555.43
2016,4,19,10,45,713.0,224.0,2.1,25.5,827.5,820.1,604.05
2016,4,19,11,0,834.0,167.0,2.1,26.0,887.0,880.57,643.86
2016,4,19,11,15,683.0,259.0,2.05,26.0,856.5,858.23,625.05
2016,4,19,11,30,532.0,351.0,2.0,26.0,826.0,815.97,592.96
2016,4,19,11,45,507.0,363.5,2.0,26.0,820.0,811.9,589.92
2016,4,19,12,0,482.0,376.0,2.0,26.0,814.0,804.8,584.55
2016,4,19,12,15,522.0,362.5,2.0,26.0,837.0,830.84,602.64
2016,4,19,12,30,562.0,349.0,2.0,26.0,860.0,854.15,618.55
2016,4,19,12,45,527.0,358.0,2.05,26.5,834.0,827.22,599.28
2016,4,19,13,0,492.0,367.0,2.1,27.0,808.0,798.04,578.91
2016,4,19,13,15,478.0,360.5,2.1,27.0,783.5,772.03,561.95
2016,4,19,13,30,464.0,354.0,2.1,27.0,759.0,744.12,543.58
2016,4,19,13,45,526.0,322.0,2.1,27.0,769.5,755.69,553.25
2016,4,19,14,0,588.0,290.0,2.1,27.0,780.0,761.84,558.84
2016,4,19,14,15,463.5,322.0,2.05,26.5,699.5,673.14,497.25
2016,4,19,14,30,339.0,354.0,2.0,26.0,619.0,578.29,430.8
2016,4,19,14,45,366.5,329.0,1.95,26.0,603.5,560.84,419.74
2016,4,19,15,0,394.0,304.0,1.9,26.0,588.0,540.23,405.61
2016,4,19,15,15,385.5,285.0,1.8,25.5,549.5,498.95,376.48
2016,4,19,15,30,377.0,266.0,1.7,25.0,511.0,457.37,346.65
2016,4,19,15,45,489.0,209.5,1.65,25.0,503.0,457.82,346.88
2016,4,19,16,0,601.0,153.0,1.6,25.0,495.0,441.3,332.97
2016,4,19,16,15,592.0,147.0,1.4,24.5,458.0,397.21,297.77
2016,4,19,16,30,583.0,141.0,1.2,24.0,421.0,352.72,261.45
2016,4,19,16,45,535.0,135.0,1.05,23.5,368.5,291.11,212.26
2016,4,19,17,0,487.0,129.0,0.9,23.0,316.0,238.81,169.95
2016,4,19,17,15,437.0,116.5,0.9,22.5,265.0,185.85,127.77
2016,4,19,17,30,387.0,104.0,0.9,22.0,214.0,138.41,91.3
2016,4,19,17,45,325.5,87.5,0.9,21.5,166.5,92.92,59.61
2016,4,19,18,0,264.0,71.0,0.9,21.0,119.0,54.96,41.75
2016,4,19,18,15,180.5,50.5,0.9,20.5,78.5,37.28,26.01
2016,4,19,18,30,97.0,30.0,0.9,20.0,38.0,22.44,11.27
2016,4,19,18,45,48.5,15.0,0.95,20.0,19.0,11.8,0.0
2016,4,19,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,20,5,45,14.0,9.0,2.9,13.0,10.0,7.08,0.0
2016,4,20,6,0,28.0,18.0,3.0,13.0,20.0,13.93,1.15
2016,4,20,6,15,96.0,42.5,3.2,13.0,56.5,31.23,21.08
2016,4,20,6,30,164.0,67.0,3.4,13.0,93.0,48.31,37.06
2016,4,20,6,45,233.5,87.5,3.65,13.5,140.5,75.71,52.79
2016,4,20,7,0,303.0,108.0,3.9,14.0,188.0,116.78,80.95
2016,4,20,7,15,413.5,102.5,3.95,14.0,238.0,156.68,109.25
2016,4,20,7,30,524.0,97.0,4.0,14.0,288.0,210.37,151.86
2016,4,20,7,45,383.5,142.5,4.1,14.5,294.0,236.48,181.05
2016,4,20,8,0,243.0,188.0,4.2,15.0,300.0,243.95,192.45
2016,4,20,8,15,401.0,173.5,4.15,15.0,383.5,319.74,253.09
2016,4,20,8,30,559.0,159.0,4.1,15.0,467.0,405.0,321.77
2016,4,20,8,45,620.5,164.5,4.1,15.5,534.5,478.44,380.41
2016,4,20,9,0,682.0,170.0,4.1,16.0,602.0,551.13,437.25
2016,4,20,9,15,700.5,175.0,4.0,16.5,645.5,601.26,475.41
2016,4,20,9,30,719.0,180.0,3.9,17.0,689.0,650.88,512.19
2016,4,20,9,45,757.5,170.5,3.85,17.5,732.0,700.41,548.5
2016,4,20,10,0,796.0,161.0,3.8,18.0,775.0,745.78,581.09
2016,4,20,10,15,805.5,163.5,3.7,18.0,807.0,783.48,607.84
2016,4,20,10,30,815.0,166.0,3.6,18.0,839.0,818.79,632.41
2016,4,20,10,45,824.0,166.5,3.5,18.5,864.0,849.29,651.72
2016,4,20,11,0,833.0,167.0,3.4,19.0,889.0,876.97,668.3
2016,4,20,11,15,837.5,168.0,3.3,19.0,905.5,898.22,681.6
2016,4,20,11,30,842.0,169.0,3.2,19.0,922.0,916.17,692.64
2016,4,20,11,45,843.5,170.0,3.15,19.5,931.0,928.06,698.59
2016,4,20,12,0,845.0,171.0,3.1,20.0,940.0,936.42,702.25
2016,4,20,12,15,844.5,171.0,3.0,20.0,940.5,938.51,702.76
2016,4,20,12,30,844.0,171.0,2.9,20.0,941.0,937.01,700.99
2016,4,20,12,45,844.5,169.0,2.85,20.5,934.0,931.0,695.39
2016,4,20,13,0,845.0,167.0,2.8,21.0,927.0,921.4,687.55
2016,4,20,13,15,840.5,166.0,2.7,21.0,911.5,904.84,676.09
2016,4,20,13,30,836.0,165.0,2.6,21.0,896.0,884.93,662.51
2016,4,20,13,45,826.5,165.0,2.55,21.0,872.0,858.54,645.01
2016,4,20,14,0,817.0,165.0,2.5,21.0,848.0,829.28,625.45
2016,4,20,14,15,807.5,162.5,2.45,21.0,817.5,795.09,601.74
2016,4,20,14,30,798.0,160.0,2.4,21.0,787.0,758.43,576.02
2016,4,20,14,45,623.0,219.5,2.35,21.0,695.5,661.66,504.81
2016,4,20,15,0,448.0,279.0,2.3,21.0,604.0,563.87,432.18
2016,4,20,15,15,591.5,213.5,2.25,21.0,615.5,575.08,442.28
2016,4,20,15,30,735.0,148.0,2.2,21.0,627.0,576.9,443.47
2016,4,20,15,45,712.0,144.0,2.15,21.0,580.0,523.26,401.97
2016,4,20,16,0,689.0,140.0,2.1,21.0,533.0,469.92,360.02
2016,4,20,16,15,661.0,133.5,2.0,20.5,482.5,412.9,314.76
2016,4,20,16,30,633.0,127.0,1.9,20.0,432.0,357.42,269.49
2016,4,20,16,45,595.0,119.5,1.8,20.0,380.0,299.8,221.38
2016,4,20,17,0,557.0,112.0,1.7,20.0,328.0,245.54,175.61
2016,4,20,17,15,507.5,102.0,1.55,19.0,276.0,186.81,127.74
2016,4,20,17,30,458.0,92.0,1.4,18.0,224.0,137.61,89.23
2016,4,20,17,45,388.0,79.0,1.3,17.0,174.5,90.21,56.59
2016,4,20,18,0,318.0,66.0,1.2,16.0,125.0,51.21,39.41
2016,4,20,18,15,227.0,48.0,1.2,15.5,83.0,35.86,25.43
2016,4,20,18,30,136.0,30.0,1.2,15.0,41.0,22.56,12.01
2016,4,20,18,45,68.0,15.0,1.3,14.5,20.5,11.8,0.0
2016,4,20,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,6.5,1.95,11.5,6.5,5.11,0.0
2016,4,21,6,0,0.0,13.0,2.1,12.0,13.0,9.89,0.12
2016,4,21,6,15,0.5,34.0,2.15,12.0,34.0,25.58,16.46
2016,4,21,6,30,1.0,55.0,2.2,12.0,55.0,40.57,30.45
2016,4,21,6,45,12.5,78.0,2.25,12.5,81.5,58.05,43.88
2016,4,21,7,0,24.0,101.0,2.3,13.0,108.0,78.22,60.5
2016,4,21,7,15,40.0,122.5,2.35,13.5,136.5,100.05,78.15
2016,4,21,7,30,56.0,144.0,2.4,14.0,165.0,124.09,97.62
2016,4,21,7,45,271.0,156.5,2.45,15.0,280.0,209.0,161.07
2016,4,21,8,0,486.0,169.0,2.5,16.0,395.0,318.24,245.3
2016,4,21,8,15,454.5,186.0,2.6,16.5,416.0,350.29,273.3
2016,4,21,8,30,423.0,203.0,2.7,17.0,437.0,378.08,296.99
2016,4,21,8,45,445.0,216.0,2.8,17.5,482.0,425.6,334.7
2016,4,21,9,0,467.0,229.0,2.9,18.0,527.0,474.22,372.34
2016,4,21,9,15,435.0,261.0,2.95,18.5,553.5,506.9,396.49
2016,4,21,9,30,403.0,293.0,3.0,19.0,580.0,525.09,409.26
2016,4,21,9,45,404.0,309.0,3.05,19.5,609.5,558.64,433.39
2016,4,21,10,0,405.0,325.0,3.1,20.0,639.0,590.98,456.09
2016,4,21,10,15,299.0,368.0,3.1,20.5,604.5,564.87,433.7
2016,4,21,10,30,193.0,411.0,3.1,21.0,570.0,517.11,395.54
2016,4,21,10,45,298.0,393.0,3.15,21.5,648.0,608.1,463.12
2016,4,21,11,0,403.0,375.0,3.2,22.0,726.0,688.6,521.22
2016,4,21,11,15,367.0,400.5,3.2,22.0,724.5,690.18,520.56
2016,4,21,11,30,331.0,426.0,3.2,22.0,723.0,688.88,518.35
2016,4,21,11,45,332.5,430.0,3.25,22.5,731.0,698.62,524.22
2016,4,21,12,0,334.0,434.0,3.3,23.0,739.0,706.63,528.83
2016,4,21,12,15,402.0,408.0,3.35,23.0,775.5,744.82,557.34
2016,4,21,12,30,470.0,382.0,3.4,23.0,812.0,795.35,593.67
2016,4,21,12,45,448.0,382.5,3.45,23.0,790.0,773.05,577.85
2016,4,21,13,0,426.0,383.0,3.5,23.0,768.0,748.72,561.05
2016,4,21,13,15,437.0,372.0,3.5,23.0,761.0,741.4,556.63
2016,4,21,13,30,448.0,361.0,3.5,23.0,754.0,731.59,550.36
2016,4,21,13,45,297.0,389.5,3.55,23.0,647.0,607.66,460.05
2016,4,21,14,0,146.0,418.0,3.6,23.0,540.0,488.54,371.26
2016,4,21,14,15,309.5,359.5,3.55,23.0,607.0,569.94,435.13
2016,4,21,14,30,473.0,301.0,3.5,23.0,674.0,639.23,487.76
2016,4,21,14,45,412.5,308.5,3.5,23.0,623.0,582.52,445.49
2016,4,21,15,0,352.0,316.0,3.5,23.0,572.0,518.72,398.35
2016,4,21,15,15,272.0,310.0,3.4,22.5,500.5,446.08,344.31
2016,4,21,15,30,192.0,304.0,3.3,22.0,429.0,369.9,286.87
2016,4,21,15,45,405.5,226.5,3.25,22.0,466.5,423.45,328.52
2016,4,21,16,0,619.0,149.0,3.2,22.0,504.0,441.59,340.24
2016,4,21,16,15,507.0,162.0,2.95,21.5,435.0,363.87,279.12
2016,4,21,16,30,395.0,175.0,2.7,21.0,366.0,301.56,230.15
2016,4,21,16,45,361.0,163.5,2.5,21.0,322.5,249.95,187.87
2016,4,21,17,0,327.0,152.0,2.3,21.0,279.0,207.96,153.14
2016,4,21,17,15,302.5,131.5,2.15,20.5,235.0,164.46,117.54
2016,4,21,17,30,278.0,111.0,2.0,20.0,191.0,123.84,85.25
2016,4,21,17,45,234.5,91.5,1.85,19.5,149.5,85.59,57.82
2016,4,21,18,0,191.0,72.0,1.7,19.0,108.0,52.85,40.37
2016,4,21,18,15,133.5,51.5,1.7,18.5,72.5,37.76,26.74
2016,4,21,18,30,76.0,31.0,1.7,18.0,37.0,23.12,12.52
2016,4,21,18,45,38.0,15.5,1.75,17.5,18.5,12.2,0.0
2016,4,21,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,22,6,15,0.0,1.0,2.9,15.0,1.0,0.75,0.0
2016,4,22,6,30,0.0,2.0,2.9,15.0,2.0,1.51,0.0
2016,4,22,6,45,0.0,3.0,2.95,15.5,3.0,2.27,0.0
2016,4,22,7,0,0.0,4.0,3.0,16.0,4.0,3.03,0.0
2016,4,22,7,15,0.0,5.0,3.0,16.0,5.0,3.79,0.0
2016,4,22,7,30,0.0,6.0,3.0,16.0,6.0,4.56,0.0
2016,4,22,7,45,0.0,49.5,3.0,16.5,49.5,37.88,26.5
2016,4,22,8,0,0.0,93.0,3.0,17.0,93.0,71.49,54.48
2016,4,22,8,15,3.0,134.5,3.1,17.0,136.0,104.94,81.91
2016,4,22,8,30,6.0,176.0,3.2,17.0,179.0,139.2,109.66
2016,4,22,8,45,13.5,206.0,3.3,17.5,214.5,167.42,131.96
2016,4,22,9,0,21.0,236.0,3.4,18.0,250.0,196.67,154.84
2016,4,22,9,15,13.5,215.0,3.45,18.0,224.0,176.57,138.35
2016,4,22,9,30,6.0,194.0,3.5,18.0,198.0,155.68,121.28
2016,4,22,9,45,46.0,280.0,3.6,18.0,315.5,263.59,207.35
2016,4,22,10,0,86.0,366.0,3.7,18.0,433.0,370.04,289.91
2016,4,22,10,15,59.5,353.0,3.7,18.0,400.5,342.48,267.54
2016,4,22,10,30,33.0,340.0,3.7,18.0,368.0,312.87,243.87
2016,4,22,10,45,24.5,313.5,3.7,18.5,334.5,284.25,220.99
2016,4,22,11,0,16.0,287.0,3.7,19.0,301.0,242.49,187.9
2016,4,22,11,15,18.0,304.0,3.65,19.0,320.0,258.88,200.58
2016,4,22,11,30,20.0,321.0,3.6,19.0,339.0,275.32,213.13
2016,4,22,11,45,22.5,336.5,3.55,19.0,357.0,290.94,225.04
2016,4,22,12,0,25.0,352.0,3.5,19.0,375.0,323.15,249.58
2016,4,22,12,15,15.5,263.5,3.4,19.0,278.0,224.08,173.03
2016,4,22,12,30,6.0,175.0,3.3,19.0,181.0,143.25,109.57
2016,4,22,12,45,122.5,314.5,3.2,19.0,425.5,391.75,305.41
2016,4,22,13,0,239.0,454.0,3.1,19.0,670.0,618.01,472.73
2016,4,22,13,15,144.0,423.0,3.0,18.5,553.0,503.98,387.06
2016,4,22,13,30,49.0,392.0,2.9,18.0,436.0,376.46,290.76
2016,4,22,13,45,52.0,385.5,2.8,18.0,430.5,371.24,287.53
2016,4,22,14,0,55.0,379.0,2.7,18.0,425.0,365.61,283.52
2016,4,22,14,15,102.0,383.0,2.65,18.0,465.0,402.65,312.97
2016,4,22,14,30,149.0,387.0,2.6,18.0,505.0,448.96,348.68
2016,4,22,14,45,122.5,364.0,2.55,18.0,458.0,402.82,313.56
2016,4,22,15,0,96.0,341.0,2.5,18.0,411.0,347.37,271.49
2016,4,22,15,15,54.0,278.0,2.45,17.5,317.0,262.1,205.95
2016,4,22,15,30,12.0,215.0,2.4,17.0,223.0,175.1,137.46
2016,4,22,15,45,8.5,197.0,2.4,17.0,202.5,157.99,124.19
2016,4,22,16,0,5.0,179.0,2.4,17.0,182.0,141.31,111.05
2016,4,22,16,15,32.5,189.5,2.25,17.0,205.5,164.89,130.33
2016,4,22,16,30,60.0,200.0,2.1,17.0,229.0,180.23,142.38
2016,4,22,16,45,55.0,178.0,1.95,17.0,202.5,156.36,122.95
2016,4,22,17,0,50.0,156.0,1.8,17.0,176.0,133.22,104.06
2016,4,22,17,15,42.5,133.5,1.6,16.5,148.5,110.01,85.28
2016,4,22,17,30,35.0,111.0,1.4,16.0,121.0,88.0,67.41
2016,4,22,17,45,25.0,88.5,1.25,16.0,95.0,67.11,50.45
2016,4,22,18,0,15.0,66.0,1.1,16.0,69.0,48.42,37.05
2016,4,22,18,15,7.5,45.0,1.0,15.5,46.5,33.45,23.45
2016,4,22,18,30,0.0,24.0,0.9,15.0,24.0,18.31,9.12
2016,4,22,18,45,0.0,12.0,0.85,15.0,12.0,9.44,0.0
2016,4,22,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,23,5,45,94.0,12.5,2.35,11.5,19.0,9.83,0.0
2016,4,23,6,0,188.0,25.0,2.6,12.0,38.0,19.09,7.74
2016,4,23,6,15,298.0,38.5,2.7,12.0,80.0,31.3,21.59
2016,4,23,6,30,408.0,52.0,2.8,12.0,122.0,42.15,31.93
2016,4,23,6,45,481.5,61.5,2.95,12.5,173.0,70.44,42.87
2016,4,23,7,0,555.0,71.0,3.1,13.0,224.0,119.16,72.77
2016,4,23,7,15,604.0,78.5,3.25,13.5,277.0,170.71,112.6
2016,4,23,7,30,653.0,86.0,3.4,14.0,330.0,227.53,160.46
2016,4,23,7,45,691.5,90.0,3.6,15.0,384.0,283.25,208.87
