Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,8,30,89.0,260.0,2.9,18.0,312.0,244.01,192.21
2016,5,3,8,45,176.5,281.0,3.0,18.5,395.5,316.24,248.11
2016,5,3,9,0,264.0,302.0,3.1,19.0,479.0,398.68,311.39
2016,5,3,9,15,203.0,329.0,2.95,19.5,470.5,392.31,305.31
2016,5,3,9,30,142.0,356.0,2.8,20.0,462.0,387.96,300.47
2016,5,3,9,45,129.5,373.5,2.7,20.5,474.0,402.48,310.23
2016,5,3,10,0,117.0,391.0,2.6,21.0,486.0,415.65,318.69
2016,5,3,10,15,77.0,375.5,2.5,21.5,439.0,367.66,281.24
2016,5,3,10,30,37.0,360.0,2.4,22.0,392.0,327.43,249.53
2016,5,3,10,45,79.0,404.5,2.35,22.5,475.0,400.87,304.32
2016,5,3,11,0,121.0,449.0,2.3,23.0,558.0,489.81,368.41
2016,5,3,11,15,180.5,457.0,2.25,23.0,622.0,549.6,411.66
2016,5,3,11,30,240.0,465.0,2.2,23.0,686.0,610.37,455.02
2016,5,3,11,45,194.5,472.5,2.2,23.0,653.0,581.8,433.35
2016,5,3,12,0,149.0,480.0,2.2,23.0,620.0,551.35,410.82
2016,5,3,12,15,512.5,309.5,2.2,23.0,790.5,741.98,553.07
2016,5,3,12,30,876.0,139.0,2.2,23.0,961.0,882.19,651.71
2016,5,3,12,45,872.5,140.0,2.25,23.5,953.0,875.19,645.04
2016,5,3,13,0,869.0,141.0,2.3,24.0,945.0,864.82,637.64
2016,5,3,13,15,866.0,140.0,2.35,23.5,930.0,849.9,629.75
2016,5,3,13,30,863.0,139.0,2.4,23.0,915.0,831.69,619.67
2016,5,3,13,45,603.0,268.5,2.5,23.0,804.0,737.92,551.89
2016,5,3,14,0,343.0,398.0,2.6,23.0,693.0,618.48,464.21
2016,5,3,14,15,180.5,339.5,2.55,23.0,494.5,425.42,323.8
2016,5,3,14,30,18.0,281.0,2.5,23.0,296.0,234.0,178.1
2016,5,3,14,45,191.0,303.0,2.5,23.0,446.5,385.55,296.53
2016,5,3,15,0,364.0,325.0,2.5,23.0,597.0,512.26,390.69
2016,5,3,15,15,579.0,222.0,2.45,23.0,627.0,544.01,414.57
2016,5,3,15,30,794.0,119.0,2.4,23.0,657.0,548.18,417.04
2016,5,3,15,45,426.5,186.5,2.4,23.0,473.0,379.58,290.22
2016,5,3,16,0,59.0,254.0,2.4,23.0,289.0,227.0,174.59
2016,5,3,16,15,389.5,177.0,2.2,22.5,378.5,307.13,233.09
2016,5,3,16,30,720.0,100.0,2.0,22.0,468.0,335.59,245.36
2016,5,3,16,45,688.0,95.5,1.85,22.0,416.0,279.81,197.77
2016,5,3,17,0,656.0,91.0,1.7,22.0,364.0,226.45,152.63
2016,5,3,17,15,613.5,84.5,1.5,21.5,312.5,172.46,109.16
2016,5,3,17,30,571.0,78.0,1.3,21.0,261.0,122.78,72.77
2016,5,3,17,45,501.0,71.0,1.15,20.5,210.0,76.08,46.48
2016,5,3,18,0,431.0,64.0,1.0,20.0,159.0,51.06,38.91
2016,5,3,18,15,342.0,52.0,0.95,19.5,114.5,39.5,28.58
2016,5,3,18,30,253.0,40.0,0.9,19.0,70.0,30.32,19.98
2016,5,3,18,45,126.5,20.0,0.9,18.5,35.0,15.25,4.08
2016,5,3,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,5,45,0.0,8.5,1.9,11.5,8.5,6.45,0.0
2016,5,4,6,0,0.0,17.0,2.0,12.0,17.0,12.93,5.47
2016,5,4,6,15,0.0,29.0,1.95,12.0,29.0,22.12,14.04
2016,5,4,6,30,0.0,41.0,1.9,12.0,41.0,31.33,22.58
2016,5,4,6,45,0.0,54.0,1.9,12.5,54.0,41.35,30.1
2016,5,4,7,0,0.0,67.0,1.9,13.0,67.0,51.23,38.54
2016,5,4,7,15,7.0,105.5,1.85,13.5,108.5,80.7,63.14
2016,5,4,7,30,14.0,144.0,1.8,14.0,150.0,111.41,88.32
2016,5,4,7,45,370.0,124.5,1.8,14.5,310.0,205.08,153.3
2016,5,4,8,0,726.0,105.0,1.8,15.0,470.0,333.1,248.9
2016,5,4,8,15,365.5,142.5,1.75,15.5,326.5,264.96,205.13
2016,5,4,8,30,5.0,180.0,1.7,16.0,183.0,140.84,110.53
2016,5,4,8,45,410.0,150.0,1.65,16.5,425.5,335.61,264.15
2016,5,4,9,0,815.0,120.0,1.6,17.0,668.0,551.77,426.92
2016,5,4,9,15,829.5,123.0,1.6,17.0,711.0,601.04,463.45
2016,5,4,9,30,844.0,126.0,1.6,17.0,754.0,649.09,499.38
2016,5,4,9,45,579.0,249.5,1.6,17.5,690.5,613.83,470.44
2016,5,4,10,0,314.0,373.0,1.6,18.0,627.0,546.79,417.72
2016,5,4,10,15,340.0,380.0,1.75,18.0,664.0,584.7,446.56
2016,5,4,10,30,366.0,387.0,1.9,18.0,701.0,622.84,474.55
2016,5,4,10,45,346.5,409.0,2.05,18.5,713.0,638.24,484.36
2016,5,4,11,0,327.0,431.0,2.2,19.0,725.0,651.3,492.55
2016,5,4,11,15,336.0,433.0,2.35,19.0,740.0,668.26,505.19
2016,5,4,11,30,345.0,435.0,2.5,19.0,755.0,683.83,516.82
2016,5,4,11,45,389.5,420.5,2.65,19.0,784.0,713.48,539.25
2016,5,4,12,0,434.0,406.0,2.8,19.0,813.0,752.91,568.15
2016,5,4,12,15,448.5,406.5,2.85,19.0,827.5,767.05,578.17
2016,5,4,12,30,463.0,407.0,2.9,19.0,842.0,778.82,586.75
2016,5,4,12,45,684.5,271.0,3.0,19.0,908.5,849.32,641.87
2016,5,4,13,0,906.0,135.0,3.1,19.0,975.0,887.96,671.95
2016,5,4,13,15,465.0,237.0,3.1,19.0,668.0,621.84,479.05
2016,5,4,13,30,24.0,339.0,3.1,19.0,361.0,289.48,222.64
2016,5,4,13,45,228.0,348.0,3.15,19.5,545.5,493.92,382.35
2016,5,4,14,0,432.0,357.0,3.2,20.0,730.0,659.85,504.7
2016,5,4,14,15,365.5,369.0,3.15,19.5,677.0,595.97,457.39
2016,5,4,14,30,299.0,381.0,3.1,19.0,624.0,545.11,420.16
2016,5,4,14,45,581.0,249.0,3.1,19.0,694.5,618.55,478.76
2016,5,4,15,0,863.0,117.0,3.1,19.0,765.0,653.53,506.69
2016,5,4,15,15,548.0,215.5,3.05,19.0,618.5,518.38,402.69
2016,5,4,15,30,233.0,314.0,3.0,19.0,472.0,385.19,299.95
2016,5,4,15,45,520.5,208.0,2.95,19.0,529.5,441.8,343.03
2016,5,4,16,0,808.0,102.0,2.9,19.0,587.0,456.52,349.71
2016,5,4,16,15,785.5,98.5,2.7,18.5,536.5,400.83,303.03
2016,5,4,16,30,763.0,95.0,2.5,18.0,486.0,345.8,256.08
2016,5,4,16,45,736.0,89.5,2.4,18.0,433.5,288.77,206.64
2016,5,4,17,0,709.0,84.0,2.3,18.0,381.0,230.67,156.51
2016,5,4,17,15,668.0,78.5,2.05,17.5,327.5,174.91,110.64
2016,5,4,17,30,627.0,73.0,1.8,17.0,274.0,123.18,72.26
2016,5,4,17,45,566.5,65.5,1.55,16.5,222.0,73.37,44.1
2016,5,4,18,0,506.0,58.0,1.3,16.0,170.0,46.99,36.02
2016,5,4,18,15,416.0,47.5,1.25,15.0,123.0,38.62,28.41
2016,5,4,18,30,326.0,37.0,1.2,14.0,76.0,30.24,20.45
2016,5,4,18,45,191.0,23.0,1.15,13.5,43.0,18.69,7.16
2016,5,4,19,0,56.0,9.0,1.1,13.0,10.0,7.08,0.0
2016,5,4,19,15,28.0,4.5,1.1,13.0,5.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,5,5,45,28.0,20.0,2.4,10.0,23.0,15.37,3.31
2016,5,5,6,0,56.0,40.0,2.5,10.0,46.0,29.68,20.13
2016,5,5,6,15,90.0,62.0,2.65,10.0,78.5,44.98,34.59
2016,5,5,6,30,124.0,84.0,2.8,10.0,111.0,60.03,48.62
2016,5,5,6,45,161.5,102.0,3.0,10.5,146.5,77.33,58.77
2016,5,5,7,0,199.0,120.0,3.2,11.0,182.0,106.62,78.41
2016,5,5,7,15,99.5,80.5,3.3,11.0,111.5,78.09,57.28
2016,5,5,7,30,0.0,41.0,3.4,11.0,41.0,31.33,21.48
2016,5,5,7,45,0.0,33.5,3.55,11.5,33.5,25.6,16.42
2016,5,5,8,0,0.0,26.0,3.7,12.0,26.0,19.87,11.4
2016,5,5,8,15,0.0,48.0,3.7,12.0,48.0,36.8,25.78
2016,5,5,8,30,0.0,70.0,3.7,12.0,70.0,53.82,40.1
2016,5,5,8,45,0.0,43.0,3.75,12.5,43.0,33.01,22.33
2016,5,5,9,0,0.0,16.0,3.8,13.0,16.0,12.27,4.71
2016,5,5,9,15,0.0,43.5,3.8,13.0,43.5,33.46,22.52
2016,5,5,9,30,0.0,71.0,3.8,13.0,71.0,54.79,40.27
2016,5,5,9,45,0.0,84.5,3.85,13.5,84.5,65.33,48.83
2016,5,5,10,0,0.0,98.0,3.9,14.0,98.0,75.92,57.36
2016,5,5,10,15,5.0,159.5,3.85,14.0,164.5,127.98,99.97
2016,5,5,10,30,10.0,221.0,3.8,14.0,231.0,181.05,142.74
2016,5,5,10,45,9.0,204.5,3.8,14.0,213.5,167.54,131.64
2016,5,5,11,0,8.0,188.0,3.8,14.0,196.0,153.93,120.57
2016,5,5,11,15,7.0,176.0,3.75,14.0,183.0,143.82,112.33
2016,5,5,11,30,6.0,164.0,3.7,14.0,170.0,133.63,104.02
2016,5,5,11,45,3.0,147.0,3.65,14.0,150.0,117.71,91.0
2016,5,5,12,0,0.0,130.0,3.6,14.0,130.0,101.73,77.92
2016,5,5,12,15,26.5,281.0,3.55,14.0,306.5,257.04,203.04
2016,5,5,12,30,53.0,432.0,3.5,14.0,483.0,410.67,322.0
2016,5,5,12,45,37.0,384.5,3.5,14.0,420.0,354.89,278.41
2016,5,5,13,0,21.0,337.0,3.5,14.0,357.0,286.44,225.21
2016,5,5,13,15,17.5,303.0,3.55,14.0,319.5,255.11,200.91
2016,5,5,13,30,14.0,269.0,3.6,14.0,282.0,224.02,176.5
2016,5,5,13,45,20.5,303.5,3.7,14.0,322.0,256.55,202.65
2016,5,5,14,0,27.0,338.0,3.8,14.0,362.0,300.3,237.33
2016,5,5,14,15,30.0,334.0,3.85,14.0,360.0,297.3,235.22
2016,5,5,14,30,33.0,330.0,3.9,14.0,358.0,293.93,232.96
2016,5,5,14,45,23.5,288.5,3.95,14.0,308.0,242.17,192.19
2016,5,5,15,0,14.0,247.0,4.0,14.0,258.0,201.71,160.08
2016,5,5,15,15,53.0,279.5,3.95,13.5,316.5,256.09,204.89
2016,5,5,15,30,92.0,312.0,3.9,13.0,375.0,299.49,240.21
2016,5,5,15,45,46.5,236.0,3.85,12.5,268.0,210.3,168.85
2016,5,5,16,0,1.0,160.0,3.8,12.0,161.0,123.71,98.47
2016,5,5,16,15,0.5,100.5,3.75,11.5,101.0,77.54,60.31
2016,5,5,16,30,0.0,41.0,3.7,11.0,41.0,31.38,21.33
2016,5,5,16,45,0.0,24.0,3.65,11.0,24.0,18.32,10.17
2016,5,5,17,0,0.0,7.0,3.6,11.0,7.0,5.33,0.0
2016,5,5,17,15,0.0,6.0,3.55,10.5,6.0,4.56,0.0
2016,5,5,17,30,0.0,5.0,3.5,10.0,5.0,3.79,0.0
2016,5,5,17,45,0.0,4.0,3.45,9.5,4.0,3.03,0.0
2016,5,5,18,0,0.0,3.0,3.4,9.0,3.0,2.27,0.0
2016,5,5,18,15,0.0,2.0,3.35,8.5,2.0,1.51,0.0
2016,5,5,18,30,0.0,1.0,3.3,8.0,1.0,0.75,0.0
2016,5,5,18,45,0.0,0.5,3.3,8.0,0.5,0.38,0.0
2016,5,5,19,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,6,5,45,0.0,18.0,2.25,8.5,18.0,13.74,3.16
2016,5,6,6,0,0.0,36.0,2.4,9.0,36.0,26.94,17.92
2016,5,6,6,15,12.5,57.0,2.55,9.5,59.5,41.95,32.0
2016,5,6,6,30,25.0,78.0,2.7,10.0,83.0,56.21,45.21
2016,5,6,6,45,38.5,99.0,2.85,10.5,110.0,72.05,56.25
2016,5,6,7,0,52.0,120.0,3.0,11.0,137.0,92.34,72.07
2016,5,6,7,15,145.0,142.5,3.15,11.5,200.5,128.67,98.13
2016,5,6,7,30,238.0,165.0,3.3,12.0,264.0,177.95,135.54
2016,5,6,7,45,280.0,183.0,3.5,12.5,314.5,220.0,169.85
2016,5,6,8,0,322.0,201.0,3.7,13.0,365.0,266.51,208.17
2016,5,6,8,15,295.0,229.5,3.8,13.5,392.0,299.3,236.55
2016,5,6,8,30,268.0,258.0,3.9,14.0,419.0,328.98,261.43
2016,5,6,8,45,259.0,283.0,4.0,14.5,448.5,361.47,287.54
2016,5,6,9,0,250.0,308.0,4.1,15.0,478.0,392.65,311.93
2016,5,6,9,15,365.0,292.0,4.05,15.0,557.0,459.95,365.18
2016,5,6,9,30,480.0,276.0,4.0,15.0,636.0,545.09,431.41
2016,5,6,9,45,392.5,326.5,4.0,15.5,631.0,541.96,427.12
2016,5,6,10,0,305.0,377.0,4.0,16.0,626.0,540.93,424.05
2016,5,6,10,15,174.0,374.5,3.95,16.0,517.5,446.23,350.37
2016,5,6,10,30,43.0,372.0,3.9,16.0,409.0,340.64,266.66
2016,5,6,10,45,35.5,364.0,3.85,16.5,395.5,330.11,257.93
2016,5,6,11,0,28.0,356.0,3.8,17.0,382.0,318.93,248.44
2016,5,6,11,15,42.0,392.0,3.75,17.0,431.5,362.75,282.17
2016,5,6,11,30,56.0,428.0,3.7,17.0,481.0,407.08,315.77
2016,5,6,11,45,132.0,455.0,3.7,17.0,579.5,509.98,394.53
2016,5,6,12,0,208.0,482.0,3.7,17.0,678.0,599.31,461.42
2016,5,6,12,15,110.0,355.0,3.7,17.0,459.0,405.9,315.88
2016,5,6,12,30,12.0,228.0,3.7,17.0,240.0,190.31,147.45
2016,5,6,12,45,109.5,351.0,3.7,17.0,453.5,400.62,313.46
2016,5,6,13,0,207.0,474.0,3.7,17.0,667.0,586.9,453.11
2016,5,6,13,15,106.5,320.5,3.65,17.0,420.0,367.54,287.08
2016,5,6,13,30,6.0,167.0,3.6,17.0,173.0,135.58,104.19
2016,5,6,13,45,77.0,300.5,3.6,17.0,367.5,320.96,252.23
2016,5,6,14,0,148.0,434.0,3.6,17.0,562.0,485.08,377.47
2016,5,6,14,15,229.0,406.5,3.55,17.0,597.0,514.13,400.38
2016,5,6,14,30,310.0,379.0,3.5,17.0,632.0,547.86,426.77
2016,5,6,14,45,403.0,326.0,3.45,17.0,640.0,550.83,430.32
2016,5,6,15,0,496.0,273.0,3.4,17.0,648.0,555.74,434.67
2016,5,6,15,15,629.5,209.0,3.25,17.0,657.5,560.59,438.21
2016,5,6,15,30,763.0,145.0,3.1,17.0,667.0,547.27,426.82
2016,5,6,15,45,450.0,209.5,3.0,17.0,512.0,405.13,316.75
2016,5,6,16,0,137.0,274.0,2.9,17.0,357.0,280.84,220.73
2016,5,6,16,15,412.0,198.0,2.7,16.5,417.0,328.09,254.26
2016,5,6,16,30,687.0,122.0,2.5,16.0,477.0,337.17,252.59
2016,5,6,16,45,660.0,114.0,2.4,16.0,425.5,281.81,204.51
2016,5,6,17,0,633.0,106.0,2.3,16.0,374.0,228.44,158.49
2016,5,6,17,15,590.5,98.5,2.05,15.5,321.5,175.26,115.1
2016,5,6,17,30,548.0,91.0,1.8,15.0,269.0,126.47,79.18
2016,5,6,17,45,487.0,81.0,1.55,14.5,218.5,79.69,52.6
2016,5,6,18,0,426.0,71.0,1.3,14.0,168.0,53.45,42.08
2016,5,6,18,15,341.5,58.0,1.25,13.5,122.5,43.69,33.12
2016,5,6,18,30,257.0,45.0,1.2,13.0,77.0,33.9,23.83
2016,5,6,18,45,128.5,28.0,1.2,12.5,44.0,21.08,9.95
2016,5,6,19,0,0.0,11.0,1.2,12.0,11.0,8.65,0.0
2016,5,6,19,15,0.0,5.5,1.2,12.0,5.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,7,5,15,19.0,4.5,1.75,7.5,4.5,0.0,0.0
2016,5,7,5,30,38.0,9.0,2.0,8.0,9.0,7.08,0.0
2016,5,7,5,45,166.0,24.0,2.3,8.5,41.5,18.29,6.86
2016,5,7,6,0,294.0,39.0,2.6,9.0,74.0,31.76,22.2
2016,5,7,6,15,386.5,50.0,2.6,9.5,120.0,40.45,30.69
2016,5,7,6,30,479.0,61.0,2.6,10.0,166.0,49.12,38.85
2016,5,7,6,45,541.0,69.0,2.65,11.0,218.0,66.37,44.19
2016,5,7,7,0,603.0,77.0,2.7,12.0,270.0,114.25,68.97
2016,5,7,7,15,645.5,83.5,2.8,12.5,323.5,164.97,105.76
2016,5,7,7,30,688.0,90.0,2.9,13.0,377.0,219.99,151.04
2016,5,7,7,45,717.5,95.5,3.05,14.0,430.0,274.72,198.35
2016,5,7,8,0,747.0,101.0,3.2,15.0,483.0,331.6,247.6
2016,5,7,8,15,770.5,105.0,3.3,15.5,534.0,388.65,296.84
2016,5,7,8,30,794.0,109.0,3.4,16.0,585.0,444.23,343.84
2016,5,7,8,45,807.5,114.5,3.5,17.0,631.5,496.86,386.67
2016,5,7,9,0,821.0,120.0,3.6,18.0,678.0,548.73,427.46
2016,5,7,9,15,834.5,123.0,3.55,18.0,720.5,597.38,465.92
2016,5,7,9,30,848.0,126.0,3.5,18.0,763.0,644.71,502.38
2016,5,7,9,45,860.0,127.0,3.45,18.5,800.0,687.68,533.8
2016,5,7,10,0,872.0,128.0,3.4,19.0,837.0,721.8,558.18
2016,5,7,10,15,878.5,130.0,3.4,19.0,867.0,756.57,583.58
2016,5,7,10,30,885.0,132.0,3.4,19.0,897.0,788.58,606.56
2016,5,7,10,45,877.0,141.0,3.45,19.5,916.5,812.21,621.93
2016,5,7,11,0,869.0,150.0,3.5,20.0,936.0,832.0,634.11
2016,5,7,11,15,871.0,151.0,3.55,20.0,950.0,849.81,646.15
2016,5,7,11,30,873.0,152.0,3.6,20.0,964.0,864.3,655.96
2016,5,7,11,45,621.0,291.5,3.65,20.5,871.5,803.88,608.16
2016,5,7,12,0,369.0,431.0,3.7,21.0,779.0,702.63,530.32
2016,5,7,12,15,589.0,313.0,3.7,21.0,869.0,799.87,604.66
2016,5,7,12,30,809.0,195.0,3.7,21.0,959.0,875.97,661.95
2016,5,7,12,45,773.5,216.0,3.75,21.0,942.0,868.67,655.64
2016,5,7,13,0,738.0,237.0,3.8,21.0,925.0,849.5,641.84
2016,5,7,13,15,387.5,309.5,3.75,20.5,670.5,612.28,468.94
2016,5,7,13,30,37.0,382.0,3.7,20.0,416.0,348.16,266.98
2016,5,7,13,45,18.5,253.5,3.7,20.0,270.5,222.93,171.79
2016,5,7,14,0,0.0,125.0,3.7,20.0,125.0,97.28,72.75
2016,5,7,14,15,319.0,189.0,3.5,20.0,450.0,413.81,326.21
2016,5,7,14,30,638.0,253.0,3.3,20.0,775.0,681.25,524.14
2016,5,7,14,45,638.0,239.5,3.1,20.0,742.0,645.06,495.28
2016,5,7,15,0,638.0,226.0,2.9,20.0,709.0,606.65,466.3
2016,5,7,15,15,511.0,253.5,2.7,20.0,627.0,522.5,402.36
2016,5,7,15,30,384.0,281.0,2.5,20.0,545.0,442.85,341.55
2016,5,7,15,45,516.0,220.5,2.35,20.5,549.0,444.3,340.78
2016,5,7,16,0,648.0,160.0,2.2,21.0,553.0,428.36,324.67
2016,5,7,16,15,621.5,153.5,2.05,21.0,504.0,376.11,281.79
2016,5,7,16,30,595.0,147.0,1.9,21.0,455.0,325.3,239.54
2016,5,7,16,45,571.0,135.5,1.8,21.0,406.0,273.0,195.78
2016,5,7,17,0,547.0,124.0,1.7,21.0,357.0,218.69,150.57
2016,5,7,17,15,501.5,114.5,1.55,20.5,306.0,168.62,111.16
2016,5,7,17,30,456.0,105.0,1.4,20.0,255.0,123.28,78.74
2016,5,7,17,45,396.0,93.0,1.25,19.5,206.0,80.61,54.47
2016,5,7,18,0,336.0,81.0,1.1,19.0,157.0,59.33,46.33
2016,5,7,18,15,256.5,64.5,1.15,18.5,114.0,47.52,35.75
2016,5,7,18,30,177.0,48.0,1.2,18.0,71.0,35.56,24.76
2016,5,7,18,45,88.5,29.5,1.3,17.5,41.0,22.04,10.78
2016,5,7,19,0,0.0,11.0,1.4,17.0,11.0,8.65,0.0
2016,5,7,19,15,0.0,5.5,1.5,17.0,5.5,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,4.5,2.7,16.0,4.5,0.0,0.0
2016,5,8,5,30,0.0,9.0,2.8,16.0,9.0,7.08,0.0
2016,5,8,5,45,104.0,26.5,2.9,16.0,39.0,19.97,8.28
2016,5,8,6,0,208.0,44.0,3.0,16.0,69.0,32.92,22.56
2016,5,8,6,15,290.0,58.0,3.05,16.5,112.0,43.29,32.29
2016,5,8,6,30,372.0,72.0,3.1,17.0,155.0,53.61,41.69
2016,5,8,6,45,418.5,81.0,3.15,17.5,197.5,68.46,46.92
2016,5,8,7,0,465.0,90.0,3.2,18.0,240.0,108.25,67.79
2016,5,8,7,15,499.5,102.5,3.3,18.5,289.5,153.93,100.73
2016,5,8,7,30,534.0,115.0,3.4,19.0,339.0,206.84,143.25
2016,5,8,7,45,601.5,116.0,3.5,20.0,400.0,259.38,185.57
2016,5,8,8,0,669.0,117.0,3.6,21.0,461.0,318.4,233.72
2016,5,8,8,15,371.5,189.0,3.6,21.0,383.0,299.97,228.78
2016,5,8,8,30,74.0,261.0,3.6,21.0,305.0,236.02,183.47
2016,5,8,8,45,406.0,204.0,3.6,21.5,477.5,373.48,288.87
2016,5,8,9,0,738.0,147.0,3.6,22.0,650.0,526.6,404.78
2016,5,8,9,15,751.5,151.0,3.65,22.5,690.5,573.11,439.86
2016,5,8,9,30,765.0,155.0,3.7,23.0,731.0,616.89,472.52
2016,5,8,9,45,663.5,220.5,3.8,23.5,737.5,640.68,488.33
2016,5,8,10,0,562.0,286.0,3.9,24.0,744.0,648.46,491.95
2016,5,8,10,15,672.0,232.0,3.9,23.5,799.5,706.47,536.5
2016,5,8,10,30,782.0,178.0,3.9,23.0,855.0,758.14,576.27
2016,5,8,10,45,771.5,190.5,3.95,23.0,874.0,781.2,592.23
2016,5,8,11,0,761.0,203.0,4.0,23.0,893.0,808.35,610.82
2016,5,8,11,15,607.0,299.5,3.95,23.0,855.5,779.12,586.42
2016,5,8,11,30,453.0,396.0,3.9,23.0,818.0,742.57,556.91
2016,5,8,11,45,490.0,391.5,3.85,23.5,851.5,775.8,579.54
2016,5,8,12,0,527.0,387.0,3.8,24.0,885.0,807.14,600.17
2016,5,8,12,15,500.5,397.0,3.75,24.0,870.5,794.42,590.43
2016,5,8,12,30,474.0,407.0,3.7,24.0,856.0,779.1,579.19
2016,5,8,12,45,245.0,353.0,3.7,24.0,585.5,526.44,397.96
2016,5,8,13,0,16.0,299.0,3.7,24.0,315.0,250.56,189.25
2016,5,8,13,15,24.5,336.5,3.6,24.0,359.5,299.86,227.36
2016,5,8,13,30,33.0,374.0,3.5,24.0,404.0,337.58,255.69
2016,5,8,13,45,415.5,273.5,3.4,24.0,635.5,582.64,444.2
2016,5,8,14,0,798.0,173.0,3.3,24.0,867.0,768.73,580.07
2016,5,8,14,15,407.0,224.0,3.25,24.0,577.5,507.11,387.41
2016,5,8,14,30,16.0,275.0,3.2,24.0,288.0,226.91,172.05
2016,5,8,14,45,57.0,316.0,3.15,24.0,359.5,294.19,224.89
2016,5,8,15,0,98.0,357.0,3.1,24.0,431.0,349.57,267.05
2016,5,8,15,15,408.0,256.5,3.0,24.0,540.5,464.06,354.85
2016,5,8,15,30,718.0,156.0,2.9,24.0,650.0,528.41,401.25
2016,5,8,15,45,692.5,153.0,2.85,24.0,603.0,477.15,360.63
2016,5,8,16,0,667.0,150.0,2.8,24.0,556.0,426.46,320.17
2016,5,8,16,15,641.0,144.0,2.55,23.5,507.0,374.06,277.85
2016,5,8,16,30,615.0,138.0,2.3,23.0,458.0,323.0,235.78
2016,5,8,16,45,381.0,158.0,2.05,23.0,349.5,233.15,169.3
2016,5,8,17,0,147.0,178.0,1.8,23.0,241.0,166.65,123.85
2016,5,8,17,15,297.5,142.5,1.55,22.5,248.0,154.15,107.54
2016,5,8,17,30,448.0,107.0,1.3,22.0,255.0,122.85,78.23
2016,5,8,17,45,397.5,93.5,1.1,21.5,207.5,80.11,53.97
2016,5,8,18,0,347.0,80.0,0.9,21.0,160.0,58.76,45.46
2016,5,8,18,15,271.0,64.0,0.9,20.5,116.5,47.29,35.27
2016,5,8,18,30,195.0,48.0,0.9,20.0,73.0,35.67,24.69
2016,5,8,18,45,97.5,29.5,0.9,19.5,42.0,22.11,11.07
2016,5,8,19,0,0.0,11.0,0.9,19.0,11.0,8.65,0.0
2016,5,8,19,15,0.0,5.5,0.9,18.5,5.5,0.0,0.0
2016,5,8,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,4.0,1.05,13.0,4.0,0.0,0.0
2016,5,9,5,30,0.0,8.0,1.1,13.0,8.0,6.29,0.0
2016,5,9,5,45,82.5,27.5,1.2,13.5,37.5,20.62,9.45
2016,5,9,6,0,165.0,47.0,1.3,14.0,67.0,34.78,24.48
2016,5,9,6,15,236.5,64.0,1.2,14.0,109.0,47.03,36.0
2016,5,9,6,30,308.0,81.0,1.1,14.0,151.0,59.07,47.09
2016,5,9,6,45,394.0,85.0,1.0,14.5,198.0,69.77,49.34
2016,5,9,7,0,480.0,89.0,0.9,15.0,245.0,110.67,70.1
2016,5,9,7,15,487.0,106.5,0.75,15.0,289.0,154.04,102.18
2016,5,9,7,30,494.0,124.0,0.6,15.0,333.0,200.72,140.59
2016,5,9,7,45,383.0,168.0,0.45,15.5,342.5,236.86,175.24
2016,5,9,8,0,272.0,212.0,0.3,16.0,352.0,256.08,194.59
2016,5,9,8,15,313.5,227.0,0.25,16.5,404.5,301.32,229.49
2016,5,9,8,30,355.0,242.0,0.2,17.0,457.0,350.33,266.48
2016,5,9,8,45,352.5,265.0,0.15,17.5,492.0,388.31,294.72
2016,5,9,9,0,350.0,288.0,0.1,18.0,527.0,425.39,321.42
2016,5,9,9,15,283.0,323.5,0.2,18.0,524.5,435.1,328.88
2016,5,9,9,30,216.0,359.0,0.3,18.0,522.0,429.97,325.38
2016,5,9,9,45,185.5,380.0,0.4,18.5,525.0,438.55,331.24
2016,5,9,10,0,155.0,401.0,0.5,19.0,528.0,444.33,334.67
2016,5,9,10,15,132.5,413.5,0.6,19.0,525.0,446.17,335.95
2016,5,9,10,30,110.0,426.0,0.7,19.0,522.0,434.82,327.74
2016,5,9,10,45,127.5,441.5,0.8,19.5,555.5,477.51,358.31
2016,5,9,11,0,145.0,457.0,0.9,20.0,589.0,509.19,380.37
2016,5,9,11,15,123.5,460.5,1.05,20.0,574.5,499.06,373.17
2016,5,9,11,30,102.0,464.0,1.2,20.0,560.0,474.29,355.82
2016,5,9,11,45,134.5,474.5,1.35,20.5,601.5,525.61,393.06
2016,5,9,12,0,167.0,485.0,1.5,21.0,643.0,563.42,419.92
2016,5,9,12,15,111.0,460.0,1.6,21.5,565.5,495.31,370.05
2016,5,9,12,30,55.0,435.0,1.7,22.0,488.0,412.3,309.26
2016,5,9,12,45,63.0,440.5,1.8,22.5,500.5,423.09,317.47
2016,5,9,13,0,71.0,446.0,1.9,23.0,513.0,433.26,324.69
2016,5,9,13,15,58.0,422.5,1.9,23.0,477.0,400.55,300.82
2016,5,9,13,30,45.0,399.0,1.9,23.0,441.0,368.05,277.14
2016,5,9,13,45,46.0,390.5,1.9,23.0,432.5,359.55,271.31
2016,5,9,14,0,47.0,382.0,1.9,23.0,424.0,350.77,265.15
2016,5,9,14,15,199.5,377.0,1.85,23.0,542.5,464.5,351.61
2016,5,9,14,30,352.0,372.0,1.8,23.0,661.0,566.22,425.64
2016,5,9,14,45,309.0,363.0,1.75,23.5,608.5,515.32,387.19
2016,5,9,15,0,266.0,354.0,1.7,24.0,556.0,466.44,351.02
2016,5,9,15,15,321.5,319.0,1.65,23.5,550.0,455.29,344.11
2016,5,9,15,30,377.0,284.0,1.6,23.0,544.0,438.72,332.27
2016,5,9,15,45,238.5,278.0,1.55,23.0,438.5,346.44,263.29
2016,5,9,16,0,100.0,272.0,1.5,23.0,333.0,255.96,195.56
2016,5,9,16,15,104.0,249.0,1.45,23.0,308.0,232.35,177.53
2016,5,9,16,30,108.0,226.0,1.4,23.0,283.0,208.34,158.57
2016,5,9,16,45,76.0,196.5,1.4,23.0,234.5,169.55,128.86
2016,5,9,17,0,44.0,167.0,1.4,23.0,186.0,134.77,102.44
2016,5,9,17,15,37.0,145.5,1.25,22.5,160.0,113.51,86.01
2016,5,9,17,30,30.0,124.0,1.1,22.0,134.0,93.33,70.42
2016,5,9,17,45,21.0,102.5,1.0,21.5,109.0,75.25,56.6
2016,5,9,18,0,12.0,81.0,0.9,21.0,84.0,59.14,45.81
2016,5,9,18,15,6.0,60.0,0.9,20.5,61.5,44.28,32.71
2016,5,9,18,30,0.0,39.0,0.9,20.0,39.0,29.29,19.32
2016,5,9,18,45,0.0,22.5,0.9,20.0,22.5,17.19,7.57
2016,5,9,19,0,0.0,6.0,0.9,20.0,6.0,4.72,0.0
2016,5,9,19,15,0.0,3.0,0.9,19.5,3.0,2.36,0.0
2016,5,9,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,2.5,0.7,16.0,2.5,0.0,0.0
2016,5,10,5,30,0.0,5.0,0.6,16.0,5.0,3.93,0.0
2016,5,10,5,45,0.0,21.0,0.55,16.5,21.0,16.04,6.33
2016,5,10,6,0,0.0,37.0,0.5,17.0,37.0,27.83,18.31
2016,5,10,6,15,4.5,57.5,0.5,17.0,58.5,42.51,31.67
2016,5,10,6,30,9.0,78.0,0.5,17.0,80.0,57.05,44.79
2016,5,10,6,45,19.5,99.0,0.55,17.5,105.0,72.45,55.39
2016,5,10,7,0,30.0,120.0,0.6,18.0,130.0,90.01,68.93
2016,5,10,7,15,162.5,140.5,0.8,18.5,208.5,128.38,94.12
2016,5,10,7,30,295.0,161.0,1.0,19.0,287.0,183.96,133.48
2016,5,10,7,45,351.0,173.5,1.2,20.0,342.0,228.24,167.61
2016,5,10,8,0,407.0,186.0,1.4,21.0,397.0,282.52,210.04
2016,5,10,8,15,557.0,161.5,1.55,21.5,481.0,344.76,257.22
2016,5,10,8,30,707.0,137.0,1.7,22.0,565.0,424.39,318.15
2016,5,10,8,45,387.5,219.5,1.9,22.5,457.0,374.52,285.16
2016,5,10,9,0,68.0,302.0,2.1,23.0,349.0,275.41,210.87
2016,5,10,9,15,414.5,230.5,2.25,23.5,542.0,441.13,337.45
2016,5,10,9,30,761.0,159.0,2.4,24.0,735.0,615.3,465.69
2016,5,10,9,45,754.0,172.5,2.6,24.5,766.5,654.23,492.95
2016,5,10,10,0,747.0,186.0,2.8,25.0,798.0,690.14,518.34
2016,5,10,10,15,619.0,263.5,2.75,24.5,783.0,689.67,516.68
2016,5,10,10,30,491.0,341.0,2.7,24.0,768.0,677.15,506.31
2016,5,10,10,45,631.5,269.5,2.65,24.0,833.5,742.08,554.09
2016,5,10,11,0,772.0,198.0,2.6,24.0,899.0,800.27,596.24
2016,5,10,11,15,406.0,300.0,2.45,24.0,669.0,612.83,459.11
2016,5,10,11,30,40.0,402.0,2.3,24.0,439.0,368.85,275.99
2016,5,10,11,45,248.0,404.5,2.2,24.0,639.0,570.79,427.04
2016,5,10,12,0,456.0,407.0,2.1,24.0,839.0,759.38,558.63
2016,5,10,12,15,622.0,303.5,2.15,24.0,893.5,812.89,597.53
2016,5,10,12,30,788.0,200.0,2.2,24.0,948.0,854.3,629.31
2016,5,10,12,45,579.0,312.0,2.3,24.5,859.5,779.56,573.61
2016,5,10,13,0,370.0,424.0,2.4,25.0,771.0,684.75,504.5
2016,5,10,13,15,588.5,299.5,2.45,25.0,840.5,760.8,562.57
2016,5,10,13,30,807.0,175.0,2.5,25.0,910.0,810.69,600.98
2016,5,10,13,45,802.0,172.5,2.65,25.5,888.0,786.99,584.18
2016,5,10,14,0,797.0,170.0,2.8,26.0,866.0,760.41,565.71
2016,5,10,14,15,456.0,284.5,2.8,25.5,680.0,590.79,443.22
2016,5,10,14,30,115.0,399.0,2.8,25.0,494.0,415.23,312.49
2016,5,10,14,45,239.0,364.0,2.85,25.0,550.0,469.31,354.95
2016,5,10,15,0,363.0,329.0,2.9,25.0,606.0,503.95,381.27
2016,5,10,15,15,511.5,254.5,2.8,25.0,621.5,518.23,391.91
2016,5,10,15,30,660.0,180.0,2.7,25.0,637.0,513.93,387.72
2016,5,10,15,45,589.5,187.5,2.6,25.0,574.5,452.26,340.24
2016,5,10,16,0,519.0,195.0,2.5,25.0,512.0,391.27,293.12
2016,5,10,16,15,340.5,211.5,2.35,24.5,412.5,300.92,225.57
2016,5,10,16,30,162.0,228.0,2.2,24.0,313.0,230.23,173.95
2016,5,10,16,45,184.5,202.0,2.05,24.0,289.0,204.78,152.74
2016,5,10,17,0,207.0,176.0,1.9,24.0,265.0,176.9,129.11
2016,5,10,17,15,321.5,144.5,1.7,23.5,262.0,157.66,108.88
2016,5,10,17,30,436.0,113.0,1.5,23.0,259.0,123.93,79.57
2016,5,10,17,45,384.0,99.0,1.3,22.5,211.0,81.67,56.04
2016,5,10,18,0,332.0,85.0,1.1,22.0,163.0,61.95,48.03
2016,5,10,18,15,259.0,68.0,1.1,21.5,119.5,49.93,37.43
2016,5,10,18,30,186.0,51.0,1.1,21.0,76.0,37.71,26.38
2016,5,10,18,45,108.5,31.5,1.1,20.5,44.5,23.58,12.7
2016,5,10,19,0,31.0,12.0,1.1,20.0,13.0,9.44,0.0
2016,5,10,19,15,15.5,6.0,1.1,19.5,6.5,4.72,0.0
2016,5,10,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,2.5,1.45,16.0,2.5,0.0,0.0
2016,5,11,5,30,0.0,5.0,1.7,16.0,5.0,3.93,0.0
2016,5,11,5,45,0.0,17.5,2.0,16.5,17.5,13.33,4.51
2016,5,11,6,0,0.0,30.0,2.3,17.0,30.0,22.92,14.07
2016,5,11,6,15,0.0,47.5,2.4,17.5,47.5,35.88,25.79
2016,5,11,6,30,0.0,65.0,2.5,18.0,65.0,48.58,37.16
2016,5,11,6,45,0.0,84.5,2.6,18.5,84.5,62.63,47.2
2016,5,11,7,0,0.0,104.0,2.7,19.0,104.0,77.35,59.36
2016,5,11,7,15,0.0,106.5,2.75,19.5,106.5,80.32,61.56
2016,5,11,7,30,0.0,109.0,2.8,20.0,109.0,82.87,63.34
2016,5,11,7,45,10.0,148.5,2.85,20.5,154.0,115.13,89.0
2016,5,11,8,0,20.0,188.0,2.9,21.0,199.0,148.95,115.57
2016,5,11,8,15,28.5,214.5,2.9,21.0,231.5,176.73,137.32
2016,5,11,8,30,37.0,241.0,2.9,21.0,264.0,203.86,158.41
2016,5,11,8,45,33.0,253.5,2.95,21.5,275.0,215.28,166.79
2016,5,11,9,0,29.0,266.0,3.0,22.0,286.0,226.21,174.69
2016,5,11,9,15,200.0,295.0,3.05,22.0,446.0,355.85,275.16
2016,5,11,9,30,371.0,324.0,3.1,22.0,606.0,501.21,384.67
2016,5,11,9,45,355.0,347.0,3.15,22.0,627.5,527.21,403.17
2016,5,11,10,0,339.0,370.0,3.2,22.0,649.0,550.95,420.23
2016,5,11,10,15,332.5,387.5,3.2,22.0,669.5,574.66,437.06
2016,5,11,10,30,326.0,405.0,3.2,22.0,690.0,596.74,452.51
2016,5,11,10,45,313.5,421.0,3.25,22.0,700.5,611.34,462.52
2016,5,11,11,0,301.0,437.0,3.3,22.0,711.0,624.03,471.12
2016,5,11,11,15,311.5,442.5,3.2,22.0,730.0,644.42,485.24
2016,5,11,11,30,322.0,448.0,3.1,22.0,749.0,663.62,498.34
2016,5,11,11,45,277.5,464.0,3.05,22.0,725.0,644.87,483.68
2016,5,11,12,0,233.0,480.0,3.0,22.0,701.0,611.75,459.18
2016,5,11,12,15,247.5,477.0,2.95,22.0,712.0,634.25,475.29
2016,5,11,12,30,262.0,474.0,2.9,22.0,723.0,643.13,481.58
2016,5,11,12,45,247.0,473.0,2.85,22.0,706.5,627.63,470.17
2016,5,11,13,0,232.0,472.0,2.8,22.0,690.0,599.04,449.79
2016,5,11,13,15,186.5,466.0,2.75,22.0,639.5,552.78,416.03
2016,5,11,13,30,141.0,460.0,2.7,22.0,589.0,506.93,382.37
2016,5,11,13,45,102.5,432.0,2.65,22.0,524.5,437.18,331.35
2016,5,11,14,0,64.0,404.0,2.6,22.0,460.0,380.93,289.57
2016,5,11,14,15,114.0,404.5,2.55,22.0,500.5,424.3,323.05
2016,5,11,14,30,164.0,405.0,2.5,22.0,541.0,452.67,344.65
2016,5,11,14,45,237.5,374.5,2.45,22.5,561.5,466.75,355.38
2016,5,11,15,0,311.0,344.0,2.4,23.0,582.0,483.12,367.17
2016,5,11,15,15,331.0,318.5,2.25,23.0,559.0,457.63,347.95
2016,5,11,15,30,351.0,293.0,2.1,23.0,536.0,429.64,326.62
2016,5,11,15,45,334.0,275.0,2.0,23.0,493.5,387.42,294.31
2016,5,11,16,0,317.0,257.0,1.9,23.0,451.0,346.07,262.26
2016,5,11,16,15,308.5,235.0,1.75,22.5,411.0,305.94,230.93
2016,5,11,16,30,300.0,213.0,1.6,22.0,371.0,266.28,199.36
2016,5,11,16,45,284.0,195.0,1.45,22.0,332.0,228.17,168.47
2016,5,11,17,0,268.0,177.0,1.3,22.0,293.0,191.51,138.88
2016,5,11,17,15,365.5,141.5,1.15,21.5,277.5,162.91,111.8
2016,5,11,17,30,463.0,106.0,1.0,21.0,262.0,120.56,76.47
2016,5,11,17,45,418.5,92.5,0.9,21.0,215.0,77.6,52.87
2016,5,11,18,0,374.0,79.0,0.8,21.0,168.0,58.34,45.13
2016,5,11,18,15,297.5,64.5,0.8,20.5,124.0,47.84,35.82
2016,5,11,18,30,221.0,50.0,0.8,20.0,80.0,37.23,26.16
2016,5,11,18,45,110.5,33.0,0.85,20.0,48.0,24.63,13.8
2016,5,11,19,0,0.0,16.0,0.9,20.0,16.0,12.06,0.0
2016,5,11,19,15,0.0,8.0,0.9,19.5,8.0,6.29,0.0
2016,5,11,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,5,15,26.5,6.0,0.95,16.0,7.0,4.72,0.0
2016,5,12,5,30,53.0,12.0,1.1,16.0,14.0,9.44,0.0
2016,5,12,5,45,157.0,28.5,1.25,16.5,47.0,21.55,11.09
2016,5,12,6,0,261.0,45.0,1.4,17.0,80.0,33.95,23.59
2016,5,12,6,15,342.0,57.5,1.35,17.5,124.0,43.36,32.35
2016,5,12,6,30,423.0,70.0,1.3,18.0,168.0,52.76,40.85
2016,5,12,6,45,211.5,70.5,1.3,18.5,119.5,55.13,39.13
2016,5,12,7,0,0.0,71.0,1.3,19.0,71.0,54.25,40.08
2016,5,12,7,15,0.0,99.0,1.3,19.5,99.0,74.96,57.11
2016,5,12,7,30,0.0,127.0,1.3,20.0,127.0,95.95,74.02
2016,5,12,7,45,0.0,138.5,1.35,20.5,138.5,105.17,81.08
2016,5,12,8,0,0.0,150.0,1.4,21.0,150.0,114.4,88.06
2016,5,12,8,15,0.5,158.0,1.4,21.5,159.0,121.17,92.97
2016,5,12,8,30,1.0,166.0,1.4,22.0,168.0,127.96,97.87
2016,5,12,8,45,7.0,197.5,1.4,22.5,203.0,155.44,119.01
2016,5,12,9,0,13.0,229.0,1.4,23.0,238.0,183.76,140.48
2016,5,12,9,15,14.0,241.0,1.3,23.0,251.5,194.84,148.6
2016,5,12,9,30,15.0,253.0,1.2,23.0,265.0,205.98,156.77
2016,5,12,9,45,12.5,240.0,1.2,23.5,250.0,195.18,147.89
2016,5,12,10,0,10.0,227.0,1.2,24.0,235.0,184.03,138.86
2016,5,12,10,15,12.0,249.0,1.05,24.0,259.5,203.58,153.5
2016,5,12,10,30,14.0,271.0,0.9,24.0,284.0,223.34,168.01
2016,5,12,10,45,75.0,364.5,0.8,24.5,433.5,357.77,267.41
2016,5,12,11,0,136.0,458.0,0.7,25.0,583.0,499.77,366.04
2016,5,12,11,15,248.5,443.5,0.6,25.0,675.5,593.19,429.59
2016,5,12,11,30,361.0,429.0,0.5,25.0,768.0,677.54,485.35
2016,5,12,11,45,616.5,283.5,0.45,25.5,868.0,781.75,555.53
2016,5,12,12,0,872.0,138.0,0.4,26.0,968.0,852.78,600.84
2016,5,12,12,15,872.0,138.0,0.5,26.0,968.0,854.64,602.75
2016,5,12,12,30,872.0,138.0,0.6,26.0,968.0,853.17,603.66
2016,5,12,12,45,858.0,146.0,0.7,26.0,957.0,843.2,599.28
2016,5,12,13,0,844.0,154.0,0.8,26.0,946.0,830.05,592.94
2016,5,12,13,15,840.0,153.0,0.9,26.0,931.0,827.57,593.38
2016,5,12,13,30,836.0,152.0,1.0,26.0,916.0,808.58,582.78
2016,5,12,13,45,831.0,150.0,1.1,26.0,894.0,784.81,568.71
2016,5,12,14,0,826.0,148.0,1.2,26.0,872.0,758.08,552.31
2016,5,12,14,15,818.0,146.0,1.3,26.0,842.5,726.4,532.12
2016,5,12,14,30,810.0,144.0,1.4,26.0,813.0,692.22,509.69
2016,5,12,14,45,799.5,141.5,1.5,26.0,777.5,653.7,483.6
2016,5,12,15,0,789.0,139.0,1.6,26.0,742.0,613.27,455.39
2016,5,12,15,15,774.5,135.5,1.6,25.5,701.5,568.04,423.21
2016,5,12,15,30,760.0,132.0,1.6,25.0,661.0,521.72,389.24
2016,5,12,15,45,740.5,129.0,1.65,25.0,615.0,471.82,351.08
2016,5,12,16,0,721.0,126.0,1.7,25.0,569.0,422.11,311.94
2016,5,12,16,15,475.5,175.5,1.65,24.5,457.5,326.51,241.39
2016,5,12,16,30,230.0,225.0,1.6,24.0,346.0,248.53,185.68
2016,5,12,16,45,320.5,186.0,1.6,24.0,336.0,230.38,167.78
2016,5,12,17,0,411.0,147.0,1.6,24.0,326.0,201.15,139.82
2016,5,12,17,15,380.5,132.5,1.5,23.5,281.5,157.87,106.38
2016,5,12,17,30,350.0,118.0,1.4,23.0,237.0,117.84,78.09
2016,5,12,17,45,309.5,101.5,1.3,22.5,193.5,79.57,56.06
2016,5,12,18,0,269.0,85.0,1.2,22.0,150.0,61.92,48.03
2016,5,12,18,15,216.0,67.5,1.1,21.5,111.5,49.55,37.14
2016,5,12,18,30,163.0,50.0,1.0,21.0,73.0,37.01,25.88
2016,5,12,18,45,81.5,32.0,0.95,20.5,43.5,23.88,13.37
2016,5,12,19,0,0.0,14.0,0.9,20.0,14.0,10.68,0.0
2016,5,12,19,15,0.0,7.0,0.9,19.5,7.0,5.51,0.0
2016,5,12,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,2.5,1.65,18.0,2.5,1.97,0.0
2016,5,13,5,30,0.0,5.0,1.6,18.0,5.0,3.93,0.0
2016,5,13,5,45,0.0,19.5,1.6,18.0,19.5,14.87,6.01
2016,5,13,6,0,0.0,34.0,1.6,18.0,34.0,25.91,16.64
2016,5,13,6,15,0.0,54.0,1.65,18.0,54.0,40.34,29.67
2016,5,13,6,30,0.0,74.0,1.7,18.0,74.0,54.59,42.46
2016,5,13,6,45,4.0,94.5,1.75,18.0,95.5,69.28,52.83
2016,5,13,7,0,8.0,115.0,1.8,18.0,117.0,85.41,66.01
2016,5,13,7,15,4.0,68.5,1.95,18.0,69.5,53.1,38.98
2016,5,13,7,30,0.0,22.0,2.1,18.0,22.0,16.78,8.52
2016,5,13,7,45,0.0,51.0,2.25,18.5,51.0,39.06,27.13
2016,5,13,8,0,0.0,80.0,2.4,19.0,80.0,61.5,45.54
2016,5,13,8,15,0.0,110.5,2.45,19.0,110.5,84.94,64.6
2016,5,13,8,30,0.0,141.0,2.5,19.0,141.0,108.43,83.47
2016,5,13,8,45,0.0,115.5,2.65,19.0,115.5,89.06,67.48
2016,5,13,9,0,0.0,90.0,2.8,19.0,90.0,69.45,51.38
2016,5,13,9,15,5.5,159.5,2.8,19.0,163.5,126.5,97.39
2016,5,13,9,30,11.0,229.0,2.8,19.0,237.0,184.61,143.36
2016,5,13,9,45,130.0,312.5,2.85,19.5,419.0,344.32,268.2
2016,5,13,10,0,249.0,396.0,2.9,20.0,601.0,508.84,391.18
