Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,10,15,365.0,372.0,2.8,20.0,684.5,581.72,445.11
2016,5,13,10,30,481.0,348.0,2.7,20.0,768.0,669.68,509.08
2016,5,13,10,45,490.0,360.5,2.65,20.5,798.0,701.45,529.62
2016,5,13,11,0,499.0,373.0,2.6,21.0,828.0,731.56,549.02
2016,5,13,11,15,349.5,425.5,2.5,21.5,747.0,657.16,492.46
2016,5,13,11,30,200.0,478.0,2.4,22.0,666.0,575.09,430.37
2016,5,13,11,45,324.0,445.0,2.35,22.5,752.5,663.8,494.76
2016,5,13,12,0,448.0,412.0,2.3,23.0,839.0,750.56,554.88
2016,5,13,12,15,456.5,412.5,2.25,23.0,847.5,759.32,559.9
2016,5,13,12,30,465.0,413.0,2.2,23.0,856.0,765.73,563.95
2016,5,13,12,45,484.0,402.5,2.15,23.5,860.5,769.57,565.54
2016,5,13,13,0,503.0,392.0,2.1,24.0,865.0,770.69,565.29
2016,5,13,13,15,444.0,398.0,2.1,24.0,810.5,719.7,529.94
2016,5,13,13,30,385.0,404.0,2.1,24.0,756.0,659.71,488.52
2016,5,13,13,45,430.0,377.5,2.1,24.0,762.0,670.91,497.62
2016,5,13,14,0,475.0,351.0,2.1,24.0,768.0,669.5,497.5
2016,5,13,14,15,673.0,237.0,2.1,24.0,805.5,702.89,524.18
2016,5,13,14,30,871.0,123.0,2.1,24.0,843.0,706.49,529.47
2016,5,13,14,45,856.5,123.5,2.1,24.0,806.0,666.87,500.74
2016,5,13,15,0,842.0,124.0,2.1,24.0,769.0,630.11,473.62
2016,5,13,15,15,829.5,121.0,2.1,24.0,728.0,584.42,439.61
2016,5,13,15,30,817.0,118.0,2.1,24.0,687.0,537.33,403.69
2016,5,13,15,45,798.0,116.0,2.1,24.0,640.5,486.88,364.31
2016,5,13,16,0,779.0,114.0,2.1,24.0,594.0,436.15,323.64
2016,5,13,16,15,757.0,110.0,2.0,23.5,545.0,382.64,280.23
2016,5,13,16,30,735.0,106.0,1.9,23.0,496.0,327.31,234.45
2016,5,13,16,45,704.5,101.5,1.85,23.0,444.0,272.31,188.26
2016,5,13,17,0,674.0,97.0,1.8,23.0,392.0,219.51,144.3
2016,5,13,17,15,634.0,90.5,1.65,22.5,339.5,166.24,102.64
2016,5,13,17,30,594.0,84.0,1.5,22.0,287.0,116.92,68.77
2016,5,13,17,45,543.0,75.0,1.35,21.5,236.5,69.6,45.49
2016,5,13,18,0,492.0,66.0,1.2,21.0,186.0,52.75,40.33
2016,5,13,18,15,408.0,56.0,1.15,20.0,139.0,45.02,33.51
2016,5,13,18,30,324.0,46.0,1.1,19.0,92.0,35.07,24.5
2016,5,13,18,45,210.0,31.0,1.1,18.0,56.0,23.59,13.49
2016,5,13,19,0,96.0,16.0,1.1,17.0,20.0,12.18,0.0
2016,5,13,19,15,48.0,8.0,1.15,16.5,10.0,6.29,0.0
2016,5,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,5,15,49.5,7.5,0.9,10.5,9.0,5.9,0.0
2016,5,14,5,30,99.0,15.0,1.0,11.0,18.0,11.44,0.0
2016,5,14,5,45,226.5,28.5,1.15,12.0,54.0,23.19,13.17
2016,5,14,6,0,354.0,42.0,1.3,13.0,90.0,34.26,24.39
2016,5,14,6,15,439.0,51.5,1.15,13.5,137.5,41.77,31.55
2016,5,14,6,30,524.0,61.0,1.0,14.0,185.0,49.28,38.48
2016,5,14,6,45,578.5,68.0,0.9,14.5,236.5,59.62,47.7
2016,5,14,7,0,633.0,75.0,0.8,15.0,288.0,107.27,62.73
2016,5,14,7,15,672.5,81.0,0.8,15.5,341.5,157.98,97.15
2016,5,14,7,30,712.0,87.0,0.8,16.0,395.0,212.55,140.21
2016,5,14,7,45,741.5,91.0,0.85,17.0,447.5,269.41,187.51
2016,5,14,8,0,771.0,95.0,0.9,18.0,500.0,325.01,234.04
2016,5,14,8,15,792.0,98.5,1.3,18.5,550.0,378.84,280.29
2016,5,14,8,30,813.0,102.0,1.7,19.0,600.0,433.19,326.13
2016,5,14,8,45,833.0,103.0,2.1,20.0,647.5,485.08,368.45
2016,5,14,9,0,853.0,104.0,2.5,21.0,695.0,534.91,408.09
2016,5,14,9,15,864.5,106.5,2.7,21.0,736.0,581.79,445.51
2016,5,14,9,30,876.0,109.0,2.9,21.0,777.0,627.08,480.96
2016,5,14,9,45,890.0,107.5,3.15,21.5,814.5,668.74,512.39
2016,5,14,10,0,904.0,106.0,3.4,22.0,852.0,708.48,541.79
2016,5,14,10,15,910.0,107.5,3.55,22.0,881.0,743.05,567.57
2016,5,14,10,30,916.0,109.0,3.7,22.0,910.0,774.76,590.98
2016,5,14,10,45,918.5,110.0,3.9,22.5,932.0,800.39,608.39
2016,5,14,11,0,921.0,111.0,4.1,23.0,954.0,822.72,622.92
2016,5,14,11,15,923.5,112.0,4.2,23.0,968.5,841.67,635.92
2016,5,14,11,30,926.0,113.0,4.3,23.0,983.0,857.15,646.6
2016,5,14,11,45,925.0,114.5,4.4,23.0,990.0,866.69,653.26
2016,5,14,12,0,924.0,116.0,4.5,23.0,997.0,872.65,657.71
2016,5,14,12,15,923.0,116.0,4.55,23.0,996.5,873.8,658.75
2016,5,14,12,30,922.0,116.0,4.6,23.0,996.0,871.42,657.47
2016,5,14,12,45,913.0,120.0,4.7,23.5,985.5,862.3,650.66
2016,5,14,13,0,904.0,124.0,4.8,24.0,975.0,849.79,641.61
2016,5,14,13,15,900.0,123.5,4.8,24.0,959.5,834.29,631.22
2016,5,14,13,30,896.0,123.0,4.8,24.0,944.0,815.46,618.57
2016,5,14,13,45,881.0,127.5,4.8,24.0,918.5,789.17,600.68
2016,5,14,14,0,866.0,132.0,4.8,24.0,893.0,760.23,579.75
2016,5,14,14,15,858.0,130.5,4.7,23.5,863.0,728.93,557.68
2016,5,14,14,30,850.0,129.0,4.6,23.0,833.0,695.05,533.33
2016,5,14,14,45,822.5,136.5,4.55,23.0,793.5,659.83,506.34
2016,5,14,15,0,795.0,144.0,4.5,23.0,754.0,617.06,473.54
2016,5,14,15,15,397.5,106.5,4.35,22.5,411.5,327.06,254.82
2016,5,14,15,30,0.0,69.0,4.2,22.0,69.0,53.16,37.47
2016,5,14,15,45,0.0,66.5,4.05,22.0,66.5,51.18,36.1
2016,5,14,16,0,0.0,64.0,3.9,22.0,64.0,49.2,34.61
2016,5,14,16,15,320.5,101.0,3.95,21.5,271.5,206.66,156.27
2016,5,14,16,30,641.0,138.0,4.0,21.0,479.0,322.15,236.83
2016,5,14,16,45,605.5,132.5,4.1,21.0,428.5,269.91,192.35
2016,5,14,17,0,570.0,127.0,4.2,21.0,378.0,220.62,151.3
2016,5,14,17,15,530.0,118.0,4.3,20.0,327.5,167.64,109.84
2016,5,14,17,30,490.0,109.0,4.4,19.0,277.0,122.34,78.39
2016,5,14,17,45,457.5,94.0,4.55,18.5,230.0,77.41,54.19
2016,5,14,18,0,425.0,79.0,4.7,18.0,183.0,58.86,46.21
2016,5,14,18,15,348.5,65.5,4.5,17.0,137.0,48.95,37.37
2016,5,14,18,30,272.0,52.0,4.3,16.0,91.0,38.96,28.19
2016,5,14,18,45,184.5,34.5,4.15,15.5,56.5,26.0,15.75
2016,5,14,19,0,97.0,17.0,4.0,15.0,22.0,12.92,0.0
2016,5,14,19,15,48.5,8.5,3.7,14.5,11.0,6.69,0.0
2016,5,14,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,5,15,57.0,8.0,1.25,4.5,10.5,6.29,0.0
2016,5,15,5,30,114.0,16.0,1.5,5.0,21.0,12.21,0.0
2016,5,15,5,45,242.5,30.0,1.75,5.5,58.5,24.49,14.88
2016,5,15,6,0,371.0,44.0,2.0,6.0,96.0,35.98,26.7
2016,5,15,6,15,454.0,54.0,2.2,6.5,144.0,43.86,34.38
2016,5,15,6,30,537.0,64.0,2.4,7.0,192.0,51.72,41.8
2016,5,15,6,45,589.0,72.0,2.65,7.5,244.0,61.83,51.04
2016,5,15,7,0,641.0,80.0,2.9,8.0,296.0,110.58,67.45
2016,5,15,7,15,679.5,85.5,2.95,8.5,350.0,161.19,102.7
2016,5,15,7,30,718.0,91.0,3.0,9.0,404.0,215.5,147.17
2016,5,15,7,45,740.5,97.5,3.05,9.5,455.5,270.01,195.18
2016,5,15,8,0,763.0,104.0,3.1,10.0,507.0,328.47,246.99
2016,5,15,8,15,784.5,108.5,3.1,10.5,557.5,382.88,294.96
2016,5,15,8,30,806.0,113.0,3.1,11.0,608.0,437.88,342.35
2016,5,15,8,45,818.5,118.0,3.1,11.5,654.0,489.44,385.81
2016,5,15,9,0,831.0,123.0,3.1,12.0,700.0,540.12,427.23
2016,5,15,9,15,844.5,126.0,3.05,12.5,742.5,588.47,465.48
2016,5,15,9,30,858.0,129.0,3.0,13.0,785.0,635.49,501.51
2016,5,15,9,45,872.0,128.5,3.0,13.5,822.5,672.58,529.56
2016,5,15,10,0,886.0,128.0,3.0,14.0,860.0,712.6,558.94
2016,5,15,10,15,894.0,130.0,3.0,14.0,891.5,748.33,585.49
2016,5,15,10,30,902.0,132.0,3.0,14.0,923.0,781.36,609.64
2016,5,15,10,45,910.5,131.5,3.05,14.5,947.5,809.87,629.38
2016,5,15,11,0,919.0,131.0,3.1,15.0,972.0,835.38,645.99
2016,5,15,11,15,923.0,132.0,3.1,15.0,989.0,855.38,659.4
2016,5,15,11,30,927.0,133.0,3.1,15.0,1006.0,871.98,670.49
2016,5,15,11,45,932.0,132.0,3.15,15.5,1015.5,884.31,677.75
2016,5,15,12,0,937.0,131.0,3.2,16.0,1025.0,893.16,682.68
2016,5,15,12,15,937.5,131.0,3.25,16.0,1026.0,895.58,684.55
2016,5,15,12,30,938.0,131.0,3.3,16.0,1027.0,894.43,684.1
2016,5,15,12,45,938.0,130.0,3.35,16.5,1020.0,888.48,679.16
2016,5,15,13,0,938.0,129.0,3.4,17.0,1013.0,878.95,671.87
2016,5,15,13,15,934.5,128.0,3.4,17.0,997.5,863.02,661.2
2016,5,15,13,30,931.0,127.0,3.4,17.0,982.0,843.63,648.19
2016,5,15,13,45,927.0,125.5,3.4,17.0,959.0,820.05,632.28
2016,5,15,14,0,923.0,124.0,3.4,17.0,936.0,793.18,613.12
2016,5,15,14,15,916.0,122.5,3.4,17.0,905.5,761.03,589.73
2016,5,15,14,30,909.0,121.0,3.4,17.0,875.0,726.04,563.89
2016,5,15,14,45,898.5,119.5,3.4,17.0,838.0,686.17,533.95
2016,5,15,15,0,888.0,118.0,3.4,17.0,801.0,644.08,501.72
2016,5,15,15,15,875.5,115.5,3.35,17.0,758.5,598.07,465.64
2016,5,15,15,30,863.0,113.0,3.3,17.0,716.0,552.84,429.21
2016,5,15,15,45,841.5,112.0,3.3,17.0,667.5,500.2,386.36
2016,5,15,16,0,820.0,111.0,3.3,17.0,619.0,447.39,342.3
2016,5,15,16,15,798.5,107.0,3.15,16.5,568.5,392.2,295.71
2016,5,15,16,30,777.0,103.0,3.0,16.0,518.0,337.55,248.53
2016,5,15,16,45,743.0,100.0,2.85,16.0,464.0,278.29,197.22
2016,5,15,17,0,709.0,97.0,2.7,16.0,410.0,224.06,150.7
2016,5,15,17,15,669.5,91.0,2.35,15.5,356.0,169.49,106.8
2016,5,15,17,30,630.0,85.0,2.0,15.0,302.0,118.74,71.38
2016,5,15,17,45,571.5,77.5,1.7,14.5,249.0,70.48,48.36
2016,5,15,18,0,513.0,70.0,1.4,14.0,196.0,56.0,44.45
2016,5,15,18,15,432.5,59.0,1.3,13.0,148.0,47.55,36.82
2016,5,15,18,30,352.0,48.0,1.2,12.0,100.0,39.02,28.83
2016,5,15,18,45,234.5,33.0,1.2,11.5,62.0,25.15,15.53
2016,5,15,19,0,117.0,18.0,1.2,11.0,24.0,13.71,0.0
2016,5,15,19,15,58.5,9.0,1.2,10.5,12.0,7.08,0.0
2016,5,15,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,5,15,38.5,8.5,0.95,5.5,10.0,6.69,0.0
2016,5,16,5,30,77.0,17.0,1.1,6.0,20.0,12.88,0.0
2016,5,16,5,45,182.5,33.5,1.3,7.0,55.5,25.27,15.61
2016,5,16,6,0,288.0,50.0,1.5,8.0,91.0,37.65,28.01
2016,5,16,6,15,367.5,62.5,1.55,8.5,137.0,47.04,37.0
2016,5,16,6,30,447.0,75.0,1.6,9.0,183.0,56.4,45.72
2016,5,16,6,45,507.5,83.5,1.65,9.5,234.5,68.15,56.35
2016,5,16,7,0,568.0,92.0,1.7,10.0,286.0,113.0,71.83
2016,5,16,7,15,608.5,99.5,1.8,10.5,338.0,161.14,104.91
2016,5,16,7,30,649.0,107.0,1.9,11.0,390.0,213.38,146.76
2016,5,16,7,45,682.0,112.0,2.05,12.0,442.5,265.53,191.02
2016,5,16,8,0,715.0,117.0,2.2,13.0,495.0,320.22,237.93
2016,5,16,8,15,685.0,133.0,2.05,13.0,524.0,363.59,277.33
2016,5,16,8,30,655.0,149.0,1.9,13.0,553.0,402.49,311.76
2016,5,16,8,45,568.5,197.0,1.8,13.5,566.5,432.46,337.5
2016,5,16,9,0,482.0,245.0,1.7,14.0,580.0,456.74,356.93
2016,5,16,9,15,398.0,294.5,1.55,14.5,582.0,467.08,364.21
2016,5,16,9,30,314.0,344.0,1.4,15.0,584.0,476.71,369.81
2016,5,16,9,45,599.0,232.0,1.25,15.5,717.5,592.86,456.69
2016,5,16,10,0,884.0,120.0,1.1,16.0,851.0,702.44,535.45
2016,5,16,10,15,890.5,121.5,0.9,16.0,880.5,736.6,556.33
2016,5,16,10,30,897.0,123.0,0.7,16.0,910.0,767.99,575.04
2016,5,16,10,45,901.5,124.5,0.55,16.5,933.0,794.96,589.53
2016,5,16,11,0,906.0,126.0,0.4,17.0,956.0,818.77,600.68
2016,5,16,11,15,908.5,127.0,0.4,17.0,971.0,837.34,611.93
2016,5,16,11,30,911.0,128.0,0.4,17.0,986.0,852.51,621.1
2016,5,16,11,45,910.0,129.5,0.45,17.5,993.0,861.8,626.38
2016,5,16,12,0,909.0,131.0,0.5,18.0,1000.0,867.6,629.59
2016,5,16,12,15,908.5,131.0,0.55,18.0,1000.0,869.13,631.39
2016,5,16,12,30,908.0,131.0,0.6,18.0,1000.0,867.22,631.13
2016,5,16,12,45,904.0,132.0,0.7,18.5,991.5,859.82,627.18
2016,5,16,13,0,900.0,133.0,0.8,19.0,983.0,849.03,621.09
2016,5,16,13,15,896.5,132.0,0.85,19.0,967.0,833.68,612.36
2016,5,16,13,30,893.0,131.0,0.9,19.0,951.0,815.0,601.48
2016,5,16,13,45,886.5,130.0,1.0,19.0,927.5,790.8,587.36
2016,5,16,14,0,880.0,129.0,1.1,19.0,904.0,763.59,570.25
2016,5,16,14,15,872.0,127.5,1.15,19.0,874.0,732.03,549.12
2016,5,16,14,30,864.0,126.0,1.2,19.0,844.0,697.83,525.68
2016,5,16,14,45,850.0,125.5,1.25,19.0,807.0,658.19,497.77
2016,5,16,15,0,836.0,125.0,1.3,19.0,770.0,621.29,470.96
2016,5,16,15,15,822.5,122.5,1.35,19.0,728.5,575.99,437.43
2016,5,16,15,30,809.0,120.0,1.4,19.0,687.0,529.38,401.95
2016,5,16,15,45,786.0,119.0,1.45,19.0,639.5,478.58,362.26
2016,5,16,16,0,763.0,118.0,1.5,19.0,592.0,427.88,321.48
2016,5,16,16,15,740.5,113.5,1.45,19.0,543.0,372.78,275.99
2016,5,16,16,30,718.0,109.0,1.4,19.0,494.0,320.04,231.43
2016,5,16,16,45,678.5,107.0,1.4,19.0,441.5,265.99,186.06
2016,5,16,17,0,639.0,105.0,1.4,19.0,389.0,215.08,143.84
2016,5,16,17,15,599.5,98.0,1.2,18.5,337.5,163.79,103.61
2016,5,16,17,30,560.0,91.0,1.0,18.0,286.0,116.43,71.22
2016,5,16,17,45,500.0,83.0,0.85,17.5,235.5,72.02,50.24
2016,5,16,18,0,440.0,75.0,0.7,17.0,185.0,56.33,44.2
2016,5,16,18,15,364.5,63.0,0.7,16.5,139.5,47.38,36.16
2016,5,16,18,30,289.0,51.0,0.7,16.0,94.0,38.38,27.83
2016,5,16,18,45,144.5,37.0,0.7,16.0,58.5,27.65,17.4
2016,5,16,19,0,0.0,23.0,0.7,16.0,23.0,16.92,0.0
2016,5,16,19,15,0.0,11.5,0.7,15.5,11.5,9.05,0.0
2016,5,16,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,1.0,1.45,12.0,1.0,0.79,0.0
2016,5,17,5,30,0.0,2.0,1.5,12.0,2.0,1.51,0.0
2016,5,17,5,45,0.0,7.0,1.6,12.5,7.0,5.3,0.0
2016,5,17,6,0,0.0,12.0,1.7,13.0,12.0,9.1,2.37
2016,5,17,6,15,0.0,19.5,1.7,13.0,19.5,14.82,7.63
2016,5,17,6,30,0.0,27.0,1.7,13.0,27.0,20.56,12.9
2016,5,17,6,45,0.0,34.5,1.7,13.5,34.5,26.31,18.09
2016,5,17,7,0,0.0,42.0,1.7,14.0,42.0,32.08,21.98
2016,5,17,7,15,0.0,36.5,1.75,14.0,36.5,27.87,18.3
2016,5,17,7,30,0.0,31.0,1.8,14.0,31.0,23.67,14.64
2016,5,17,7,45,0.0,53.0,1.9,14.5,53.0,40.6,28.91
2016,5,17,8,0,0.0,75.0,2.0,15.0,75.0,57.64,43.04
2016,5,17,8,15,0.0,67.5,2.1,15.0,67.5,51.87,38.04
2016,5,17,8,30,0.0,60.0,2.2,15.0,60.0,46.11,33.1
2016,5,17,8,45,3.0,126.5,2.3,15.5,128.5,98.86,76.52
2016,5,17,9,0,6.0,193.0,2.4,16.0,197.0,151.95,119.22
2016,5,17,9,15,10.0,221.0,2.3,16.0,228.5,176.54,138.57
2016,5,17,9,30,14.0,249.0,2.2,16.0,260.0,201.64,158.22
2016,5,17,9,45,18.5,277.5,2.15,16.5,292.5,227.95,178.32
2016,5,17,10,0,23.0,306.0,2.1,17.0,325.0,254.73,198.53
2016,5,17,10,15,37.5,349.0,2.0,17.0,381.5,309.85,240.78
2016,5,17,10,30,52.0,392.0,1.9,17.0,438.0,358.42,277.22
2016,5,17,10,45,50.0,400.0,1.8,17.5,445.5,366.19,281.8
2016,5,17,11,0,48.0,408.0,1.7,18.0,453.0,373.58,286.26
2016,5,17,11,15,69.5,435.5,1.65,18.0,501.0,415.73,317.6
2016,5,17,11,30,91.0,463.0,1.6,18.0,549.0,458.35,348.66
2016,5,17,11,45,109.5,474.0,1.6,18.5,578.5,484.46,366.94
2016,5,17,12,0,128.0,485.0,1.6,19.0,608.0,522.33,393.46
2016,5,17,12,15,113.0,480.5,1.65,19.0,589.0,494.49,373.18
2016,5,17,12,30,98.0,476.0,1.7,19.0,570.0,477.99,361.33
2016,5,17,12,45,68.0,439.5,1.8,19.0,505.0,421.25,319.95
2016,5,17,13,0,38.0,403.0,1.9,19.0,440.0,364.72,278.17
2016,5,17,13,15,24.5,317.5,1.9,19.0,341.5,280.65,215.25
2016,5,17,13,30,11.0,232.0,1.9,19.0,243.0,190.66,146.26
2016,5,17,13,45,13.5,261.0,1.9,19.0,274.0,215.17,165.69
2016,5,17,14,0,16.0,290.0,1.9,19.0,305.0,239.44,184.54
2016,5,17,14,15,42.5,336.5,1.8,19.0,373.0,303.32,233.93
2016,5,17,14,30,69.0,383.0,1.7,19.0,441.0,356.62,274.26
2016,5,17,14,45,50.0,344.0,1.6,19.0,385.0,308.69,237.76
2016,5,17,15,0,31.0,305.0,1.5,19.0,329.0,262.44,202.67
2016,5,17,15,15,84.0,317.0,1.4,19.0,377.0,298.51,231.03
2016,5,17,15,30,137.0,329.0,1.3,19.0,425.0,335.33,258.77
2016,5,17,15,45,73.5,264.5,1.25,19.0,315.5,241.26,186.76
2016,5,17,16,0,10.0,200.0,1.2,19.0,206.0,157.37,121.93
2016,5,17,16,15,77.5,217.5,1.15,19.0,259.5,195.88,151.81
2016,5,17,16,30,145.0,235.0,1.1,19.0,313.0,226.1,173.5
2016,5,17,16,45,165.5,209.5,1.1,19.0,290.0,201.45,152.64
2016,5,17,17,0,186.0,184.0,1.1,19.0,267.0,174.62,129.94
2016,5,17,17,15,173.0,162.5,0.95,18.5,232.0,143.47,105.63
2016,5,17,17,30,160.0,141.0,0.8,18.0,197.0,113.92,83.76
2016,5,17,17,45,142.5,119.0,0.7,18.0,162.5,85.7,65.12
2016,5,17,18,0,125.0,97.0,0.6,18.0,128.0,68.88,54.93
2016,5,17,18,15,99.0,75.5,0.6,17.5,97.0,54.38,42.11
2016,5,17,18,30,73.0,54.0,0.6,17.0,66.0,39.62,28.8
2016,5,17,18,45,36.5,35.0,0.6,16.5,41.0,26.12,16.2
2016,5,17,19,0,0.0,16.0,0.6,16.0,16.0,12.21,0.0
2016,5,17,19,15,0.0,8.0,0.65,15.5,8.0,6.29,0.0
2016,5,17,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,5,15,38.0,9.0,2.0,14.0,10.5,7.08,0.0
2016,5,18,5,30,76.0,18.0,2.2,14.0,21.0,13.71,0.0
2016,5,18,5,45,182.5,33.5,2.4,14.0,56.0,25.28,15.34
2016,5,18,6,0,289.0,49.0,2.6,14.0,91.0,36.97,26.74
2016,5,18,6,15,367.5,60.5,2.65,14.0,136.0,45.67,34.98
2016,5,18,6,30,446.0,72.0,2.7,14.0,181.0,56.91,45.26
2016,5,18,6,45,223.0,55.5,2.8,14.0,110.0,41.07,31.22
2016,5,18,7,0,0.0,39.0,2.9,14.0,39.0,29.78,19.97
2016,5,18,7,15,0.0,46.0,2.85,14.0,46.0,35.17,24.53
2016,5,18,7,30,0.0,53.0,2.8,14.0,53.0,40.58,29.04
2016,5,18,7,45,0.0,102.0,2.75,14.5,102.0,78.08,60.48
2016,5,18,8,0,0.0,151.0,2.7,15.0,151.0,114.96,90.74
2016,5,18,8,15,11.0,189.0,2.6,15.5,196.0,147.9,116.96
2016,5,18,8,30,22.0,227.0,2.5,16.0,241.0,182.36,144.1
2016,5,18,8,45,22.5,242.0,2.4,16.5,257.0,196.02,154.36
2016,5,18,9,0,23.0,257.0,2.3,17.0,273.0,209.7,164.57
2016,5,18,9,15,17.0,245.5,2.15,17.0,258.0,199.28,155.92
2016,5,18,9,30,11.0,234.0,2.0,17.0,243.0,188.06,146.69
2016,5,18,9,45,9.0,213.0,1.95,17.5,221.0,171.21,132.86
2016,5,18,10,0,7.0,192.0,1.9,18.0,199.0,154.04,118.83
2016,5,18,10,15,7.0,187.5,1.8,18.0,194.5,150.96,116.25
2016,5,18,10,30,7.0,183.0,1.7,18.0,190.0,147.84,113.62
2016,5,18,10,45,8.5,197.5,1.6,18.5,206.0,160.79,123.5
2016,5,18,11,0,10.0,212.0,1.5,19.0,222.0,173.84,133.31
2016,5,18,11,15,11.0,223.0,1.4,19.0,233.5,183.77,140.87
2016,5,18,11,30,12.0,234.0,1.3,19.0,245.0,193.69,148.42
2016,5,18,11,45,11.0,220.0,1.25,19.5,230.5,181.96,138.93
2016,5,18,12,0,10.0,206.0,1.2,20.0,216.0,170.13,129.47
2016,5,18,12,15,12.0,235.5,1.15,20.0,247.0,195.4,149.0
2016,5,18,12,30,14.0,265.0,1.1,20.0,278.0,220.66,168.23
2016,5,18,12,45,14.5,262.0,1.1,20.5,276.0,218.47,166.19
2016,5,18,13,0,15.0,259.0,1.1,21.0,274.0,216.16,164.19
2016,5,18,13,15,28.0,321.5,1.1,21.0,348.0,286.47,217.57
2016,5,18,13,30,41.0,384.0,1.1,21.0,422.0,347.73,262.87
2016,5,18,13,45,39.0,376.5,1.15,21.0,412.0,338.06,255.66
2016,5,18,14,0,37.0,369.0,1.2,21.0,402.0,328.25,248.76
2016,5,18,14,15,46.5,370.5,1.2,21.0,410.5,333.8,253.37
2016,5,18,14,30,56.0,372.0,1.2,21.0,419.0,338.44,257.19
2016,5,18,14,45,33.5,302.5,1.25,21.0,330.5,264.23,201.76
2016,5,18,15,0,11.0,233.0,1.3,21.0,242.0,187.4,143.3
2016,5,18,15,15,12.0,231.5,1.35,20.5,240.5,185.83,142.91
2016,5,18,15,30,13.0,230.0,1.4,20.0,239.0,184.07,142.13
2016,5,18,15,45,6.5,190.5,1.45,20.0,195.0,149.56,115.27
2016,5,18,16,0,0.0,151.0,1.5,20.0,151.0,115.99,88.91
2016,5,18,16,15,0.0,148.5,1.5,19.5,148.5,113.71,87.6
2016,5,18,16,30,0.0,146.0,1.5,19.0,146.0,111.33,86.15
2016,5,18,16,45,0.5,143.5,1.55,19.0,143.5,108.93,84.49
2016,5,18,17,0,1.0,141.0,1.6,19.0,141.0,106.22,82.56
2016,5,18,17,15,0.5,122.5,1.55,18.5,122.5,91.81,71.14
2016,5,18,17,30,0.0,104.0,1.5,18.0,104.0,77.62,59.72
2016,5,18,17,45,200.0,92.5,1.5,18.0,143.0,69.18,51.11
2016,5,18,18,0,400.0,81.0,1.5,18.0,182.0,59.93,47.18
2016,5,18,18,15,327.5,68.0,1.5,17.5,138.0,50.48,38.73
2016,5,18,18,30,255.0,55.0,1.5,17.0,94.0,40.95,29.97
2016,5,18,18,45,157.5,37.5,1.5,16.5,58.5,28.04,17.87
2016,5,18,19,0,60.0,20.0,1.5,16.0,23.0,15.17,0.34
2016,5,18,19,15,30.0,10.0,1.6,15.5,11.5,7.87,0.0
2016,5,18,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,5,15,22.0,8.5,1.7,12.0,9.5,6.69,0.0
2016,5,19,5,30,44.0,17.0,1.8,12.0,19.0,12.96,0.0
2016,5,19,5,45,124.0,36.5,1.95,12.0,52.5,27.19,17.2
2016,5,19,6,0,204.0,56.0,2.1,12.0,86.0,41.29,30.81
2016,5,19,6,15,274.5,72.0,2.15,12.0,129.5,52.77,41.61
2016,5,19,6,30,345.0,88.0,2.2,12.0,173.0,64.04,52.02
2016,5,19,6,45,172.5,88.0,2.25,12.5,130.5,63.26,51.32
2016,5,19,7,0,0.0,88.0,2.3,13.0,88.0,66.39,51.44
2016,5,19,7,15,0.0,55.0,2.25,13.0,55.0,42.11,30.57
2016,5,19,7,30,0.0,22.0,2.2,13.0,22.0,16.78,8.78
2016,5,19,7,45,0.0,42.5,2.15,13.5,42.5,32.52,22.15
2016,5,19,8,0,0.0,63.0,2.1,14.0,63.0,48.35,35.39
2016,5,19,8,15,0.0,57.0,2.05,14.0,57.0,43.76,31.37
2016,5,19,8,30,0.0,51.0,2.0,14.0,51.0,39.16,27.41
2016,5,19,8,45,1.5,113.0,1.95,14.5,114.0,87.79,67.67
2016,5,19,9,0,3.0,175.0,1.9,15.0,177.0,136.49,107.05
2016,5,19,9,15,1.5,113.5,1.85,15.0,114.5,88.53,67.67
2016,5,19,9,30,0.0,52.0,1.8,15.0,52.0,40.1,27.71
2016,5,19,9,45,0.0,51.0,1.8,15.0,51.0,39.36,27.07
2016,5,19,10,0,0.0,50.0,1.8,15.0,50.0,38.63,26.41
2016,5,19,10,15,3.0,112.5,1.8,15.0,115.5,89.4,68.05
2016,5,19,10,30,6.0,175.0,1.8,15.0,181.0,140.77,109.43
2016,5,19,10,45,7.0,178.5,1.85,15.5,186.0,144.61,112.1
2016,5,19,11,0,8.0,182.0,1.9,16.0,191.0,148.47,114.9
2016,5,19,11,15,9.5,194.0,1.9,16.0,204.0,159.47,123.58
2016,5,19,11,30,11.0,206.0,1.9,16.0,217.0,170.49,132.25
2016,5,19,11,45,10.5,208.5,1.95,16.0,219.5,172.32,133.62
2016,5,19,12,0,10.0,211.0,2.0,16.0,222.0,174.06,134.95
2016,5,19,12,15,13.5,260.5,2.05,16.0,274.0,216.6,168.42
2016,5,19,12,30,17.0,310.0,2.1,16.0,326.0,259.28,201.54
2016,5,19,12,45,17.5,311.5,2.15,16.0,328.0,260.66,202.55
2016,5,19,13,0,18.0,313.0,2.2,16.0,330.0,261.89,203.62
2016,5,19,13,15,23.0,338.5,2.25,16.0,360.0,285.87,222.36
2016,5,19,13,30,28.0,364.0,2.3,16.0,390.0,320.53,249.12
2016,5,19,13,45,26.5,350.0,2.35,16.0,374.0,306.19,238.23
2016,5,19,14,0,25.0,336.0,2.4,16.0,358.0,291.83,227.47
2016,5,19,14,15,20.5,305.5,2.45,16.0,323.0,253.74,198.2
2016,5,19,14,30,16.0,275.0,2.5,16.0,288.0,225.4,176.33
2016,5,19,14,45,20.0,283.0,2.55,16.0,299.0,233.12,182.81
2016,5,19,15,0,24.0,291.0,2.6,16.0,310.0,240.33,188.8
2016,5,19,15,15,12.0,199.0,2.55,16.0,208.5,160.55,125.61
2016,5,19,15,30,0.0,107.0,2.5,16.0,107.0,82.61,62.69
2016,5,19,15,45,2.5,145.0,2.5,16.0,147.0,112.84,87.7
2016,5,19,16,0,5.0,183.0,2.5,16.0,187.0,142.32,111.91
2016,5,19,16,15,2.5,122.5,2.45,15.5,124.5,94.95,73.56
2016,5,19,16,30,0.0,62.0,2.4,15.0,62.0,47.59,34.52
2016,5,19,16,45,7.0,109.5,2.35,15.0,113.0,85.49,66.24
2016,5,19,17,0,14.0,157.0,2.3,15.0,164.0,120.11,94.96
2016,5,19,17,15,9.0,138.0,2.15,14.5,142.0,103.73,81.91
2016,5,19,17,30,4.0,119.0,2.0,14.0,120.0,88.09,69.38
2016,5,19,17,45,164.0,107.5,1.95,14.0,149.5,79.13,60.82
2016,5,19,18,0,324.0,96.0,1.9,14.0,179.0,69.09,56.08
2016,5,19,18,15,258.0,78.5,1.75,13.5,135.5,57.15,45.3
2016,5,19,18,30,192.0,61.0,1.6,13.0,92.0,44.6,33.72
2016,5,19,18,45,124.0,40.5,1.45,13.0,58.0,29.99,19.92
2016,5,19,19,0,56.0,20.0,1.3,13.0,24.0,15.18,1.5
2016,5,19,19,15,28.0,10.0,1.3,13.0,12.0,7.87,0.0
2016,5,19,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,7.0,1.6,11.0,7.0,5.51,0.0
2016,5,20,5,30,0.0,14.0,1.8,11.0,14.0,10.67,0.0
2016,5,20,5,45,12.0,32.5,2.0,11.5,34.0,24.41,15.0
2016,5,20,6,0,24.0,51.0,2.2,12.0,54.0,37.56,27.56
2016,5,20,6,15,39.5,72.0,2.2,12.0,80.5,52.11,41.04
2016,5,20,6,30,55.0,93.0,2.2,12.0,107.0,66.47,54.2
2016,5,20,6,45,67.0,114.5,2.25,12.5,135.0,80.91,67.05
2016,5,20,7,0,79.0,136.0,2.3,13.0,163.0,102.6,79.52
2016,5,20,7,15,57.0,152.5,2.35,13.5,173.5,118.5,92.59
2016,5,20,7,30,35.0,169.0,2.4,14.0,184.0,131.77,104.11
2016,5,20,7,45,17.5,145.5,2.5,14.5,153.0,114.34,89.96
2016,5,20,8,0,0.0,122.0,2.6,15.0,122.0,93.32,72.73
2016,5,20,8,15,7.0,167.0,2.65,15.0,171.5,129.93,102.56
2016,5,20,8,30,14.0,212.0,2.7,15.0,221.0,167.63,132.86
2016,5,20,8,45,18.0,234.5,2.8,15.5,247.0,188.02,148.68
2016,5,20,9,0,22.0,257.0,2.9,16.0,273.0,208.91,164.79
2016,5,20,9,15,21.5,268.0,2.9,16.0,284.0,218.92,172.39
2016,5,20,9,30,21.0,279.0,2.9,16.0,295.0,228.81,179.91
2016,5,20,9,45,18.0,274.5,2.9,16.5,289.0,224.87,176.14
2016,5,20,10,0,15.0,270.0,2.9,17.0,283.0,220.53,172.11
2016,5,20,10,15,21.0,305.5,2.85,17.0,324.0,253.77,197.96
2016,5,20,10,30,27.0,341.0,2.8,17.0,365.0,296.84,231.04
2016,5,20,10,45,37.0,374.5,2.75,17.0,408.5,333.82,259.16
2016,5,20,11,0,47.0,408.0,2.7,17.0,452.0,371.37,287.43
2016,5,20,11,15,34.5,377.5,2.6,17.0,410.5,337.73,261.28
2016,5,20,11,30,22.0,347.0,2.5,17.0,369.0,292.34,226.28
2016,5,20,11,45,22.0,349.5,2.45,17.0,371.5,294.85,228.24
2016,5,20,12,0,22.0,352.0,2.4,17.0,374.0,297.19,229.92
2016,5,20,12,15,15.0,267.5,2.35,17.0,282.0,223.35,172.87
2016,5,20,12,30,8.0,183.0,2.3,17.0,190.0,150.11,115.47
2016,5,20,12,45,13.5,253.5,2.25,17.0,266.0,210.66,163.36
2016,5,20,13,0,19.0,324.0,2.2,17.0,342.0,271.43,210.36
2016,5,20,13,15,21.0,332.5,2.15,17.0,352.0,279.29,216.28
2016,5,20,13,30,23.0,341.0,2.1,17.0,362.0,286.93,222.23
2016,5,20,13,45,30.0,355.5,2.1,17.0,382.5,313.06,242.48
2016,5,20,14,0,37.0,370.0,2.1,17.0,403.0,328.32,254.32
2016,5,20,14,15,27.5,328.5,2.1,16.5,352.5,285.29,221.91
2016,5,20,14,30,18.0,287.0,2.1,16.0,302.0,236.09,184.38
2016,5,20,14,45,12.0,237.5,2.1,16.0,247.5,192.25,150.23
2016,5,20,15,0,6.0,188.0,2.1,16.0,193.0,149.24,116.23
2016,5,20,15,15,5.0,184.5,2.0,16.0,189.0,145.42,113.44
2016,5,20,15,30,4.0,181.0,1.9,16.0,185.0,141.65,110.63
2016,5,20,15,45,2.0,142.5,1.85,16.0,144.5,110.68,85.78
2016,5,20,16,0,0.0,104.0,1.8,16.0,104.0,80.12,61.02
2016,5,20,16,15,0.0,74.5,1.75,16.0,74.5,57.3,42.34
2016,5,20,16,30,0.0,45.0,1.7,16.0,45.0,34.48,23.42
2016,5,20,16,45,1.5,95.0,1.65,16.0,95.5,73.27,56.0
2016,5,20,17,0,3.0,145.0,1.6,16.0,146.0,109.43,86.16
2016,5,20,17,15,1.5,126.5,1.65,15.5,127.0,94.73,74.38
2016,5,20,17,30,0.0,108.0,1.7,15.0,108.0,80.38,62.76
2016,5,20,17,45,0.0,89.5,1.75,15.0,89.5,66.43,53.59
2016,5,20,18,0,0.0,71.0,1.8,15.0,71.0,53.11,41.75
2016,5,20,18,15,0.0,54.0,1.85,15.0,54.0,40.77,30.6
2016,5,20,18,30,0.0,37.0,1.9,15.0,37.0,28.3,19.22
2016,5,20,18,45,0.0,23.5,2.0,15.0,23.5,17.92,9.58
2016,5,20,19,0,0.0,10.0,2.1,15.0,10.0,7.59,0.0
2016,5,20,19,15,0.0,5.0,2.25,15.0,5.0,3.93,0.0
2016,5,20,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,21,5,15,66.5,9.5,0.95,12.5,13.0,7.47,0.0
2016,5,21,5,30,133.0,19.0,1.1,13.0,26.0,14.49,0.0
2016,5,21,5,45,249.5,31.5,1.3,13.5,62.5,25.58,15.93
2016,5,21,6,0,366.0,44.0,1.5,14.0,99.0,35.75,25.77
2016,5,21,6,15,441.0,53.0,1.5,14.5,145.0,42.77,32.4
2016,5,21,6,30,516.0,62.0,1.5,15.0,191.0,49.79,38.8
2016,5,21,6,45,566.0,69.0,1.5,15.5,241.0,54.97,43.38
2016,5,21,7,0,616.0,76.0,1.5,16.0,291.0,98.79,58.15
2016,5,21,7,15,308.0,85.5,1.55,16.5,193.0,104.1,68.59
2016,5,21,7,30,0.0,95.0,1.6,17.0,95.0,72.58,55.4
2016,5,21,7,45,7.0,140.0,1.65,17.5,143.5,107.75,83.89
2016,5,21,8,0,14.0,185.0,1.7,18.0,192.0,144.0,112.69
2016,5,21,8,15,36.0,224.0,1.7,18.5,245.5,184.17,143.83
2016,5,21,8,30,58.0,263.0,1.7,19.0,299.0,226.06,175.99
2016,5,21,8,45,36.0,248.0,1.75,19.5,271.0,209.64,162.75
2016,5,21,9,0,14.0,233.0,1.8,20.0,243.0,186.41,144.1
2016,5,21,9,15,53.5,297.0,1.75,20.5,338.5,263.81,203.74
2016,5,21,9,30,93.0,361.0,1.7,21.0,434.0,341.54,261.81
2016,5,21,9,45,172.0,380.5,1.7,21.5,521.5,419.48,319.32
2016,5,21,10,0,251.0,400.0,1.7,22.0,609.0,503.79,380.1
2016,5,21,10,15,142.5,381.0,1.7,22.0,501.0,416.17,314.81
2016,5,21,10,30,34.0,362.0,1.7,22.0,393.0,318.85,241.38
2016,5,21,10,45,183.0,399.0,1.7,22.5,567.5,472.59,356.6
2016,5,21,11,0,332.0,436.0,1.7,23.0,742.0,632.33,469.38
2016,5,21,11,15,618.5,275.0,1.75,23.0,857.0,740.86,548.92
2016,5,21,11,30,905.0,114.0,1.8,23.0,972.0,824.61,609.5
2016,5,21,11,45,907.0,114.0,1.85,23.0,980.0,835.04,615.84
2016,5,21,12,0,909.0,114.0,1.9,23.0,988.0,842.08,620.73
2016,5,21,12,15,518.5,301.5,1.9,23.0,800.0,704.07,521.56
2016,5,21,12,30,128.0,489.0,1.9,23.0,612.0,522.19,386.97
2016,5,21,12,45,504.5,309.5,1.95,23.0,789.5,695.17,518.16
2016,5,21,13,0,881.0,130.0,2.0,23.0,967.0,820.29,608.75
2016,5,21,13,15,494.5,294.5,2.0,23.0,763.0,661.16,492.69
2016,5,21,13,30,108.0,459.0,2.0,23.0,559.0,460.82,344.18
2016,5,21,13,45,207.5,439.5,2.05,23.0,626.0,525.25,393.86
2016,5,21,14,0,307.0,420.0,2.1,23.0,693.0,582.92,436.28
2016,5,21,14,15,577.0,272.5,2.1,23.0,764.0,649.11,487.22
2016,5,21,14,30,847.0,125.0,2.1,23.0,835.0,676.39,509.64
2016,5,21,14,45,442.5,222.5,2.15,23.0,592.0,478.92,364.13
2016,5,21,15,0,38.0,320.0,2.2,23.0,349.0,277.38,210.97
2016,5,21,15,15,19.0,195.5,2.15,23.0,210.0,165.4,125.86
2016,5,21,15,30,0.0,71.0,2.1,23.0,71.0,54.73,38.58
2016,5,21,15,45,62.5,178.5,2.1,23.0,218.0,168.67,129.18
2016,5,21,16,0,125.0,286.0,2.1,23.0,365.0,275.74,211.04
2016,5,21,16,15,62.5,203.0,2.0,22.5,242.5,178.73,136.61
2016,5,21,16,30,0.0,120.0,1.9,22.0,120.0,91.88,69.37
2016,5,21,16,45,45.0,154.0,1.85,22.0,174.5,128.41,97.64
2016,5,21,17,0,90.0,188.0,1.8,22.0,229.0,156.03,117.93
2016,5,21,17,15,84.0,165.0,1.6,21.5,199.5,131.32,98.65
2016,5,21,17,30,78.0,142.0,1.4,21.0,170.0,107.55,80.72
2016,5,21,17,45,68.0,119.5,1.25,21.0,141.0,85.05,68.26
2016,5,21,18,0,58.0,97.0,1.1,21.0,112.0,69.27,54.65
2016,5,21,18,15,43.0,76.0,1.05,20.0,86.0,54.94,42.22
2016,5,21,18,30,28.0,55.0,1.0,19.0,60.0,40.42,29.35
2016,5,21,18,45,14.0,36.0,0.95,18.5,38.5,26.97,17.05
2016,5,21,19,0,0.0,17.0,0.9,18.0,17.0,12.97,1.7
2016,5,21,19,15,0.0,8.5,0.9,18.0,8.5,6.69,0.0
2016,5,21,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,6.0,1.45,12.5,6.0,4.72,0.0
2016,5,22,5,30,0.0,12.0,1.7,13.0,12.0,9.13,0.0
2016,5,22,5,45,0.0,28.0,2.0,13.5,28.0,21.3,12.37
2016,5,22,6,0,0.0,44.0,2.3,14.0,44.0,33.02,23.39
2016,5,22,6,15,0.5,64.0,2.5,14.0,64.0,47.3,36.48
2016,5,22,6,30,1.0,84.0,2.7,14.0,84.0,61.45,49.33
2016,5,22,6,45,8.0,103.5,2.95,14.5,106.5,75.28,61.56
2016,5,22,7,0,15.0,123.0,3.2,15.0,129.0,91.05,71.35
2016,5,22,7,15,7.5,125.0,3.35,15.0,128.0,94.16,73.92
2016,5,22,7,30,0.0,127.0,3.5,15.0,127.0,95.79,75.36
2016,5,22,7,45,122.0,177.0,3.7,15.5,242.5,164.12,126.88
2016,5,22,8,0,244.0,227.0,3.9,16.0,358.0,248.0,191.44
2016,5,22,8,15,509.0,170.0,3.95,16.5,477.0,318.27,242.68
2016,5,22,8,30,774.0,113.0,4.0,17.0,596.0,412.65,315.37
2016,5,22,8,45,791.5,116.0,4.05,17.5,642.0,462.62,357.06
2016,5,22,9,0,809.0,119.0,4.1,18.0,688.0,512.25,397.49
2016,5,22,9,15,823.0,122.0,4.1,18.0,730.0,559.35,435.63
2016,5,22,9,30,837.0,125.0,4.1,18.0,772.0,605.23,471.93
2016,5,22,9,45,620.5,236.5,4.1,18.5,729.0,599.13,465.4
2016,5,22,10,0,404.0,348.0,4.1,19.0,686.0,568.11,439.26
2016,5,22,10,15,637.5,241.5,4.1,19.0,795.5,661.23,511.83
2016,5,22,10,30,871.0,135.0,4.1,19.0,905.0,745.83,577.15
2016,5,22,10,45,873.0,139.0,4.1,19.5,927.5,772.05,594.73
2016,5,22,11,0,875.0,143.0,4.1,20.0,950.0,795.08,610.07
2016,5,22,11,15,646.5,276.0,4.05,20.0,878.0,761.54,580.84
2016,5,22,11,30,418.0,409.0,4.0,20.0,806.0,698.57,530.81
2016,5,22,11,45,283.5,450.5,4.0,20.5,721.0,622.51,472.89
2016,5,22,12,0,149.0,492.0,4.0,21.0,636.0,540.65,409.93
2016,5,22,12,15,315.5,454.0,3.95,21.0,758.0,654.79,496.32
2016,5,22,12,30,482.0,416.0,3.9,21.0,880.0,765.16,576.82
2016,5,22,12,45,511.0,398.0,3.9,21.0,887.0,770.95,580.91
2016,5,22,13,0,540.0,380.0,3.9,21.0,894.0,773.75,583.55
2016,5,22,13,15,508.0,383.5,3.85,21.0,861.0,742.8,561.14
2016,5,22,13,30,476.0,387.0,3.8,21.0,828.0,710.41,537.79
2016,5,22,13,45,647.0,279.0,3.75,21.0,863.0,738.97,561.77
2016,5,22,14,0,818.0,171.0,3.7,21.0,898.0,750.85,573.12
2016,5,22,14,15,459.5,287.5,3.6,21.0,694.0,577.34,442.59
2016,5,22,14,30,101.0,404.0,3.5,21.0,490.0,392.52,300.8
2016,5,22,14,45,270.0,354.0,3.45,21.0,568.0,467.93,360.2
2016,5,22,15,0,439.0,304.0,3.4,21.0,646.0,521.3,400.46
2016,5,22,15,15,578.5,237.5,3.2,20.5,663.5,524.08,402.52
2016,5,22,15,30,718.0,171.0,3.0,20.0,681.0,516.51,395.56
2016,5,22,15,45,526.5,216.5,2.9,20.0,577.0,425.23,325.27
2016,5,22,16,0,335.0,262.0,2.8,20.0,473.0,347.28,265.87
2016,5,22,16,15,302.5,245.0,2.65,19.5,424.0,302.13,230.56
2016,5,22,16,30,270.0,228.0,2.5,19.0,375.0,259.78,197.08
2016,5,22,16,45,267.0,204.5,2.35,19.0,338.0,223.25,166.85
2016,5,22,17,0,264.0,181.0,2.2,19.0,301.0,186.93,136.87
2016,5,22,17,15,233.0,165.5,1.95,18.5,262.0,152.44,110.61
2016,5,22,17,30,202.0,150.0,1.7,18.0,223.0,121.58,88.97
2016,5,22,17,45,182.5,127.5,1.5,17.5,185.5,90.58,74.04
2016,5,22,18,0,163.0,105.0,1.3,17.0,148.0,74.24,59.9
2016,5,22,18,15,132.0,83.5,1.2,16.5,113.5,59.74,47.06
2016,5,22,18,30,101.0,62.0,1.1,16.0,79.0,45.03,33.77
2016,5,22,18,45,55.5,42.0,1.05,15.5,50.5,30.95,20.74
2016,5,22,19,0,10.0,22.0,1.0,15.0,22.0,16.73,4.62
2016,5,22,19,15,5.0,11.0,1.0,14.5,11.0,8.65,0.0
2016,5,22,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,23,5,15,55.0,10.5,1.55,9.5,13.5,8.26,0.0
2016,5,23,5,30,110.0,21.0,1.8,10.0,27.0,15.9,1.01
2016,5,23,5,45,210.0,36.5,2.05,10.5,63.5,27.57,17.99
2016,5,23,6,0,310.0,52.0,2.3,11.0,100.0,39.23,29.22
2016,5,23,6,15,383.0,64.0,2.4,11.5,145.5,48.23,37.7
2016,5,23,6,30,456.0,76.0,2.5,12.0,191.0,57.18,45.91
2016,5,23,6,45,441.5,91.0,2.7,12.5,224.0,66.92,54.58
2016,5,23,7,0,427.0,106.0,2.9,13.0,257.0,103.46,69.47
2016,5,23,7,15,514.0,105.5,3.0,13.5,315.5,145.58,95.42
2016,5,23,7,30,601.0,105.0,3.1,14.0,374.0,193.85,130.92
2016,5,23,7,45,553.5,136.0,3.25,14.5,407.0,243.64,175.8
2016,5,23,8,0,506.0,167.0,3.4,15.0,440.0,283.32,212.34
2016,5,23,8,15,413.5,214.0,3.4,15.0,450.5,317.13,244.46
2016,5,23,8,30,321.0,261.0,3.4,15.0,461.0,336.29,263.11
2016,5,23,8,45,166.5,242.5,3.4,15.5,346.5,268.09,211.52
