Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,9,0,12.0,224.0,3.4,16.0,232.0,178.34,140.26
2016,5,23,9,15,84.5,298.0,3.35,16.0,363.0,280.56,221.67
2016,5,23,9,30,157.0,372.0,3.3,16.0,494.0,393.0,308.82
2016,5,23,9,45,100.0,364.0,3.3,16.5,443.0,352.73,276.32
2016,5,23,10,0,43.0,356.0,3.3,17.0,392.0,314.34,245.32
2016,5,23,10,15,80.5,396.0,3.25,17.0,466.5,375.47,292.62
2016,5,23,10,30,118.0,436.0,3.2,17.0,541.0,448.27,347.62
2016,5,23,10,45,87.5,429.0,3.2,17.5,508.0,415.15,321.08
2016,5,23,11,0,57.0,422.0,3.2,18.0,475.0,389.32,300.31
2016,5,23,11,15,74.0,444.5,3.15,18.0,514.5,423.49,326.15
2016,5,23,11,30,91.0,467.0,3.1,18.0,554.0,457.89,351.72
2016,5,23,11,45,278.0,442.5,3.1,18.5,710.5,610.2,466.4
2016,5,23,12,0,465.0,418.0,3.1,19.0,867.0,750.88,567.86
2016,5,23,12,15,435.5,419.5,3.05,19.0,839.5,729.59,551.23
2016,5,23,12,30,406.0,421.0,3.0,19.0,812.0,698.2,528.72
2016,5,23,12,45,213.5,382.5,2.95,19.0,588.0,508.63,389.47
2016,5,23,13,0,21.0,344.0,2.9,19.0,364.0,288.73,221.54
2016,5,23,13,15,455.5,235.5,2.8,19.0,657.5,580.09,449.85
2016,5,23,13,30,890.0,127.0,2.7,19.0,951.0,794.94,607.29
2016,5,23,13,45,877.5,130.5,2.65,19.0,927.0,770.4,587.68
2016,5,23,14,0,865.0,134.0,2.6,19.0,903.0,743.14,567.82
2016,5,23,14,15,857.5,132.5,2.55,19.0,874.0,712.84,545.67
2016,5,23,14,30,850.0,131.0,2.5,19.0,845.0,679.94,521.3
2016,5,23,14,45,836.5,131.0,2.45,19.0,809.0,647.46,496.62
2016,5,23,15,0,823.0,131.0,2.4,19.0,773.0,606.95,465.73
2016,5,23,15,15,810.0,128.0,2.3,18.5,732.5,562.6,432.05
2016,5,23,15,30,797.0,125.0,2.2,18.0,692.0,516.93,396.47
2016,5,23,15,45,778.0,122.5,2.15,18.0,646.5,467.9,356.84
2016,5,23,16,0,759.0,120.0,2.1,18.0,601.0,418.63,316.06
2016,5,23,16,15,541.0,169.0,2.0,18.0,498.5,333.5,250.56
2016,5,23,16,30,323.0,218.0,1.9,18.0,396.0,268.06,202.21
2016,5,23,16,45,177.0,195.0,1.8,18.0,291.0,192.03,145.38
2016,5,23,17,0,31.0,172.0,1.7,18.0,186.0,133.5,103.74
2016,5,23,17,15,26.5,151.5,1.5,17.5,162.5,114.49,88.92
2016,5,23,17,30,22.0,131.0,1.3,17.0,139.0,97.45,75.63
2016,5,23,17,45,262.0,100.5,1.1,17.0,170.5,74.25,59.96
2016,5,23,18,0,502.0,70.0,0.9,17.0,202.0,55.54,43.54
2016,5,23,18,15,430.5,60.0,0.85,16.5,156.0,47.98,36.79
2016,5,23,18,30,359.0,50.0,0.8,16.0,110.0,40.34,29.73
2016,5,23,18,45,258.0,36.5,0.75,15.5,72.0,27.85,18.18
2016,5,23,19,0,157.0,23.0,0.7,15.0,34.0,17.53,5.72
2016,5,23,19,15,78.5,11.5,0.6,15.0,17.0,9.05,0.0
2016,5,23,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,5,15,82.5,10.5,1.3,10.5,15.0,8.26,0.0
2016,5,24,5,30,165.0,21.0,1.5,11.0,30.0,16.06,1.8
2016,5,24,5,45,276.0,33.0,1.7,12.0,68.0,26.87,17.33
2016,5,24,6,0,387.0,45.0,1.9,13.0,106.0,36.63,26.71
2016,5,24,6,15,461.0,54.5,1.85,13.5,153.0,44.07,33.72
2016,5,24,6,30,535.0,64.0,1.8,14.0,200.0,51.47,40.47
2016,5,24,6,45,587.5,70.5,1.8,14.5,251.0,56.3,44.74
2016,5,24,7,0,640.0,77.0,1.8,15.0,302.0,97.78,57.85
2016,5,24,7,15,676.5,82.0,1.95,16.0,354.5,146.59,88.3
2016,5,24,7,30,713.0,87.0,2.1,17.0,407.0,198.83,128.32
2016,5,24,7,45,741.0,91.0,2.25,18.0,458.5,254.59,174.64
2016,5,24,8,0,769.0,95.0,2.4,19.0,510.0,308.63,220.46
2016,5,24,8,15,789.5,99.0,2.35,19.5,559.5,361.66,265.67
2016,5,24,8,30,810.0,103.0,2.3,20.0,609.0,415.17,310.26
2016,5,24,8,45,825.5,105.5,2.25,20.5,655.0,465.35,351.16
2016,5,24,9,0,841.0,108.0,2.2,21.0,701.0,514.91,390.26
2016,5,24,9,15,853.0,110.5,2.15,21.0,742.5,559.4,425.22
2016,5,24,9,30,865.0,113.0,2.1,21.0,784.0,603.86,459.13
2016,5,24,9,45,874.5,115.0,2.05,21.5,820.0,644.64,488.53
2016,5,24,10,0,884.0,117.0,2.0,22.0,856.0,683.27,515.51
2016,5,24,10,15,891.0,118.5,1.95,22.5,885.5,717.43,538.62
2016,5,24,10,30,898.0,120.0,1.9,23.0,915.0,748.88,559.25
2016,5,24,10,45,903.5,120.5,1.85,23.5,938.0,775.56,576.15
2016,5,24,11,0,909.0,121.0,1.8,24.0,961.0,799.15,590.51
2016,5,24,11,15,912.0,122.0,1.75,24.0,976.5,818.03,601.98
2016,5,24,11,30,915.0,123.0,1.7,24.0,992.0,833.55,611.25
2016,5,24,11,45,917.0,123.0,1.7,24.0,1000.5,844.07,617.78
2016,5,24,12,0,919.0,123.0,1.7,24.0,1009.0,851.17,622.19
2016,5,24,12,15,919.0,123.0,1.7,24.0,1009.0,853.23,623.41
2016,5,24,12,30,919.0,123.0,1.7,24.0,1009.0,851.88,622.54
2016,5,24,12,45,920.5,120.5,1.7,24.5,1002.5,846.27,617.8
2016,5,24,13,0,922.0,118.0,1.7,25.0,996.0,837.16,610.9
2016,5,24,13,15,919.0,117.5,1.7,25.0,981.0,822.65,601.75
2016,5,24,13,30,916.0,117.0,1.7,25.0,966.0,804.76,590.46
2016,5,24,13,45,647.0,254.0,1.75,25.0,846.5,715.95,526.49
2016,5,24,14,0,378.0,391.0,1.8,25.0,727.0,606.74,447.81
2016,5,24,14,15,635.5,251.5,1.8,25.0,795.0,668.64,495.56
2016,5,24,14,30,893.0,112.0,1.8,25.0,863.0,691.17,513.89
2016,5,24,14,45,641.0,220.0,1.8,25.0,748.0,600.66,446.9
2016,5,24,15,0,389.0,328.0,1.8,25.0,633.0,501.8,374.52
2016,5,24,15,15,620.5,215.5,1.8,24.5,671.5,530.48,396.88
2016,5,24,15,30,852.0,103.0,1.8,24.0,710.0,522.91,390.41
2016,5,24,15,45,837.0,100.5,1.8,24.0,665.0,474.24,351.8
2016,5,24,16,0,822.0,98.0,1.8,24.0,620.0,424.55,311.6
2016,5,24,16,15,802.5,95.0,1.7,24.0,571.0,371.86,267.95
2016,5,24,16,30,783.0,92.0,1.6,24.0,522.0,319.44,223.76
2016,5,24,16,45,758.0,88.0,1.55,24.0,471.0,265.39,178.34
2016,5,24,17,0,733.0,84.0,1.5,24.0,420.0,212.82,134.87
2016,5,24,17,15,698.5,79.0,1.4,23.5,367.5,156.13,91.43
2016,5,24,17,30,664.0,74.0,1.3,23.0,315.0,105.98,59.04
2016,5,24,17,45,615.0,68.0,1.25,22.5,263.5,58.21,44.84
2016,5,24,18,0,566.0,62.0,1.2,22.0,212.0,50.14,38.0
2016,5,24,18,15,495.5,54.0,1.2,21.0,164.5,43.84,32.51
2016,5,24,18,30,425.0,46.0,1.2,20.0,117.0,37.53,26.81
2016,5,24,18,45,315.5,34.5,1.2,19.0,77.5,28.14,18.15
2016,5,24,19,0,206.0,23.0,1.2,18.0,38.0,18.75,6.88
2016,5,24,19,15,103.0,11.5,1.2,17.5,19.0,9.05,0.0
2016,5,24,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,5,15,84.0,10.5,0.8,14.5,15.5,8.26,0.0
2016,5,25,5,30,168.0,21.0,0.8,15.0,31.0,16.07,2.32
2016,5,25,5,45,278.5,33.5,0.8,16.0,69.0,27.28,17.42
2016,5,25,6,0,389.0,46.0,0.8,17.0,107.0,37.44,27.0
2016,5,25,6,15,463.0,55.0,0.8,17.5,154.0,44.46,33.53
2016,5,25,6,30,537.0,64.0,0.8,18.0,201.0,51.47,39.82
2016,5,25,6,45,585.5,71.0,0.8,18.5,252.0,56.63,44.3
2016,5,25,7,0,634.0,78.0,0.8,19.0,303.0,97.02,56.77
2016,5,25,7,15,670.0,83.5,0.8,19.5,355.0,145.71,86.48
2016,5,25,7,30,706.0,89.0,0.8,20.0,407.0,197.8,125.54
2016,5,25,7,45,732.5,93.5,0.85,21.0,458.0,253.23,170.4
2016,5,25,8,0,759.0,98.0,0.9,22.0,509.0,306.72,214.43
2016,5,25,8,15,779.5,102.0,1.0,22.5,558.0,359.17,258.07
2016,5,25,8,30,800.0,106.0,1.1,23.0,607.0,412.11,301.24
2016,5,25,8,45,816.0,108.5,1.25,23.5,653.0,461.99,341.34
2016,5,25,9,0,832.0,111.0,1.4,24.0,699.0,511.32,379.97
2016,5,25,9,15,844.5,113.5,1.45,24.0,740.0,555.52,414.24
2016,5,25,9,30,857.0,116.0,1.5,24.0,781.0,599.87,447.72
2016,5,25,9,45,864.5,119.5,1.55,24.5,816.5,640.3,476.71
2016,5,25,10,0,872.0,123.0,1.6,25.0,852.0,678.46,503.37
2016,5,25,10,15,878.5,124.5,1.65,25.0,881.5,711.87,527.22
2016,5,25,10,30,885.0,126.0,1.7,25.0,911.0,742.58,548.85
2016,5,25,10,45,890.0,127.5,1.75,25.5,933.5,769.34,566.41
2016,5,25,11,0,895.0,129.0,1.8,26.0,956.0,793.04,581.64
2016,5,25,11,15,898.0,129.5,1.85,26.0,971.5,811.23,593.76
2016,5,25,11,30,901.0,130.0,1.9,26.0,987.0,826.13,603.54
2016,5,25,11,45,902.0,131.0,2.0,26.5,994.5,836.49,609.68
2016,5,25,12,0,903.0,132.0,2.1,27.0,1002.0,843.48,613.68
2016,5,25,12,15,902.5,132.0,2.1,27.0,1002.0,845.12,614.64
2016,5,25,12,30,902.0,132.0,2.1,27.0,1002.0,843.42,613.54
2016,5,25,12,45,893.5,136.0,2.15,27.0,992.5,835.13,608.64
2016,5,25,13,0,885.0,140.0,2.2,27.0,983.0,823.62,601.72
2016,5,25,13,15,881.0,139.0,2.15,27.0,967.5,808.55,591.74
2016,5,25,13,30,877.0,138.0,2.1,27.0,952.0,790.26,579.34
2016,5,25,13,45,868.5,138.0,2.1,27.0,928.5,766.28,563.07
2016,5,25,14,0,860.0,138.0,2.1,27.0,905.0,739.45,544.68
2016,5,25,14,15,852.0,136.5,2.05,27.0,875.5,709.1,523.31
2016,5,25,14,30,844.0,135.0,2.0,27.0,846.0,676.18,499.84
2016,5,25,14,45,830.5,134.0,1.95,27.0,809.5,643.4,475.88
2016,5,25,15,0,817.0,133.0,1.9,27.0,773.0,602.4,445.83
2016,5,25,15,15,721.5,167.0,1.85,26.5,710.5,544.95,403.97
2016,5,25,15,30,626.0,201.0,1.8,26.0,648.0,490.9,364.12
2016,5,25,15,45,648.0,176.0,1.8,26.0,612.5,449.42,332.09
2016,5,25,16,0,670.0,151.0,1.8,26.0,577.0,404.13,295.94
2016,5,25,16,15,689.5,132.5,1.75,26.0,540.5,359.48,258.84
2016,5,25,16,30,709.0,114.0,1.7,26.0,504.0,311.49,218.06
2016,5,25,16,45,678.0,109.5,1.65,26.0,453.5,258.94,174.77
2016,5,25,17,0,647.0,105.0,1.6,26.0,403.0,208.64,134.05
2016,5,25,17,15,609.5,98.5,1.5,25.5,352.0,158.48,96.35
2016,5,25,17,30,572.0,92.0,1.4,25.0,301.0,111.93,66.54
2016,5,25,17,45,518.5,84.0,1.3,24.5,251.0,67.88,52.69
2016,5,25,18,0,465.0,76.0,1.2,24.0,201.0,59.66,45.8
2016,5,25,18,15,396.0,65.0,1.15,23.0,155.5,49.07,36.72
2016,5,25,18,30,327.0,54.0,1.1,22.0,110.0,40.79,29.36
2016,5,25,18,45,231.5,39.5,1.1,21.5,72.5,29.86,19.41
2016,5,25,19,0,136.0,25.0,1.1,21.0,35.0,18.92,7.3
2016,5,25,19,15,68.0,12.5,1.1,20.5,17.5,9.83,0.0
2016,5,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,5,15,31.0,10.5,1.15,17.0,12.5,8.26,0.0
2016,5,26,5,30,62.0,21.0,1.3,17.0,25.0,15.92,2.69
2016,5,26,5,45,134.0,40.0,1.5,17.5,58.5,29.74,19.38
2016,5,26,6,0,206.0,59.0,1.7,18.0,92.0,43.44,32.05
2016,5,26,6,15,266.0,75.5,1.7,18.5,134.0,55.04,42.57
2016,5,26,6,30,326.0,92.0,1.7,19.0,176.0,66.44,52.69
2016,5,26,6,45,400.5,96.0,1.75,19.5,222.0,69.64,55.41
2016,5,26,7,0,475.0,100.0,1.8,20.0,268.0,99.9,63.93
2016,5,26,7,15,379.0,137.5,1.85,20.5,285.0,146.07,98.94
2016,5,26,7,30,283.0,175.0,1.9,21.0,302.0,180.02,129.32
2016,5,26,7,45,196.5,205.0,1.95,21.5,298.5,199.38,148.52
2016,5,26,8,0,110.0,235.0,2.0,22.0,295.0,209.9,159.97
2016,5,26,8,15,348.5,205.5,2.1,22.5,419.5,281.58,210.5
2016,5,26,8,30,587.0,176.0,2.2,23.0,544.0,381.76,284.45
2016,5,26,8,45,644.0,170.0,2.3,23.5,601.5,433.86,324.99
2016,5,26,9,0,701.0,164.0,2.4,24.0,659.0,489.39,367.69
2016,5,26,9,15,486.0,261.5,2.4,24.5,614.5,482.7,363.48
2016,5,26,9,30,271.0,359.0,2.4,25.0,570.0,452.5,340.36
2016,5,26,9,45,367.0,341.5,2.45,25.5,641.0,510.84,383.28
2016,5,26,10,0,463.0,324.0,2.5,26.0,712.0,582.37,434.48
2016,5,26,10,15,417.0,358.0,2.5,26.0,717.0,595.5,442.77
2016,5,26,10,30,371.0,392.0,2.5,26.0,722.0,597.55,443.44
2016,5,26,10,45,584.5,284.0,2.5,26.5,818.0,686.86,508.48
2016,5,26,11,0,798.0,176.0,2.5,27.0,914.0,767.11,565.72
2016,5,26,11,15,801.5,177.0,2.5,27.0,929.0,785.12,577.45
2016,5,26,11,30,805.0,178.0,2.5,27.0,944.0,800.1,587.5
2016,5,26,11,45,550.0,324.5,2.5,27.0,850.0,735.21,538.14
2016,5,26,12,0,295.0,471.0,2.5,27.0,756.0,646.45,472.29
2016,5,26,12,15,553.0,324.0,2.5,27.0,858.0,742.85,544.53
2016,5,26,12,30,811.0,177.0,2.5,27.0,960.0,818.22,600.17
2016,5,26,12,45,801.0,182.0,2.55,27.5,950.5,809.99,592.98
2016,5,26,13,0,791.0,187.0,2.6,28.0,941.0,798.71,584.4
2016,5,26,13,15,787.0,185.5,2.6,27.5,926.5,783.87,575.58
2016,5,26,13,30,783.0,184.0,2.6,27.0,912.0,766.04,564.61
2016,5,26,13,45,595.5,280.0,2.6,27.0,826.5,695.48,512.89
2016,5,26,14,0,408.0,376.0,2.6,27.0,741.0,621.3,458.54
2016,5,26,14,15,370.0,380.0,2.55,27.0,702.5,577.25,427.56
2016,5,26,14,30,332.0,384.0,2.5,27.0,664.0,541.37,401.76
2016,5,26,14,45,527.0,279.5,2.5,27.0,703.0,572.41,426.11
2016,5,26,15,0,722.0,175.0,2.5,27.0,742.0,582.15,433.73
2016,5,26,15,15,707.5,171.0,2.45,27.0,702.5,539.54,401.51
2016,5,26,15,30,693.0,167.0,2.4,27.0,663.0,496.02,368.23
2016,5,26,15,45,678.0,161.0,2.35,27.0,620.5,449.98,332.35
2016,5,26,16,0,663.0,155.0,2.3,27.0,578.0,403.61,295.39
2016,5,26,16,15,640.5,149.0,2.15,26.5,531.5,354.5,256.1
2016,5,26,16,30,618.0,143.0,2.0,26.0,485.0,306.33,216.88
2016,5,26,16,45,593.5,134.5,1.9,26.0,437.0,256.95,176.31
2016,5,26,17,0,569.0,126.0,1.8,26.0,389.0,209.33,137.81
2016,5,26,17,15,531.5,117.5,1.65,25.5,339.5,158.85,99.96
2016,5,26,17,30,494.0,109.0,1.5,25.0,290.0,115.21,71.86
2016,5,26,17,45,449.5,97.5,1.4,24.5,242.5,73.31,57.31
2016,5,26,18,0,405.0,86.0,1.3,24.0,195.0,63.28,48.9
2016,5,26,18,15,339.5,73.0,1.2,23.5,151.0,53.98,40.84
2016,5,26,18,30,274.0,60.0,1.1,23.0,107.0,44.56,32.46
2016,5,26,18,45,193.0,43.0,1.0,22.5,70.5,32.14,21.26
2016,5,26,19,0,112.0,26.0,0.9,22.0,34.0,19.57,8.09
2016,5,26,19,15,56.0,13.0,0.9,21.5,17.0,10.23,0.0
2016,5,26,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,27,5,15,53.0,11.0,1.4,17.5,14.5,8.65,0.0
2016,5,27,5,30,106.0,22.0,1.6,18.0,29.0,16.63,3.49
2016,5,27,5,45,194.5,38.0,1.85,18.5,64.0,28.58,18.35
2016,5,27,6,0,283.0,54.0,2.1,19.0,99.0,40.45,29.35
2016,5,27,6,15,352.0,66.5,2.2,19.5,143.5,49.67,37.74
2016,5,27,6,30,421.0,79.0,2.3,20.0,188.0,58.81,45.85
2016,5,27,6,45,468.5,89.0,2.4,20.5,235.5,65.94,51.99
2016,5,27,7,0,516.0,99.0,2.5,21.0,283.0,103.43,65.74
2016,5,27,7,15,554.5,107.0,2.5,21.5,333.0,147.47,92.55
2016,5,27,7,30,593.0,115.0,2.5,22.0,383.0,195.42,128.11
2016,5,27,7,45,620.5,122.0,2.55,22.5,431.5,243.64,167.17
2016,5,27,8,0,648.0,129.0,2.6,23.0,480.0,293.92,208.86
2016,5,27,8,15,671.0,134.0,2.6,23.0,527.5,342.87,250.03
2016,5,27,8,30,694.0,139.0,2.6,23.0,575.0,392.78,291.44
2016,5,27,8,45,713.5,142.5,2.6,23.5,619.5,440.61,329.89
2016,5,27,9,0,733.0,146.0,2.6,24.0,664.0,488.47,367.31
2016,5,27,9,15,747.0,149.0,2.5,24.5,704.0,532.67,400.76
2016,5,27,9,30,761.0,152.0,2.4,25.0,744.0,575.29,432.01
2016,5,27,9,45,773.0,154.5,2.35,25.5,779.0,615.01,460.43
2016,5,27,10,0,785.0,157.0,2.3,26.0,814.0,653.06,486.88
2016,5,27,10,15,793.0,159.0,2.25,26.0,843.0,686.1,510.15
2016,5,27,10,30,801.0,161.0,2.2,26.0,872.0,716.78,531.34
2016,5,27,10,45,805.5,163.5,2.15,26.5,894.0,742.81,547.87
2016,5,27,11,0,810.0,166.0,2.1,27.0,916.0,766.0,562.15
2016,5,27,11,15,813.5,167.0,2.1,27.0,931.0,784.21,574.35
2016,5,27,11,30,817.0,168.0,2.1,27.0,946.0,799.36,584.43
2016,5,27,11,45,815.5,171.0,2.1,27.0,953.5,809.08,590.76
2016,5,27,12,0,814.0,174.0,2.1,27.0,961.0,815.57,594.93
2016,5,27,12,15,814.0,174.0,2.1,27.0,961.0,817.56,596.21
2016,5,27,12,30,814.0,174.0,2.1,27.0,961.0,816.38,595.4
2016,5,27,12,45,810.0,175.0,2.1,27.0,953.5,809.67,590.87
2016,5,27,13,0,806.0,176.0,2.1,27.0,946.0,799.83,584.28
2016,5,27,13,15,617.5,284.0,2.05,27.0,868.5,739.19,539.4
2016,5,27,13,30,429.0,392.0,2.0,27.0,791.0,671.82,490.09
2016,5,27,13,45,312.0,418.5,2.0,27.0,705.5,588.93,432.02
2016,5,27,14,0,195.0,445.0,2.0,27.0,620.0,508.83,374.82
2016,5,27,14,15,480.0,308.0,1.9,27.0,718.5,602.12,444.93
2016,5,27,14,30,765.0,171.0,1.8,27.0,817.0,658.45,486.01
2016,5,27,14,45,557.5,257.5,1.75,27.0,718.0,572.63,422.78
2016,5,27,15,0,350.0,344.0,1.7,27.0,619.0,489.21,361.92
2016,5,27,15,15,530.5,252.5,1.65,26.5,644.5,504.58,374.23
2016,5,27,15,30,711.0,161.0,1.6,26.0,670.0,499.04,369.27
2016,5,27,15,45,693.0,156.5,1.55,26.0,626.5,452.17,332.76
2016,5,27,16,0,675.0,152.0,1.5,26.0,583.0,405.19,295.58
2016,5,27,16,15,652.5,146.5,1.45,26.0,536.5,355.98,256.05
2016,5,27,16,30,630.0,141.0,1.4,26.0,490.0,307.68,216.61
2016,5,27,16,45,605.0,133.0,1.35,26.0,442.0,258.01,176.07
2016,5,27,17,0,580.0,125.0,1.3,26.0,394.0,210.12,137.6
2016,5,27,17,15,543.0,116.5,1.25,25.5,344.5,162.3,102.06
2016,5,27,17,30,506.0,108.0,1.2,25.0,295.0,115.09,71.38
2016,5,27,17,45,462.5,97.0,1.15,25.0,247.5,72.93,56.85
2016,5,27,18,0,419.0,86.0,1.1,25.0,200.0,63.44,48.82
2016,5,27,18,15,353.0,73.5,1.0,24.0,155.0,54.44,41.16
2016,5,27,18,30,287.0,61.0,0.9,23.0,110.0,45.35,33.15
2016,5,27,18,45,205.5,44.5,0.85,22.5,73.5,33.26,22.26
2016,5,27,19,0,124.0,28.0,0.8,22.0,37.0,21.06,9.49
2016,5,27,19,15,62.0,14.0,0.8,21.5,18.5,11.02,0.0
2016,5,27,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,5,15,85.5,11.5,0.95,15.5,17.0,9.05,0.0
2016,5,28,5,30,171.0,23.0,1.1,16.0,34.0,17.55,4.5
2016,5,28,5,45,280.5,36.0,1.25,17.0,72.5,29.32,19.16
2016,5,28,6,0,390.0,49.0,1.4,18.0,111.0,39.83,28.97
2016,5,28,6,15,462.5,58.0,1.3,18.5,158.5,46.78,35.4
2016,5,28,6,30,535.0,67.0,1.2,19.0,206.0,53.7,41.59
2016,5,28,6,45,588.5,73.0,1.2,19.5,257.5,58.1,45.39
2016,5,28,7,0,642.0,79.0,1.2,20.0,309.0,94.92,55.76
2016,5,28,7,15,677.5,84.5,1.05,20.5,361.0,143.74,84.61
2016,5,28,7,30,713.0,90.0,0.9,21.0,413.0,195.88,123.12
2016,5,28,7,45,741.0,94.0,0.75,21.5,464.5,251.49,167.77
2016,5,28,8,0,769.0,98.0,0.6,22.0,516.0,305.2,211.61
2016,5,28,8,15,789.0,101.5,0.6,22.5,565.0,357.37,254.48
2016,5,28,8,30,809.0,105.0,0.6,23.0,614.0,409.97,296.67
2016,5,28,8,45,824.0,108.0,0.6,23.5,659.5,460.08,335.85
2016,5,28,9,0,839.0,111.0,0.6,24.0,705.0,509.55,373.23
2016,5,28,9,15,850.5,113.5,0.7,24.0,746.0,553.53,407.22
2016,5,28,9,30,862.0,116.0,0.8,24.0,787.0,597.43,440.34
2016,5,28,9,45,874.5,116.0,0.95,24.5,823.5,638.14,470.15
2016,5,28,10,0,887.0,116.0,1.1,25.0,860.0,676.93,498.0
2016,5,28,10,15,893.5,117.5,1.15,25.0,889.0,710.75,521.92
2016,5,28,10,30,900.0,119.0,1.2,25.0,918.0,741.84,543.64
2016,5,28,10,45,711.5,243.5,1.25,25.5,885.5,744.23,540.85
2016,5,28,11,0,523.0,368.0,1.3,26.0,853.0,719.52,520.18
2016,5,28,11,15,555.5,359.0,1.3,26.0,882.0,748.56,540.16
2016,5,28,11,30,588.0,350.0,1.3,26.0,911.0,776.0,558.39
2016,5,28,11,45,561.5,370.0,1.35,26.5,909.0,778.19,558.32
2016,5,28,12,0,535.0,390.0,1.4,27.0,907.0,777.24,556.44
2016,5,28,12,15,727.5,255.5,1.4,27.0,959.0,822.69,590.54
2016,5,28,12,30,920.0,121.0,1.4,27.0,1011.0,843.65,606.9
2016,5,28,12,45,915.0,122.5,1.45,27.0,1002.5,836.25,602.59
2016,5,28,13,0,910.0,124.0,1.5,27.0,994.0,825.5,596.47
2016,5,28,13,15,906.5,123.5,1.55,27.0,978.5,811.0,587.95
2016,5,28,13,30,903.0,123.0,1.6,27.0,963.0,793.19,577.2
2016,5,28,13,45,899.5,120.5,1.65,27.0,941.0,770.51,562.52
2016,5,28,14,0,896.0,118.0,1.7,27.0,919.0,744.64,545.46
2016,5,28,14,15,889.0,116.5,1.7,26.5,890.0,714.15,525.52
2016,5,28,14,30,882.0,115.0,1.7,26.0,861.0,680.94,503.25
2016,5,28,14,45,873.5,112.5,1.7,26.0,826.0,643.43,476.49
2016,5,28,15,0,865.0,110.0,1.7,26.0,791.0,603.68,447.51
2016,5,28,15,15,853.5,108.0,1.6,26.0,750.5,560.69,414.95
2016,5,28,15,30,842.0,106.0,1.5,26.0,710.0,516.11,380.48
2016,5,28,15,45,828.5,102.5,1.4,26.0,665.5,468.55,343.01
2016,5,28,16,0,815.0,99.0,1.3,26.0,621.0,418.81,303.01
2016,5,28,16,15,795.5,95.5,1.3,25.5,572.5,366.37,260.97
2016,5,28,16,30,776.0,92.0,1.3,25.0,524.0,314.23,218.14
2016,5,28,16,45,751.5,88.0,1.3,24.5,473.0,261.02,174.18
2016,5,28,17,0,727.0,84.0,1.3,24.0,422.0,209.23,131.95
2016,5,28,17,15,693.5,79.5,1.15,23.5,370.5,153.69,89.66
2016,5,28,17,30,660.0,75.0,1.0,23.0,319.0,104.59,58.44
2016,5,28,17,45,614.5,68.5,0.9,23.0,268.5,57.06,43.74
2016,5,28,18,0,569.0,62.0,0.8,23.0,218.0,50.1,37.81
2016,5,28,18,15,501.5,54.5,0.8,22.5,170.5,44.19,32.65
2016,5,28,18,30,434.0,47.0,0.8,22.0,123.0,38.3,27.31
2016,5,28,18,45,334.0,36.0,0.8,21.5,83.0,29.36,19.14
2016,5,28,19,0,234.0,25.0,0.8,21.0,43.0,20.41,9.39
2016,5,28,19,15,117.0,12.5,0.8,21.0,21.5,9.83,0.0
2016,5,28,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,2.0,1.45,18.0,2.0,1.57,0.0
2016,5,29,5,30,0.0,4.0,1.6,18.0,4.0,3.02,0.0
2016,5,29,5,45,0.0,8.5,1.75,18.0,8.5,6.44,0.0
2016,5,29,6,0,0.0,13.0,1.9,18.0,13.0,9.86,2.94
2016,5,29,6,15,0.0,19.0,2.0,18.0,19.0,14.44,7.09
2016,5,29,6,30,0.0,25.0,2.1,18.0,25.0,19.03,11.22
2016,5,29,6,45,0.0,31.5,2.25,18.5,31.5,24.01,15.61
2016,5,29,7,0,0.0,38.0,2.4,19.0,38.0,29.01,18.86
2016,5,29,7,15,0.0,22.5,2.45,19.0,22.5,17.15,8.81
2016,5,29,7,30,0.0,7.0,2.5,19.0,7.0,5.33,0.0
2016,5,29,7,45,0.0,37.5,2.55,19.5,37.5,28.69,18.32
2016,5,29,8,0,0.0,68.0,2.6,20.0,68.0,52.23,37.65
2016,5,29,8,15,23.5,163.0,2.7,20.5,178.0,133.42,102.81
2016,5,29,8,30,47.0,258.0,2.8,21.0,288.0,215.79,167.24
2016,5,29,8,45,114.5,294.5,2.95,21.5,374.0,281.3,216.95
2016,5,29,9,0,182.0,331.0,3.1,22.0,460.0,349.78,268.61
2016,5,29,9,15,93.5,255.5,3.2,22.0,322.0,256.12,197.28
2016,5,29,9,30,5.0,180.0,3.3,22.0,184.0,142.04,107.97
2016,5,29,9,45,18.0,257.0,3.4,22.5,272.5,210.22,161.08
2016,5,29,10,0,31.0,334.0,3.5,23.0,361.0,287.0,219.34
2016,5,29,10,15,28.0,336.0,3.5,23.0,361.0,288.9,220.28
2016,5,29,10,30,25.0,338.0,3.5,23.0,361.0,290.4,221.13
2016,5,29,10,45,21.0,319.5,3.5,23.5,339.0,265.83,201.86
2016,5,29,11,0,17.0,301.0,3.5,24.0,317.0,249.02,188.57
2016,5,29,11,15,18.5,318.0,3.45,24.0,335.5,264.4,200.13
2016,5,29,11,30,20.0,335.0,3.4,24.0,354.0,279.78,211.58
2016,5,29,11,45,65.5,410.0,3.35,24.0,473.5,388.45,293.35
2016,5,29,12,0,111.0,485.0,3.3,24.0,593.0,488.51,366.47
2016,5,29,12,15,84.5,466.5,3.2,24.0,548.5,452.25,339.08
2016,5,29,12,30,58.0,448.0,3.1,24.0,504.0,415.35,311.65
2016,5,29,12,45,152.0,463.0,3.05,24.0,609.0,512.37,384.14
2016,5,29,13,0,246.0,478.0,3.0,24.0,714.0,605.06,451.17
2016,5,29,13,15,193.5,473.5,2.95,23.5,657.5,547.31,409.6
2016,5,29,13,30,141.0,469.0,2.9,23.0,601.0,499.2,375.12
2016,5,29,13,45,118.0,451.5,2.85,23.0,560.5,463.3,349.06
2016,5,29,14,0,95.0,434.0,2.8,23.0,520.0,418.99,316.65
2016,5,29,14,15,55.5,354.5,2.8,23.0,404.5,323.2,245.62
2016,5,29,14,30,16.0,275.0,2.8,23.0,289.0,224.47,170.77
2016,5,29,14,45,15.5,268.0,2.85,23.0,281.5,217.6,165.97
2016,5,29,15,0,15.0,261.0,2.9,23.0,274.0,210.69,160.92
2016,5,29,15,15,74.0,299.0,2.9,22.5,353.5,275.09,211.43
2016,5,29,15,30,133.0,337.0,2.9,22.0,433.0,333.44,256.15
2016,5,29,15,45,98.5,306.0,2.95,22.0,375.0,280.79,215.89
2016,5,29,16,0,64.0,275.0,3.0,22.0,317.0,236.56,182.23
2016,5,29,16,15,39.5,234.0,2.95,22.0,259.0,192.23,148.15
2016,5,29,16,30,15.0,193.0,2.9,22.0,201.0,150.12,115.67
2016,5,29,16,45,59.5,194.0,2.85,22.0,222.5,159.56,121.96
2016,5,29,17,0,104.0,195.0,2.8,22.0,244.0,162.29,122.35
2016,5,29,17,15,98.5,172.0,2.75,21.5,214.0,137.0,102.74
2016,5,29,17,30,93.0,149.0,2.7,21.0,184.0,112.56,84.51
2016,5,29,17,45,85.0,126.5,2.7,21.0,155.0,89.34,72.01
2016,5,29,18,0,77.0,104.0,2.7,21.0,126.0,74.12,58.91
2016,5,29,18,15,62.0,83.0,2.65,20.5,98.5,59.84,46.48
2016,5,29,18,30,47.0,62.0,2.6,20.0,71.0,45.38,33.64
2016,5,29,18,45,23.5,43.5,2.6,20.0,48.0,32.24,21.71
2016,5,29,19,0,0.0,25.0,2.6,20.0,25.0,18.86,8.51
2016,5,29,19,15,0.0,12.5,2.6,19.5,12.5,9.83,0.0
2016,5,29,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,9.5,2.25,17.0,9.5,7.47,0.0
2016,5,30,5,30,0.0,19.0,2.3,17.0,19.0,14.51,3.24
2016,5,30,5,45,17.5,37.5,2.4,17.5,40.5,28.0,18.04
2016,5,30,6,0,35.0,56.0,2.5,18.0,62.0,41.14,30.1
2016,5,30,6,15,48.5,77.0,2.55,18.0,88.0,55.62,43.19
2016,5,30,6,30,62.0,98.0,2.6,18.0,114.0,69.91,55.95
2016,5,30,6,45,71.0,119.5,2.65,18.5,142.0,84.25,68.38
2016,5,30,7,0,80.0,141.0,2.7,19.0,170.0,103.94,79.19
2016,5,30,7,15,92.5,165.0,2.7,19.5,203.5,128.8,97.45
2016,5,30,7,30,105.0,189.0,2.7,20.0,237.0,155.86,118.13
2016,5,30,7,45,189.0,207.0,2.7,20.5,305.5,197.05,147.68
2016,5,30,8,0,273.0,225.0,2.7,21.0,374.0,249.18,186.66
2016,5,30,8,15,223.5,255.0,2.65,21.5,384.5,270.02,204.99
2016,5,30,8,30,174.0,285.0,2.6,22.0,395.0,287.62,219.85
2016,5,30,8,45,208.0,304.5,2.55,22.5,445.5,328.77,250.95
2016,5,30,9,0,242.0,324.0,2.5,23.0,496.0,372.73,283.76
2016,5,30,9,15,379.0,299.5,2.5,23.0,586.5,444.7,337.86
2016,5,30,9,30,516.0,275.0,2.5,23.0,677.0,528.55,400.22
2016,5,30,9,45,407.5,333.0,2.5,23.5,659.5,530.74,400.32
2016,5,30,10,0,299.0,391.0,2.5,24.0,642.0,518.28,389.56
2016,5,30,10,15,318.0,388.5,2.5,24.0,664.0,541.48,406.66
2016,5,30,10,30,337.0,386.0,2.5,24.0,686.0,564.37,423.21
2016,5,30,10,45,175.0,317.0,2.5,24.5,473.0,400.91,302.84
2016,5,30,11,0,13.0,248.0,2.5,25.0,260.0,203.89,152.86
2016,5,30,11,15,15.5,283.0,2.5,25.0,297.5,234.11,176.13
2016,5,30,11,30,18.0,318.0,2.5,25.0,335.0,264.5,198.81
2016,5,30,11,45,144.5,399.0,2.5,25.5,538.5,452.24,338.8
2016,5,30,12,0,271.0,480.0,2.5,26.0,742.0,630.46,464.33
2016,5,30,12,15,358.0,452.0,2.45,26.0,799.0,677.71,497.25
2016,5,30,12,30,445.0,424.0,2.4,26.0,856.0,730.06,533.87
2016,5,30,12,45,427.0,419.5,2.4,26.0,831.0,709.39,519.3
2016,5,30,13,0,409.0,415.0,2.4,26.0,806.0,686.85,503.93
2016,5,30,13,15,274.0,442.5,2.35,26.0,703.0,592.04,436.2
2016,5,30,13,30,139.0,470.0,2.3,26.0,600.0,497.93,368.0
2016,5,30,13,45,262.0,429.5,2.3,26.0,667.5,558.69,413.97
2016,5,30,14,0,385.0,389.0,2.3,26.0,735.0,604.23,447.58
2016,5,30,14,15,596.0,266.0,2.25,26.0,781.0,645.55,479.2
2016,5,30,14,30,807.0,143.0,2.2,26.0,827.0,659.04,490.64
2016,5,30,14,45,799.0,139.5,2.2,26.0,793.5,622.7,464.05
2016,5,30,15,0,791.0,136.0,2.2,26.0,760.0,584.29,435.76
2016,5,30,15,15,778.5,133.0,2.2,25.5,721.0,542.03,404.78
2016,5,30,15,30,766.0,130.0,2.2,25.0,682.0,498.5,371.94
2016,5,30,15,45,751.5,126.0,2.2,25.0,639.0,452.2,335.41
2016,5,30,16,0,737.0,122.0,2.2,25.0,596.0,405.32,297.48
2016,5,30,16,15,646.0,140.0,2.15,25.0,532.0,346.59,251.19
2016,5,30,16,30,555.0,158.0,2.1,25.0,468.0,293.09,209.19
2016,5,30,16,45,458.0,164.0,2.05,25.0,403.5,240.2,168.72
2016,5,30,17,0,361.0,170.0,2.0,25.0,339.0,195.09,135.72
2016,5,30,17,15,345.5,151.5,1.85,24.5,297.5,155.96,105.98
2016,5,30,17,30,330.0,133.0,1.7,24.0,256.0,118.44,80.37
2016,5,30,17,45,309.0,114.5,1.55,23.5,216.0,82.61,65.47
2016,5,30,18,0,288.0,96.0,1.4,23.0,176.0,69.5,54.45
2016,5,30,18,15,249.0,79.0,1.3,22.5,137.5,57.75,44.3
2016,5,30,18,30,210.0,62.0,1.2,22.0,99.0,45.77,33.72
2016,5,30,18,45,154.0,45.0,1.1,21.5,67.5,33.5,22.68
2016,5,30,19,0,98.0,28.0,1.0,21.0,36.0,21.11,10.38
2016,5,30,19,15,49.0,14.0,1.0,20.5,18.0,11.02,0.0
2016,5,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,5,15,69.0,12.0,1.0,17.5,16.5,9.44,0.0
2016,5,31,5,30,138.0,24.0,1.2,18.0,33.0,18.19,5.73
2016,5,31,5,45,236.5,37.5,1.4,19.0,69.5,28.44,18.32
2016,5,31,6,0,335.0,51.0,1.6,20.0,106.0,38.74,27.8
2016,5,31,6,15,406.5,60.5,1.55,20.5,151.0,48.2,36.34
2016,5,31,6,30,478.0,70.0,1.5,21.0,196.0,55.32,42.65
2016,5,31,6,45,529.0,77.5,1.5,21.5,244.5,60.61,47.17
2016,5,31,7,0,580.0,85.0,1.5,22.0,293.0,92.71,56.3
2016,5,31,7,15,616.5,91.0,1.55,22.0,343.5,138.24,82.62
2016,5,31,7,30,653.0,97.0,1.6,22.0,394.0,187.28,118.61
2016,5,31,7,45,680.5,101.5,1.7,22.5,443.0,236.36,158.23
2016,5,31,8,0,708.0,106.0,1.8,23.0,492.0,287.35,200.63
2016,5,31,8,15,729.0,110.0,1.85,23.5,539.5,340.02,244.44
2016,5,31,8,30,750.0,114.0,1.9,24.0,587.0,390.25,285.68
2016,5,31,8,45,765.0,118.0,1.95,24.5,631.0,438.25,324.38
2016,5,31,9,0,780.0,122.0,2.0,25.0,675.0,485.76,361.6
2016,5,31,9,15,793.0,124.5,2.0,25.0,715.0,530.19,396.16
2016,5,31,9,30,806.0,127.0,2.0,25.0,755.0,573.43,428.95
2016,5,31,9,45,814.5,130.0,2.0,25.5,789.5,612.93,457.4
2016,5,31,10,0,823.0,133.0,2.0,26.0,824.0,650.43,483.65
2016,5,31,10,15,830.5,134.5,1.95,26.0,853.0,677.03,502.61
2016,5,31,10,30,838.0,136.0,1.9,26.0,882.0,706.97,523.35
2016,5,31,10,45,555.0,295.0,1.85,26.5,794.0,666.81,489.6
2016,5,31,11,0,272.0,454.0,1.8,27.0,706.0,590.33,430.83
2016,5,31,11,15,562.5,298.5,1.75,27.0,831.5,699.61,511.49
2016,5,31,11,30,853.0,143.0,1.7,27.0,957.0,788.19,575.35
2016,5,31,11,45,612.5,289.5,1.7,27.0,877.0,747.42,542.09
2016,5,31,12,0,372.0,436.0,1.7,27.0,797.0,673.34,487.62
2016,5,31,12,15,241.5,461.5,1.65,27.0,696.0,591.9,430.25
2016,5,31,12,30,111.0,487.0,1.6,27.0,595.0,489.44,357.2
2016,5,31,12,45,471.0,322.5,1.6,27.0,774.5,665.87,487.21
2016,5,31,13,0,831.0,158.0,1.6,27.0,954.0,798.32,580.72
2016,5,31,13,15,827.5,157.5,1.6,27.0,940.0,784.44,570.11
2016,5,31,13,30,824.0,157.0,1.6,27.0,926.0,767.45,558.8
2016,5,31,13,45,818.0,156.0,1.65,27.0,904.5,745.16,544.26
2016,5,31,14,0,812.0,155.0,1.7,27.0,883.0,720.05,527.57
2016,5,31,14,15,804.5,153.0,1.7,27.0,855.0,690.38,507.13
2016,5,31,14,30,797.0,151.0,1.7,27.0,827.0,658.26,484.66
2016,5,31,14,45,786.0,148.5,1.7,27.0,793.0,621.31,458.38
2016,5,31,15,0,775.0,146.0,1.7,27.0,759.0,582.53,430.25
2016,5,31,15,15,762.0,143.0,1.7,27.0,720.0,540.67,399.24
2016,5,31,15,30,749.0,140.0,1.7,27.0,681.0,497.61,366.58
2016,5,31,15,45,730.0,137.5,1.7,27.0,637.0,450.08,329.86
2016,5,31,16,0,711.0,135.0,1.7,27.0,593.0,403.06,292.59
2016,5,31,16,15,689.5,130.0,1.65,26.5,546.0,353.28,252.89
2016,5,31,16,30,668.0,125.0,1.6,26.0,499.0,304.21,212.97
2016,5,31,16,45,636.5,120.5,1.55,26.0,450.0,254.08,171.95
2016,5,31,17,0,605.0,116.0,1.5,26.0,401.0,206.29,133.61
2016,5,31,17,15,568.5,109.0,1.4,25.5,351.5,158.58,98.13
2016,5,31,17,30,532.0,102.0,1.3,25.0,302.0,114.42,70.23
2016,5,31,17,45,480.5,93.5,1.2,25.0,253.0,70.2,54.53
2016,5,31,18,0,429.0,85.0,1.1,25.0,204.0,62.87,48.36
2016,5,31,18,15,363.5,73.0,1.0,24.0,159.5,54.2,41.0
2016,5,31,18,30,298.0,61.0,0.9,23.0,115.0,45.43,33.31
2016,5,31,18,45,212.0,45.5,0.85,22.5,78.0,34.01,23.04
2016,5,31,19,0,126.0,30.0,0.8,22.0,41.0,22.52,11.6
2016,5,31,19,15,63.0,15.0,0.8,21.5,20.5,11.8,0.0
2016,5,31,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,5,15,51.5,12.5,0.9,18.5,16.0,9.83,0.0
2016,6,1,5,30,103.0,25.0,1.1,19.0,32.0,18.87,6.34
2016,6,1,5,45,195.0,40.5,1.3,19.5,67.5,30.37,19.91
2016,6,1,6,0,287.0,56.0,1.5,20.0,103.0,41.88,30.51
2016,6,1,6,15,356.5,67.5,1.5,20.5,147.0,50.4,38.25
2016,6,1,6,30,426.0,79.0,1.5,21.0,191.0,58.87,45.72
2016,6,1,6,45,482.0,87.0,1.55,21.5,240.0,67.11,52.78
2016,6,1,7,0,538.0,95.0,1.6,22.0,289.0,96.95,61.2
2016,6,1,7,15,575.5,102.0,1.65,22.5,338.5,140.92,86.41
2016,6,1,7,30,613.0,109.0,1.7,23.0,388.0,188.61,120.88
2016,6,1,7,45,642.0,114.5,1.75,23.5,437.5,236.67,159.2
2016,6,1,8,0,671.0,120.0,1.8,24.0,487.0,286.89,200.43
2016,6,1,8,15,693.0,125.0,1.85,24.0,534.0,336.27,241.74
2016,6,1,8,30,715.0,130.0,1.9,24.0,581.0,386.48,283.21
2016,6,1,8,45,732.0,133.5,1.95,24.5,625.0,433.86,321.25
2016,6,1,9,0,749.0,137.0,2.0,25.0,669.0,481.93,358.73
2016,6,1,9,15,548.5,238.5,1.95,25.0,640.5,490.12,366.38
2016,6,1,9,30,348.0,340.0,1.9,25.0,612.0,475.65,355.81
2016,6,1,9,45,591.0,233.0,1.9,25.5,719.5,563.27,420.44
2016,6,1,10,0,834.0,126.0,1.9,26.0,827.0,644.58,479.61
2016,6,1,10,15,841.0,127.5,1.85,26.0,855.5,676.99,502.09
2016,6,1,10,30,848.0,129.0,1.8,26.0,884.0,706.88,522.7
2016,6,1,10,45,854.0,130.0,1.8,26.5,906.5,732.98,539.66
2016,6,1,11,0,860.0,131.0,1.8,27.0,929.0,756.21,554.37
2016,6,1,11,15,863.0,131.5,1.75,27.0,944.5,773.8,565.77
2016,6,1,11,30,866.0,132.0,1.7,27.0,960.0,788.25,574.65
2016,6,1,11,45,616.0,285.5,1.7,27.0,877.0,745.7,541.01
2016,6,1,12,0,366.0,439.0,1.7,27.0,794.0,670.07,485.27
2016,6,1,12,15,618.0,285.5,1.65,27.0,885.5,753.46,546.9
2016,6,1,12,30,870.0,132.0,1.6,27.0,977.0,806.37,585.44
2016,6,1,12,45,865.0,134.5,1.6,27.5,969.0,800.19,579.82
2016,6,1,13,0,860.0,137.0,1.6,28.0,961.0,790.88,572.84
2016,6,1,13,15,856.5,136.0,1.55,28.0,946.5,776.9,563.41
2016,6,1,13,30,853.0,135.0,1.5,28.0,932.0,759.81,551.57
2016,6,1,13,45,848.5,133.5,1.5,28.0,911.0,738.52,537.31
2016,6,1,14,0,844.0,132.0,1.5,28.0,890.0,714.29,520.88
2016,6,1,14,15,598.0,257.0,1.45,28.0,786.0,638.04,464.86
2016,6,1,14,30,352.0,382.0,1.4,28.0,682.0,548.17,399.86
2016,6,1,14,45,583.0,253.0,1.4,28.0,724.5,582.34,426.53
2016,6,1,15,0,814.0,124.0,1.4,28.0,767.0,585.62,429.58
2016,6,1,15,15,802.0,121.5,1.4,27.5,728.5,543.34,398.95
2016,6,1,15,30,790.0,119.0,1.4,27.0,690.0,499.67,366.7
2016,6,1,15,45,776.0,115.0,1.4,27.0,646.5,452.71,330.38
2016,6,1,16,0,762.0,111.0,1.4,27.0,603.0,405.07,292.54
2016,6,1,16,15,742.0,107.5,1.4,26.5,556.5,355.31,252.77
2016,6,1,16,30,722.0,104.0,1.4,26.0,510.0,305.98,212.44
2016,6,1,16,45,697.5,99.5,1.4,26.0,461.0,252.09,168.09
2016,6,1,17,0,673.0,95.0,1.4,26.0,412.0,202.6,127.89
2016,6,1,17,15,639.0,89.5,1.3,25.5,362.0,152.84,90.62
2016,6,1,17,30,605.0,84.0,1.2,25.0,312.0,106.18,61.26
2016,6,1,17,45,561.0,77.0,1.15,25.0,263.5,61.62,47.24
2016,6,1,18,0,517.0,70.0,1.1,25.0,215.0,55.4,42.01
2016,6,1,18,15,452.0,61.0,1.0,24.0,169.0,48.65,36.27
2016,6,1,18,30,387.0,52.0,0.9,23.0,123.0,41.83,30.26
2016,6,1,18,45,295.5,40.0,0.85,22.5,84.5,32.32,21.65
2016,6,1,19,0,204.0,28.0,0.8,22.0,46.0,21.38,10.9
2016,6,1,19,15,102.0,14.0,0.8,21.5,23.0,11.02,0.0
2016,6,1,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,5,15,75.5,12.0,0.45,19.5,17.5,9.44,0.0
2016,6,2,5,30,151.0,24.0,0.5,20.0,35.0,18.24,6.1
2016,6,2,5,45,250.0,37.0,0.6,20.5,71.5,28.16,18.02
2016,6,2,6,0,349.0,50.0,0.7,21.0,108.0,40.28,29.04
