Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,6,30,532.0,66.0,2.2,22.0,207.0,52.81,40.3
2016,6,12,6,45,584.5,71.5,2.25,23.0,257.5,56.87,43.66
2016,6,12,7,0,637.0,77.0,2.3,24.0,308.0,78.54,47.91
2016,6,12,7,15,671.5,82.0,2.5,24.5,358.5,125.48,71.17
2016,6,12,7,30,706.0,87.0,2.7,25.0,409.0,175.61,105.84
2016,6,12,7,45,733.5,90.5,2.95,26.0,460.0,229.58,148.14
2016,6,12,8,0,761.0,94.0,3.2,27.0,511.0,281.44,190.59
2016,6,12,8,15,780.5,97.0,3.25,27.5,559.0,331.92,232.87
2016,6,12,8,30,800.0,100.0,3.3,28.0,607.0,382.82,274.98
2016,6,12,8,45,815.0,103.0,3.4,28.5,651.5,431.99,315.03
2016,6,12,9,0,830.0,106.0,3.5,29.0,696.0,479.97,353.17
2016,6,12,9,15,841.5,108.5,3.45,29.0,736.5,524.7,388.41
2016,6,12,9,30,853.0,111.0,3.4,29.0,777.0,568.0,421.69
2016,6,12,9,45,856.5,115.5,3.35,29.5,811.0,606.55,449.81
2016,6,12,10,0,860.0,120.0,3.3,30.0,845.0,642.61,475.36
2016,6,12,10,15,644.5,243.0,3.25,30.0,797.0,638.93,470.41
2016,6,12,10,30,429.0,366.0,3.2,30.0,749.0,608.01,445.88
2016,6,12,10,45,396.5,392.0,3.2,30.5,753.0,612.19,447.64
2016,6,12,11,0,364.0,418.0,3.2,31.0,757.0,620.17,451.55
2016,6,12,11,15,624.0,274.5,3.2,31.0,867.5,715.27,521.56
2016,6,12,11,30,884.0,131.0,3.2,31.0,978.0,788.95,576.06
2016,6,12,11,45,884.0,132.0,3.2,31.0,985.5,798.8,581.98
2016,6,12,12,0,884.0,133.0,3.2,31.0,993.0,805.37,586.15
2016,6,12,12,15,883.5,133.0,3.25,31.0,993.5,807.58,587.76
2016,6,12,12,30,883.0,133.0,3.3,31.0,994.0,806.63,587.37
2016,6,12,12,45,877.5,135.0,3.4,31.5,986.0,800.15,582.45
2016,6,12,13,0,872.0,137.0,3.5,32.0,978.0,790.55,575.54
2016,6,12,13,15,867.5,136.0,3.55,32.0,962.5,776.3,566.07
2016,6,12,13,30,863.0,135.0,3.6,32.0,947.0,758.93,554.38
2016,6,12,13,45,854.5,135.5,3.65,32.0,924.5,736.77,539.22
2016,6,12,14,0,846.0,136.0,3.7,32.0,902.0,711.82,521.94
2016,6,12,14,15,838.0,134.5,3.65,32.0,873.5,683.02,501.44
2016,6,12,14,30,830.0,133.0,3.6,32.0,845.0,651.7,478.86
2016,6,12,14,45,812.0,135.0,3.6,32.0,809.0,619.87,455.46
2016,6,12,15,0,794.0,137.0,3.6,32.0,773.0,580.7,426.54
2016,6,12,15,15,781.0,134.5,3.5,31.5,734.0,539.27,396.08
2016,6,12,15,30,768.0,132.0,3.4,31.0,695.0,496.56,363.88
2016,6,12,15,45,744.5,132.0,3.3,31.0,650.5,450.19,327.54
2016,6,12,16,0,721.0,132.0,3.2,31.0,606.0,402.02,289.2
2016,6,12,16,15,700.5,127.5,3.05,30.5,560.0,353.16,250.09
2016,6,12,16,30,680.0,123.0,2.9,30.0,514.0,304.84,210.75
2016,6,12,16,45,649.0,119.5,2.75,30.0,465.0,255.53,170.51
2016,6,12,17,0,618.0,116.0,2.6,30.0,416.0,208.4,132.92
2016,6,12,17,15,583.5,109.0,2.4,29.5,367.0,160.66,97.65
2016,6,12,17,30,549.0,102.0,2.2,29.0,318.0,116.14,69.67
2016,6,12,17,45,493.5,96.0,2.05,28.5,268.5,73.18,56.22
2016,6,12,18,0,438.0,90.0,1.9,28.0,219.0,66.24,50.6
2016,6,12,18,15,378.0,78.0,1.8,27.0,174.5,57.69,43.49
2016,6,12,18,30,318.0,66.0,1.7,26.0,130.0,49.03,36.05
2016,6,12,18,45,234.5,51.5,1.65,25.5,91.0,38.37,26.62
2016,6,12,19,0,151.0,37.0,1.6,25.0,52.0,27.65,16.68
2016,6,12,19,15,75.5,18.5,1.65,24.5,26.0,14.14,0.0
2016,6,12,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,13,5,15,116.0,12.5,1.6,16.5,21.0,9.83,0.0
2016,6,13,5,30,232.0,25.0,1.8,17.0,42.0,20.51,8.38
2016,6,13,5,45,350.0,35.0,2.05,17.5,83.0,28.73,18.78
2016,6,13,6,0,468.0,45.0,2.3,18.0,124.0,37.05,26.61
2016,6,13,6,15,538.5,52.5,2.4,18.5,173.0,43.08,32.2
2016,6,13,6,30,609.0,60.0,2.5,19.0,222.0,49.15,37.61
2016,6,13,6,45,664.0,64.5,2.7,19.5,275.5,52.83,40.78
2016,6,13,7,0,719.0,69.0,2.9,20.0,329.0,79.46,48.52
2016,6,13,7,15,752.0,73.0,2.9,20.0,382.5,129.64,73.0
2016,6,13,7,30,785.0,77.0,2.9,20.0,436.0,182.78,110.38
2016,6,13,7,45,813.5,79.0,2.95,20.5,489.0,236.03,153.2
2016,6,13,8,0,842.0,81.0,3.0,21.0,542.0,291.09,199.72
2016,6,13,8,15,859.0,84.0,2.9,21.5,591.5,347.07,247.57
2016,6,13,8,30,876.0,87.0,2.8,22.0,641.0,400.22,292.5
2016,6,13,8,45,892.5,87.5,2.75,22.5,687.5,450.79,334.44
2016,6,13,9,0,909.0,88.0,2.7,23.0,734.0,500.7,374.61
2016,6,13,9,15,918.5,90.0,2.6,23.0,775.5,547.41,411.81
2016,6,13,9,30,928.0,92.0,2.5,23.0,817.0,592.34,446.55
2016,6,13,9,45,937.5,92.5,2.4,23.5,853.0,633.99,476.98
2016,6,13,10,0,947.0,93.0,2.3,24.0,889.0,673.41,504.81
2016,6,13,10,15,952.0,94.0,2.15,24.5,918.5,707.87,527.96
2016,6,13,10,30,957.0,95.0,2.0,25.0,948.0,739.41,548.28
2016,6,13,10,45,961.0,95.5,1.9,25.5,971.0,766.73,565.43
2016,6,13,11,0,965.0,96.0,1.8,26.0,994.0,790.8,579.88
2016,6,13,11,15,966.5,96.5,1.7,26.0,1009.5,809.62,591.17
2016,6,13,11,30,968.0,97.0,1.6,26.0,1025.0,824.9,599.7
2016,6,13,11,45,968.5,97.5,1.55,26.5,1033.0,835.83,604.72
2016,6,13,12,0,969.0,98.0,1.5,27.0,1041.0,843.17,607.46
2016,6,13,12,15,968.5,98.0,1.45,27.0,1041.0,845.74,608.4
2016,6,13,12,30,968.0,98.0,1.4,27.0,1041.0,844.77,607.18
2016,6,13,12,45,963.0,100.0,1.35,27.5,1033.0,838.41,601.42
2016,6,13,13,0,958.0,102.0,1.3,28.0,1025.0,828.55,593.57
2016,6,13,13,15,955.0,101.5,1.25,28.0,1010.5,814.7,584.44
2016,6,13,13,30,952.0,101.0,1.2,28.0,996.0,797.36,573.17
2016,6,13,13,45,946.5,100.5,1.15,28.0,974.0,774.81,557.75
2016,6,13,14,0,941.0,100.0,1.1,28.0,952.0,749.03,540.02
2016,6,13,14,15,935.0,99.0,1.05,28.0,924.0,719.41,519.52
2016,6,13,14,30,929.0,98.0,1.0,28.0,896.0,686.88,496.74
2016,6,13,14,45,920.0,97.0,0.95,28.0,861.0,649.78,470.44
2016,6,13,15,0,911.0,96.0,0.9,28.0,826.0,610.34,441.98
2016,6,13,15,15,901.0,94.0,0.85,28.0,786.0,567.39,410.42
2016,6,13,15,30,891.0,92.0,0.8,28.0,746.0,522.6,376.75
2016,6,13,15,45,877.0,90.0,0.8,28.0,701.0,474.44,340.08
2016,6,13,16,0,863.0,88.0,0.8,28.0,656.0,425.29,301.58
2016,6,13,16,15,846.0,85.5,0.75,28.0,608.0,373.94,260.25
2016,6,13,16,30,829.0,83.0,0.7,28.0,560.0,322.41,218.0
2016,6,13,16,45,806.0,80.0,0.7,28.5,509.0,266.12,171.9
2016,6,13,17,0,783.0,77.0,0.7,29.0,458.0,213.32,129.3
2016,6,13,17,15,753.5,73.0,0.6,28.5,406.0,160.2,89.93
2016,6,13,17,30,724.0,69.0,0.5,28.0,354.0,109.48,58.56
2016,6,13,17,45,683.0,64.0,0.45,27.5,302.0,60.42,45.63
2016,6,13,18,0,642.0,59.0,0.4,27.0,250.0,48.62,35.9
2016,6,13,18,15,583.0,53.0,0.4,26.0,201.0,43.69,31.81
2016,6,13,18,30,524.0,47.0,0.4,25.0,152.0,38.79,27.56
2016,6,13,18,45,432.0,38.5,0.45,24.5,108.5,31.72,21.2
2016,6,13,19,0,340.0,30.0,0.5,24.0,65.0,24.72,14.48
2016,6,13,19,15,170.0,15.0,0.5,23.5,32.5,12.1,0.0
2016,6,13,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,14,5,15,93.0,12.5,1.5,15.5,19.0,9.83,0.0
2016,6,14,5,30,186.0,25.0,1.7,16.0,38.0,19.08,7.41
2016,6,14,5,45,291.0,36.5,1.95,17.0,76.5,29.67,19.62
2016,6,14,6,0,396.0,48.0,2.2,18.0,115.0,38.95,28.26
2016,6,14,6,15,465.0,57.0,2.15,18.5,161.0,45.92,34.68
2016,6,14,6,30,534.0,66.0,2.1,19.0,207.0,52.85,40.85
2016,6,14,6,45,586.5,71.5,2.05,19.5,258.0,56.91,44.34
2016,6,14,7,0,639.0,77.0,2.0,20.0,309.0,77.06,48.27
2016,6,14,7,15,674.0,82.5,2.05,20.5,360.0,124.44,71.67
2016,6,14,7,30,709.0,88.0,2.1,21.0,411.0,175.1,106.9
2016,6,14,7,45,738.0,91.0,2.15,22.0,462.5,229.16,149.53
2016,6,14,8,0,767.0,94.0,2.2,23.0,514.0,281.2,192.38
2016,6,14,8,15,787.0,97.5,2.25,23.5,562.5,332.53,235.68
2016,6,14,8,30,807.0,101.0,2.3,24.0,611.0,384.34,278.82
2016,6,14,8,45,824.0,103.0,2.35,25.0,657.0,433.83,318.71
2016,6,14,9,0,841.0,105.0,2.4,26.0,703.0,482.4,356.67
2016,6,14,9,15,852.5,107.5,2.3,26.0,743.5,527.63,392.07
2016,6,14,9,30,864.0,110.0,2.2,26.0,784.0,571.39,425.34
2016,6,14,9,45,873.0,111.5,2.15,26.5,819.5,611.2,454.17
2016,6,14,10,0,882.0,113.0,2.1,27.0,855.0,648.9,480.63
2016,6,14,10,15,888.5,114.5,2.05,27.0,884.5,682.67,504.59
2016,6,14,10,30,895.0,116.0,2.0,27.0,914.0,713.79,526.2
2016,6,14,10,45,899.0,117.0,1.95,27.5,936.5,739.93,542.92
2016,6,14,11,0,903.0,118.0,1.9,28.0,959.0,763.01,557.19
2016,6,14,11,15,905.5,119.0,1.85,28.0,974.5,781.8,569.42
2016,6,14,11,30,908.0,120.0,1.8,28.0,990.0,797.29,579.08
2016,6,14,11,45,908.5,121.0,1.75,28.5,998.0,807.92,584.06
2016,6,14,12,0,909.0,122.0,1.7,29.0,1006.0,815.19,586.91
2016,6,14,12,15,908.5,122.0,1.65,29.0,1006.5,817.59,587.84
2016,6,14,12,30,908.0,122.0,1.6,29.0,1007.0,816.71,586.77
2016,6,14,12,45,907.0,121.0,1.6,29.5,1000.5,811.38,582.26
2016,6,14,13,0,906.0,120.0,1.6,30.0,994.0,802.75,575.74
2016,6,14,13,15,902.5,119.5,1.6,30.0,980.0,789.27,567.34
2016,6,14,13,30,899.0,119.0,1.6,30.0,966.0,772.52,556.32
2016,6,14,13,45,892.5,119.5,1.6,30.0,944.5,751.19,542.05
2016,6,14,14,0,886.0,120.0,1.6,30.0,923.0,726.87,525.61
2016,6,14,14,15,879.0,118.5,1.55,30.0,895.0,697.74,505.35
2016,6,14,14,30,872.0,117.0,1.5,30.0,867.0,665.93,482.95
2016,6,14,14,45,862.0,116.0,1.5,30.0,833.0,630.16,457.76
2016,6,14,15,0,852.0,115.0,1.5,30.0,799.0,592.26,430.52
2016,6,14,15,15,841.0,113.0,1.4,29.5,760.0,551.11,400.59
2016,6,14,15,30,830.0,111.0,1.3,29.0,721.0,508.34,368.68
2016,6,14,15,45,814.5,108.5,1.25,29.0,677.0,462.27,333.07
2016,6,14,16,0,799.0,106.0,1.2,29.0,633.0,414.19,295.12
2016,6,14,16,15,780.5,103.0,1.1,29.0,586.0,364.23,254.81
2016,6,14,16,30,762.0,100.0,1.0,29.0,539.0,314.42,213.98
2016,6,14,16,45,735.5,96.5,0.95,29.0,489.0,262.66,171.92
2016,6,14,17,0,709.0,93.0,0.9,29.0,439.0,208.7,129.0
2016,6,14,17,15,677.5,88.0,0.85,28.5,388.5,158.1,91.58
2016,6,14,17,30,646.0,83.0,0.8,28.0,338.0,110.21,61.66
2016,6,14,17,45,601.5,77.5,0.8,27.5,288.0,64.64,49.22
2016,6,14,18,0,557.0,72.0,0.8,27.0,238.0,57.11,43.08
2016,6,14,18,15,497.0,63.5,0.8,26.0,190.5,50.75,37.8
2016,6,14,18,30,437.0,55.0,0.8,25.0,143.0,44.32,32.25
2016,6,14,18,45,349.5,44.5,0.85,24.0,102.0,36.02,24.88
2016,6,14,19,0,262.0,34.0,0.9,23.0,61.0,27.69,17.0
2016,6,14,19,15,131.0,17.0,0.95,22.5,30.5,13.03,0.0
2016,6,14,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,10.0,1.5,18.0,10.0,7.87,0.0
2016,6,15,5,30,0.0,20.0,1.6,18.0,20.0,15.27,4.67
2016,6,15,5,45,27.5,42.0,1.7,18.5,46.5,31.01,20.6
2016,6,15,6,0,55.0,64.0,1.8,19.0,73.0,46.21,34.4
2016,6,15,6,15,82.0,88.5,1.65,19.0,107.5,62.22,48.78
2016,6,15,6,30,109.0,113.0,1.5,19.0,142.0,78.12,62.84
2016,6,15,6,45,159.5,126.0,1.4,19.5,178.5,87.78,71.1
2016,6,15,7,0,210.0,139.0,1.3,20.0,215.0,101.59,75.61
2016,6,15,7,15,133.0,160.0,1.15,20.5,210.5,125.59,93.01
2016,6,15,7,30,56.0,181.0,1.0,21.0,206.0,139.31,106.02
2016,6,15,7,45,54.5,201.5,0.85,21.5,228.5,158.97,121.16
2016,6,15,8,0,53.0,222.0,0.7,22.0,251.0,178.57,136.08
2016,6,15,8,15,37.0,224.5,0.55,22.5,246.0,180.78,137.66
2016,6,15,8,30,21.0,227.0,0.4,23.0,241.0,179.48,136.32
2016,6,15,8,45,12.0,196.5,0.3,23.5,204.5,155.08,117.02
2016,6,15,9,0,3.0,166.0,0.2,24.0,168.0,128.96,96.46
2016,6,15,9,15,25.0,249.0,0.35,24.5,268.5,207.0,155.87
2016,6,15,9,30,47.0,332.0,0.5,25.0,369.0,285.51,213.51
2016,6,15,9,45,34.0,317.0,0.7,26.0,344.5,269.83,200.92
2016,6,15,10,0,21.0,302.0,0.9,27.0,320.0,247.11,183.53
2016,6,15,10,15,23.0,320.5,0.95,27.5,341.0,264.19,195.7
2016,6,15,10,30,25.0,339.0,1.0,28.0,362.0,288.5,212.83
2016,6,15,10,45,19.0,298.5,1.05,28.5,316.5,246.52,181.57
2016,6,15,11,0,13.0,258.0,1.1,29.0,271.0,211.08,155.17
2016,6,15,11,15,381.0,232.0,1.05,29.0,597.0,496.74,367.02
2016,6,15,11,30,749.0,206.0,1.0,29.0,923.0,755.55,541.83
2016,6,15,11,45,756.5,202.5,1.0,29.5,933.0,766.86,545.37
2016,6,15,12,0,764.0,199.0,1.0,30.0,943.0,775.35,549.79
2016,6,15,12,15,512.0,342.0,1.0,30.0,841.0,706.78,500.36
2016,6,15,12,30,260.0,485.0,1.0,30.0,739.0,617.23,437.1
2016,6,15,12,45,267.0,480.0,1.05,30.5,739.5,616.97,437.49
2016,6,15,13,0,274.0,475.0,1.1,31.0,740.0,615.17,436.02
2016,6,15,13,15,501.0,345.5,1.15,31.0,820.5,686.01,487.7
2016,6,15,13,30,728.0,216.0,1.2,31.0,901.0,740.5,527.1
2016,6,15,13,45,523.5,320.5,1.25,31.0,808.0,661.44,471.68
2016,6,15,14,0,319.0,425.0,1.3,31.0,715.0,579.9,414.86
2016,6,15,14,15,328.0,408.0,1.35,31.0,698.0,561.45,403.58
2016,6,15,14,30,337.0,391.0,1.4,31.0,681.0,541.24,390.37
2016,6,15,14,45,519.5,288.0,1.5,31.0,715.0,564.63,408.82
2016,6,15,15,0,702.0,185.0,1.6,31.0,749.0,568.66,412.58
2016,6,15,15,15,539.5,245.5,1.6,31.0,666.0,496.94,360.77
2016,6,15,15,30,377.0,306.0,1.6,31.0,583.0,431.77,313.99
2016,6,15,15,45,375.0,285.5,1.6,31.0,547.0,395.14,287.16
2016,6,15,16,0,373.0,265.0,1.6,31.0,511.0,357.89,259.09
2016,6,15,16,15,206.0,246.0,1.55,30.5,380.5,261.16,190.28
2016,6,15,16,30,39.0,227.0,1.5,30.0,250.0,181.96,134.94
2016,6,15,16,45,19.5,157.0,1.45,30.0,168.5,123.29,90.87
2016,6,15,17,0,0.0,87.0,1.4,30.0,87.0,66.84,47.69
2016,6,15,17,15,0.0,76.5,1.3,29.5,76.5,58.75,41.59
2016,6,15,17,30,0.0,66.0,1.2,29.0,66.0,50.61,35.3
2016,6,15,17,45,0.0,56.0,1.15,28.5,56.0,42.87,30.77
2016,6,15,18,0,0.0,46.0,1.1,28.0,46.0,35.16,24.35
2016,6,15,18,15,0.0,36.5,1.0,27.5,36.5,27.85,18.15
2016,6,15,18,30,0.0,27.0,0.9,27.0,27.0,20.56,11.86
2016,6,15,18,45,0.0,18.5,0.8,26.5,18.5,14.06,6.19
2016,6,15,19,0,0.0,10.0,0.7,26.0,10.0,7.58,0.5
2016,6,15,19,15,0.0,5.0,0.7,25.5,5.0,3.78,0.0
2016,6,15,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,7.5,1.25,21.0,7.5,5.9,0.0
2016,6,16,5,30,0.0,15.0,1.4,21.0,15.0,11.42,1.93
2016,6,16,5,45,0.0,30.5,1.6,21.5,30.5,23.23,13.81
2016,6,16,6,0,0.0,46.0,1.8,22.0,46.0,34.61,24.05
2016,6,16,6,15,0.0,65.0,1.85,22.0,65.0,48.23,36.15
2016,6,16,6,30,0.0,84.0,1.9,22.0,84.0,61.74,48.01
2016,6,16,6,45,4.5,103.5,2.0,22.5,105.0,75.53,59.79
2016,6,16,7,0,9.0,123.0,2.1,23.0,126.0,89.84,68.37
2016,6,16,7,15,109.5,154.5,2.25,23.5,204.0,119.83,88.36
2016,6,16,7,30,210.0,186.0,2.4,24.0,282.0,165.27,119.19
2016,6,16,7,45,479.0,137.5,2.6,25.0,389.5,203.38,137.99
2016,6,16,8,0,748.0,89.0,2.8,26.0,497.0,270.54,182.86
2016,6,16,8,15,768.5,92.0,2.85,26.5,545.0,320.55,224.79
2016,6,16,8,30,789.0,95.0,2.9,27.0,593.0,371.12,266.74
2016,6,16,8,45,808.5,96.0,2.95,27.5,639.0,420.47,306.94
2016,6,16,9,0,828.0,97.0,3.0,28.0,685.0,468.37,345.06
2016,6,16,9,15,840.5,99.0,3.0,28.5,726.0,513.11,379.76
2016,6,16,9,30,853.0,101.0,3.0,29.0,767.0,556.53,412.47
2016,6,16,9,45,864.0,102.0,3.05,29.5,803.0,596.69,442.08
2016,6,16,10,0,875.0,103.0,3.1,30.0,839.0,634.95,469.57
2016,6,16,10,15,882.5,104.5,3.05,30.0,869.0,669.21,494.22
2016,6,16,10,30,890.0,106.0,3.0,30.0,899.0,700.92,516.6
2016,6,16,10,45,896.0,106.5,3.0,30.5,923.0,728.04,534.58
2016,6,16,11,0,902.0,107.0,3.0,31.0,947.0,752.21,550.21
2016,6,16,11,15,906.0,108.0,2.95,31.0,964.0,772.22,563.63
2016,6,16,11,30,910.0,109.0,2.9,31.0,981.0,789.0,574.25
2016,6,16,11,45,913.0,109.0,2.9,31.5,990.5,800.91,580.64
2016,6,16,12,0,916.0,109.0,2.9,32.0,1000.0,809.5,584.89
2016,6,16,12,15,916.5,109.0,2.85,32.0,1001.5,812.81,586.65
2016,6,16,12,30,917.0,109.0,2.8,32.0,1003.0,812.8,586.34
2016,6,16,12,45,916.5,108.0,2.8,32.0,997.5,807.89,583.2
2016,6,16,13,0,916.0,107.0,2.8,32.0,992.0,799.6,577.94
2016,6,16,13,15,913.0,106.5,2.7,32.0,978.0,786.44,568.98
2016,6,16,13,30,910.0,106.0,2.6,32.0,964.0,769.95,557.68
2016,6,16,13,45,906.0,105.0,2.55,32.0,943.0,749.07,543.23
2016,6,16,14,0,902.0,104.0,2.5,32.0,922.0,725.03,526.48
2016,6,16,14,15,895.0,102.5,2.4,32.0,894.0,695.54,505.54
2016,6,16,14,30,888.0,101.0,2.3,32.0,866.0,663.31,482.44
2016,6,16,14,45,878.0,100.0,2.2,32.0,831.5,627.11,456.2
2016,6,16,15,0,868.0,99.0,2.1,32.0,797.0,588.76,427.95
2016,6,16,15,15,857.5,97.5,2.0,32.0,758.0,547.77,397.25
2016,6,16,15,30,847.0,96.0,1.9,32.0,719.0,505.1,364.63
2016,6,16,15,45,829.5,95.0,1.8,32.0,675.0,458.26,328.28
2016,6,16,16,0,812.0,94.0,1.7,32.0,631.0,410.82,290.65
2016,6,16,16,15,794.0,91.0,1.7,32.0,584.0,359.7,249.78
2016,6,16,16,30,776.0,88.0,1.7,32.0,537.0,309.52,208.82
2016,6,16,16,45,746.5,87.0,1.7,32.0,487.0,258.48,167.37
2016,6,16,17,0,717.0,86.0,1.7,32.0,437.0,209.25,128.18
2016,6,16,17,15,686.0,81.5,1.55,31.5,387.0,155.22,88.1
2016,6,16,17,30,655.0,77.0,1.4,31.0,337.0,107.37,58.23
2016,6,16,17,45,607.0,72.5,1.3,30.5,286.5,62.01,46.41
2016,6,16,18,0,559.0,68.0,1.2,30.0,236.0,54.13,40.03
2016,6,16,18,15,499.5,60.5,1.15,29.0,189.5,48.45,35.37
2016,6,16,18,30,440.0,53.0,1.1,28.0,143.0,42.74,30.49
2016,6,16,18,45,351.5,43.0,1.1,27.5,102.0,34.78,23.45
2016,6,16,19,0,263.0,33.0,1.1,27.0,61.0,26.82,16.02
2016,6,16,19,15,131.5,16.5,1.2,26.5,30.5,12.67,0.1
2016,6,16,19,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,17,5,15,100.5,11.5,1.5,21.0,19.0,9.05,0.0
2016,6,17,5,30,201.0,23.0,1.7,21.0,38.0,18.73,6.67
2016,6,17,5,45,304.5,33.5,1.95,21.5,75.5,27.27,17.17
2016,6,17,6,0,408.0,44.0,2.2,22.0,113.0,35.83,25.08
2016,6,17,6,15,475.5,51.5,2.35,22.5,158.0,41.74,30.47
2016,6,17,6,30,543.0,59.0,2.5,23.0,203.0,47.66,35.69
2016,6,17,6,45,591.0,64.5,2.7,23.5,252.0,51.87,39.26
2016,6,17,7,0,639.0,70.0,2.9,24.0,301.0,69.88,42.75
2016,6,17,7,15,672.0,74.5,2.95,24.0,350.5,116.11,64.5
2016,6,17,7,30,705.0,79.0,3.0,24.0,400.0,169.07,101.22
2016,6,17,7,45,731.0,82.5,3.05,24.5,449.5,218.52,140.18
2016,6,17,8,0,757.0,86.0,3.1,25.0,499.0,269.67,182.65
2016,6,17,8,15,776.0,89.0,3.05,25.5,546.5,319.65,224.87
2016,6,17,8,30,795.0,92.0,3.0,26.0,594.0,370.03,266.9
2016,6,17,8,45,561.0,198.5,3.0,26.5,565.5,394.47,291.54
2016,6,17,9,0,327.0,305.0,3.0,27.0,537.0,392.53,293.15
2016,6,17,9,15,175.5,297.0,3.0,27.0,422.5,324.05,243.75
2016,6,17,9,30,24.0,289.0,3.0,27.0,308.0,235.49,177.05
2016,6,17,9,45,190.5,331.0,3.0,27.5,490.5,377.92,284.1
2016,6,17,10,0,357.0,373.0,3.0,28.0,673.0,528.56,392.9
2016,6,17,10,15,206.0,387.0,3.0,28.0,562.0,449.44,334.3
2016,6,17,10,30,55.0,401.0,3.0,28.0,451.0,358.48,266.31
2016,6,17,10,45,27.5,254.5,3.05,28.0,279.5,223.69,166.66
2016,6,17,11,0,0.0,108.0,3.1,28.0,108.0,84.02,59.9
2016,6,17,11,15,8.0,203.5,3.15,28.0,212.0,164.92,122.22
2016,6,17,11,30,16.0,299.0,3.2,28.0,316.0,246.8,183.77
2016,6,17,11,45,139.0,391.5,3.25,28.0,527.5,435.82,324.69
2016,6,17,12,0,262.0,484.0,3.3,28.0,739.0,616.53,453.22
2016,6,17,12,15,147.5,443.5,3.4,28.0,587.5,487.49,360.07
2016,6,17,12,30,33.0,403.0,3.5,28.0,436.0,354.59,262.57
2016,6,17,12,45,32.5,398.0,3.65,28.0,430.0,349.66,259.55
2016,6,17,13,0,32.0,393.0,3.8,28.0,424.0,344.38,255.89
2016,6,17,13,15,121.5,433.5,3.95,27.5,548.5,453.71,338.13
2016,6,17,13,30,211.0,474.0,4.1,27.0,673.0,549.22,408.64
2016,6,17,13,45,531.5,299.0,4.25,27.0,785.5,649.96,486.42
2016,6,17,14,0,852.0,124.0,4.4,27.0,898.0,706.42,531.59
2016,6,17,14,15,434.0,202.0,4.5,26.5,596.5,477.91,363.34
2016,6,17,14,30,16.0,280.0,4.6,26.0,295.0,227.76,171.53
2016,6,17,14,45,10.5,225.5,4.7,26.0,235.0,181.07,136.37
2016,6,17,15,0,5.0,171.0,4.8,26.0,175.0,135.08,100.96
2016,6,17,15,15,19.5,232.5,4.8,25.5,247.5,189.51,143.81
2016,6,17,15,30,34.0,294.0,4.8,25.0,320.0,245.12,187.16
2016,6,17,15,45,105.5,298.5,4.8,25.0,370.0,280.94,214.41
2016,6,17,16,0,177.0,303.0,4.8,25.0,420.0,304.35,231.19
2016,6,17,16,15,458.0,202.0,4.7,24.5,474.0,323.45,240.04
2016,6,17,16,30,739.0,101.0,4.6,24.0,528.0,309.6,219.23
2016,6,17,16,45,390.5,146.0,4.55,24.0,370.0,210.51,149.41
2016,6,17,17,0,42.0,191.0,4.5,24.0,212.0,148.05,112.59
2016,6,17,17,15,39.0,170.0,4.35,23.5,187.5,128.32,97.47
2016,6,17,17,30,36.0,149.0,4.2,23.0,163.0,109.14,82.87
2016,6,17,17,45,291.0,110.0,4.05,22.5,199.5,81.52,64.87
2016,6,17,18,0,546.0,71.0,3.9,22.0,236.0,56.18,43.22
2016,6,17,18,15,487.0,63.5,3.6,21.5,189.5,50.59,38.42
2016,6,17,18,30,428.0,56.0,3.3,21.0,143.0,44.99,33.4
2016,6,17,18,45,342.0,45.0,3.05,21.0,102.5,36.33,25.49
2016,6,17,19,0,256.0,34.0,2.8,21.0,62.0,26.01,15.86
2016,6,17,19,15,128.0,17.0,2.65,20.5,31.0,13.03,0.7
2016,6,17,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,18,5,15,78.5,13.0,2.75,16.0,19.0,10.23,0.0
2016,6,18,5,30,157.0,26.0,2.8,16.0,38.0,19.71,7.42
2016,6,18,5,45,260.0,39.5,2.9,16.5,75.5,29.99,19.88
2016,6,18,6,0,363.0,53.0,3.0,17.0,113.0,40.33,29.55
2016,6,18,6,15,434.5,62.5,3.1,17.5,159.5,50.04,38.41
2016,6,18,6,30,506.0,72.0,3.2,18.0,206.0,57.17,44.81
2016,6,18,6,45,551.5,80.5,3.35,19.0,255.5,63.16,49.89
2016,6,18,7,0,597.0,89.0,3.5,20.0,305.0,81.65,54.21
2016,6,18,7,15,633.5,95.5,3.55,20.5,356.0,127.52,76.38
2016,6,18,7,30,670.0,102.0,3.6,21.0,407.0,176.93,110.37
2016,6,18,7,45,695.0,108.0,3.65,21.5,456.5,226.89,150.04
2016,6,18,8,0,720.0,114.0,3.7,22.0,506.0,278.54,193.15
2016,6,18,8,15,741.5,118.5,3.75,22.5,555.0,329.35,236.2
2016,6,18,8,30,763.0,123.0,3.8,23.0,604.0,383.32,281.27
2016,6,18,8,45,780.5,126.0,3.85,23.5,649.5,431.91,321.48
2016,6,18,9,0,798.0,129.0,3.9,24.0,695.0,480.25,360.51
2016,6,18,9,15,811.5,131.5,3.95,24.0,736.0,525.64,397.11
2016,6,18,9,30,825.0,134.0,4.0,24.0,777.0,569.87,432.01
2016,6,18,9,45,836.5,135.5,4.05,24.5,813.5,610.7,462.78
2016,6,18,10,0,848.0,137.0,4.1,25.0,850.0,649.71,491.46
2016,6,18,10,15,855.5,139.0,4.1,25.0,880.0,678.0,512.84
2016,6,18,10,30,863.0,141.0,4.1,25.0,910.0,709.32,535.85
2016,6,18,10,45,869.5,141.5,4.15,25.5,933.5,736.13,554.39
2016,6,18,11,0,876.0,142.0,4.2,26.0,957.0,760.08,570.6
2016,6,18,11,15,879.5,143.0,4.2,26.0,973.5,779.19,584.13
2016,6,18,11,30,883.0,144.0,4.2,26.0,990.0,795.12,595.33
2016,6,18,11,45,886.5,143.5,4.25,26.5,999.5,806.73,602.47
2016,6,18,12,0,890.0,143.0,4.3,27.0,1009.0,815.15,607.07
2016,6,18,12,15,890.5,143.0,4.3,27.0,1010.5,818.42,609.19
2016,6,18,12,30,891.0,143.0,4.3,27.0,1012.0,818.52,609.25
2016,6,18,12,45,896.5,138.0,4.3,27.0,1008.0,815.57,607.32
2016,6,18,13,0,902.0,133.0,4.3,27.0,1004.0,809.24,603.17
2016,6,18,13,15,899.5,132.0,4.3,27.0,990.5,796.44,594.39
2016,6,18,13,30,897.0,131.0,4.3,27.0,977.0,780.35,583.07
2016,6,18,13,45,895.5,128.0,4.3,27.0,957.0,760.16,568.81
2016,6,18,14,0,894.0,125.0,4.3,27.0,937.0,736.71,552.06
2016,6,18,14,15,888.0,123.5,4.25,26.5,909.5,708.26,532.37
2016,6,18,14,30,882.0,122.0,4.2,26.0,882.0,677.02,510.28
2016,6,18,14,45,876.5,118.5,4.2,26.0,849.0,641.85,484.05
2016,6,18,15,0,871.0,115.0,4.2,26.0,816.0,604.18,455.43
2016,6,18,15,15,861.0,113.0,4.15,26.0,777.0,562.99,423.42
2016,6,18,15,30,851.0,111.0,4.1,26.0,738.0,520.02,389.32
2016,6,18,15,45,841.0,106.5,4.1,26.0,695.5,473.94,352.13
2016,6,18,16,0,831.0,102.0,4.1,26.0,653.0,425.28,312.04
2016,6,18,16,15,814.5,99.0,4.0,25.5,605.5,374.58,270.01
2016,6,18,16,30,798.0,96.0,3.9,25.0,558.0,323.75,227.06
2016,6,18,16,45,781.5,90.5,3.8,25.0,509.0,271.04,181.99
2016,6,18,17,0,765.0,85.0,3.7,25.0,460.0,218.76,138.17
2016,6,18,17,15,736.0,80.5,3.45,24.5,409.0,166.27,97.72
2016,6,18,17,30,707.0,76.0,3.2,24.0,358.0,116.13,65.19
2016,6,18,17,45,673.5,69.5,2.95,23.5,307.5,62.38,48.19
2016,6,18,18,0,640.0,63.0,2.7,23.0,257.0,51.49,39.01
2016,6,18,18,15,583.0,56.5,2.4,22.0,207.5,46.3,34.63
2016,6,18,18,30,526.0,50.0,2.1,21.0,158.0,41.12,30.07
2016,6,18,18,45,437.5,41.5,1.85,20.0,114.5,34.13,23.74
2016,6,18,19,0,349.0,33.0,1.6,19.0,71.0,27.2,17.06
2016,6,18,19,15,174.5,16.5,1.55,18.5,35.5,13.32,1.15
2016,6,18,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,5,15,123.0,12.0,1.1,13.5,21.0,9.44,0.0
2016,6,19,5,30,246.0,24.0,1.3,14.0,42.0,19.74,7.41
2016,6,19,5,45,360.0,34.0,1.55,15.0,82.5,27.99,18.31
2016,6,19,6,0,474.0,44.0,1.8,16.0,123.0,36.31,26.19
2016,6,19,6,15,543.5,51.0,1.7,16.5,171.0,41.99,31.51
2016,6,19,6,30,613.0,58.0,1.6,17.0,219.0,47.71,36.67
2016,6,19,6,45,660.0,63.0,1.5,18.0,271.0,51.71,40.07
2016,6,19,7,0,707.0,68.0,1.4,19.0,323.0,73.76,46.72
2016,6,19,7,15,686.0,78.0,1.45,19.5,357.0,118.66,67.45
2016,6,19,7,30,665.0,88.0,1.5,20.0,391.0,164.97,100.98
2016,6,19,7,45,684.0,96.5,1.55,21.0,439.5,215.16,140.67
2016,6,19,8,0,703.0,105.0,1.6,22.0,488.0,266.49,182.99
2016,6,19,8,15,778.0,98.5,1.6,22.5,558.5,326.77,231.16
2016,6,19,8,30,853.0,92.0,1.6,23.0,629.0,391.0,282.22
2016,6,19,8,45,865.0,95.5,1.65,23.5,674.5,441.16,323.27
2016,6,19,9,0,877.0,99.0,1.7,24.0,720.0,490.34,362.44
2016,6,19,9,15,888.0,101.0,1.7,24.0,761.5,536.56,398.85
2016,6,19,9,30,899.0,103.0,1.7,24.0,803.0,581.21,433.1
2016,6,19,9,45,908.0,104.0,1.75,24.5,839.0,622.08,463.15
2016,6,19,10,0,917.0,105.0,1.8,25.0,875.0,660.76,490.85
2016,6,19,10,15,923.0,106.5,1.8,25.0,905.0,695.52,515.79
2016,6,19,10,30,929.0,108.0,1.8,25.0,935.0,727.51,538.32
2016,6,19,10,45,934.0,108.0,1.8,25.5,958.5,754.63,556.08
2016,6,19,11,0,939.0,108.0,1.8,26.0,982.0,778.64,571.39
2016,6,19,11,15,941.5,109.0,1.8,26.0,998.0,798.36,584.67
2016,6,19,11,30,944.0,110.0,1.8,26.0,1014.0,814.67,595.02
2016,6,19,11,45,945.5,110.0,1.8,26.5,1022.5,825.95,600.86
2016,6,19,12,0,947.0,110.0,1.8,27.0,1031.0,833.75,604.5
2016,6,19,12,15,946.5,110.0,1.8,27.0,1032.0,836.53,606.16
2016,6,19,12,30,946.0,110.0,1.8,27.0,1033.0,835.88,605.72
2016,6,19,12,45,942.5,111.5,1.8,27.0,1026.0,830.67,602.41
2016,6,19,13,0,939.0,113.0,1.8,27.0,1019.0,822.05,597.0
2016,6,19,13,15,936.0,112.5,1.75,27.0,1005.0,808.8,588.18
2016,6,19,13,30,933.0,112.0,1.7,27.0,991.0,792.13,576.92
2016,6,19,13,45,925.5,113.0,1.7,27.5,969.0,770.08,560.91
2016,6,19,14,0,918.0,114.0,1.7,28.0,947.0,744.95,542.72
2016,6,19,14,15,911.5,112.5,1.65,27.5,919.5,715.55,523.18
2016,6,19,14,30,905.0,111.0,1.6,27.0,892.0,683.31,501.29
2016,6,19,14,45,892.5,112.0,1.6,27.0,856.5,646.78,475.27
2016,6,19,15,0,880.0,113.0,1.6,27.0,821.0,608.18,447.21
2016,6,19,15,15,869.0,111.0,1.55,27.0,782.0,566.13,415.78
2016,6,19,15,30,858.0,109.0,1.5,27.0,743.0,522.38,382.35
2016,6,19,15,45,842.0,107.5,1.45,27.0,698.0,475.77,345.99
2016,6,19,16,0,826.0,106.0,1.4,27.0,653.0,427.19,307.27
2016,6,19,16,15,675.0,140.5,1.3,26.5,566.0,357.05,254.83
2016,6,19,16,30,524.0,175.0,1.2,26.0,479.0,296.95,210.62
2016,6,19,16,45,498.5,164.5,1.2,26.0,433.0,251.49,174.33
2016,6,19,17,0,473.0,154.0,1.2,26.0,387.0,207.93,139.93
2016,6,19,17,15,444.5,144.0,1.1,25.5,343.5,166.43,109.03
2016,6,19,17,30,416.0,134.0,1.0,25.0,300.0,127.56,83.53
2016,6,19,17,45,392.5,117.5,0.95,24.5,256.5,87.41,63.17
2016,6,19,18,0,369.0,101.0,0.9,24.0,213.0,72.53,56.79
2016,6,19,18,15,330.5,85.5,0.85,23.0,171.5,62.18,48.11
2016,6,19,18,30,292.0,70.0,0.8,22.0,130.0,51.53,38.9
2016,6,19,18,45,232.5,54.0,0.8,21.5,93.5,40.1,28.69
2016,6,19,19,0,173.0,38.0,0.8,21.0,57.0,28.47,17.98
2016,6,19,19,15,86.5,19.0,0.8,20.5,28.5,14.39,1.87
2016,6,19,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,5,15,104.5,12.0,1.05,14.5,19.5,9.44,0.0
2016,6,20,5,30,209.0,24.0,1.2,15.0,39.0,19.64,7.11
2016,6,20,5,45,318.0,35.0,1.4,16.0,78.0,28.61,18.75
2016,6,20,6,0,427.0,46.0,1.6,17.0,117.0,37.6,27.19
2016,6,20,6,15,497.0,54.0,1.6,17.5,164.0,43.91,33.05
2016,6,20,6,30,567.0,62.0,1.6,18.0,211.0,50.22,38.72
2016,6,20,6,45,617.0,67.5,1.6,19.0,262.0,54.42,42.27
2016,6,20,7,0,667.0,73.0,1.6,20.0,313.0,71.1,45.24
2016,6,20,7,15,701.0,77.5,1.65,21.0,364.5,119.03,66.95
2016,6,20,7,30,735.0,82.0,1.7,22.0,416.0,173.93,104.43
2016,6,20,7,45,762.5,85.5,1.8,23.0,467.0,225.35,144.47
2016,6,20,8,0,790.0,89.0,1.9,24.0,518.0,278.61,188.11
2016,6,20,8,15,809.0,92.0,1.8,24.5,567.0,330.38,231.43
2016,6,20,8,30,828.0,95.0,1.7,25.0,616.0,382.49,274.35
2016,6,20,8,45,844.5,97.0,1.6,25.5,662.0,433.41,315.23
2016,6,20,9,0,861.0,99.0,1.5,26.0,708.0,482.49,353.41
2016,6,20,9,15,872.0,101.0,1.4,26.0,749.0,528.04,388.45
2016,6,20,9,30,883.0,103.0,1.3,26.0,790.0,572.06,421.21
2016,6,20,9,45,895.5,102.0,1.2,26.5,827.0,612.72,449.67
2016,6,20,10,0,908.0,101.0,1.1,27.0,864.0,651.49,475.74
2016,6,20,10,15,914.0,102.5,0.95,27.5,893.5,686.0,497.39
2016,6,20,10,30,920.0,104.0,0.8,28.0,923.0,717.78,516.23
2016,6,20,10,45,924.5,105.0,0.7,28.5,946.5,745.2,532.04
2016,6,20,11,0,929.0,106.0,0.6,29.0,970.0,769.51,545.27
2016,6,20,11,15,932.0,106.5,0.5,29.0,986.0,789.07,556.14
2016,6,20,11,30,935.0,107.0,0.4,29.0,1002.0,805.27,564.1
2016,6,20,11,45,935.5,107.5,0.35,29.5,1010.5,816.14,568.39
2016,6,20,12,0,936.0,108.0,0.3,30.0,1019.0,823.55,570.65
2016,6,20,12,15,936.0,108.5,0.25,30.0,1020.5,827.14,571.82
2016,6,20,12,30,936.0,109.0,0.2,30.0,1022.0,827.34,571.08
2016,6,20,12,45,933.5,109.0,0.2,30.0,1015.5,821.79,567.77
2016,6,20,13,0,931.0,109.0,0.2,30.0,1009.0,812.85,562.54
2016,6,20,13,15,928.5,108.5,0.15,30.0,995.0,800.1,554.34
2016,6,20,13,30,926.0,108.0,0.1,30.0,981.0,783.96,544.05
2016,6,20,13,45,919.5,108.0,0.1,30.5,959.5,761.99,529.17
2016,6,20,14,0,913.0,108.0,0.1,31.0,938.0,736.92,512.24
2016,6,20,14,15,907.0,107.0,0.1,31.0,910.0,708.42,493.94
2016,6,20,14,30,901.0,106.0,0.1,31.0,882.0,677.08,473.47
2016,6,20,14,45,891.0,105.0,0.1,31.0,848.0,640.62,449.21
2016,6,20,15,0,881.0,104.0,0.1,31.0,814.0,601.94,422.91
2016,6,20,15,15,870.0,102.0,0.15,30.5,774.5,559.91,394.86
2016,6,20,15,30,859.0,100.0,0.2,30.0,735.0,516.17,364.63
2016,6,20,15,45,842.5,99.0,0.25,30.0,690.5,469.32,330.42
2016,6,20,16,0,826.0,98.0,0.3,30.0,646.0,421.08,294.09
2016,6,20,16,15,807.5,95.0,0.35,30.0,598.5,369.99,254.6
2016,6,20,16,30,789.0,92.0,0.4,30.0,551.0,318.98,214.16
2016,6,20,16,45,644.5,120.0,0.5,30.0,473.0,258.08,170.22
2016,6,20,17,0,500.0,148.0,0.6,30.0,395.0,209.39,137.02
2016,6,20,17,15,473.5,137.0,0.6,29.5,350.0,166.07,105.39
2016,6,20,17,30,447.0,126.0,0.6,29.0,305.0,125.18,78.97
2016,6,20,17,45,418.0,111.0,0.65,28.5,259.5,84.23,59.11
2016,6,20,18,0,389.0,96.0,0.7,28.0,214.0,69.51,53.28
2016,6,20,18,15,416.5,76.5,0.7,27.0,181.0,57.09,42.99
2016,6,20,18,30,444.0,57.0,0.7,26.0,148.0,45.89,33.46
2016,6,20,18,45,349.5,46.5,0.75,25.5,106.5,37.57,26.06
2016,6,20,19,0,255.0,36.0,0.8,25.0,65.0,27.44,16.81
2016,6,20,19,15,127.5,18.0,0.85,24.5,32.5,13.77,1.61
2016,6,20,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,10.0,1.55,19.0,10.0,7.87,0.0
2016,6,21,5,30,0.0,20.0,1.7,19.0,20.0,15.23,3.93
2016,6,21,5,45,17.0,38.5,1.9,19.5,41.0,28.65,18.43
2016,6,21,6,0,34.0,57.0,2.1,20.0,62.0,41.74,30.36
2016,6,21,6,15,47.5,77.5,2.1,20.5,88.0,55.88,42.97
2016,6,21,6,30,61.0,98.0,2.1,21.0,114.0,69.86,55.21
2016,6,21,6,45,71.5,119.0,2.15,21.5,142.0,83.92,67.25
2016,6,21,7,0,82.0,140.0,2.2,22.0,170.0,99.93,76.03
2016,6,21,7,15,172.0,159.0,2.3,22.5,233.5,127.29,92.59
2016,6,21,7,30,262.0,178.0,2.4,23.0,297.0,166.14,118.16
2016,6,21,7,45,214.5,207.0,2.55,24.0,312.0,194.64,142.18
2016,6,21,8,0,167.0,236.0,2.7,25.0,327.0,217.78,162.04
2016,6,21,8,15,362.5,210.0,2.75,25.5,431.0,273.78,200.32
2016,6,21,8,30,558.0,184.0,2.8,26.0,535.0,349.86,255.72
2016,6,21,8,45,432.5,246.0,2.85,27.0,530.0,375.84,278.32
2016,6,21,9,0,307.0,308.0,2.9,28.0,525.0,384.57,286.13
2016,6,21,9,15,237.5,340.0,2.9,28.0,514.0,386.63,288.56
2016,6,21,9,30,168.0,372.0,2.9,28.0,503.0,386.31,288.41
2016,6,21,9,45,138.0,387.5,2.9,28.5,498.5,390.45,290.67
2016,6,21,10,0,108.0,403.0,2.9,29.0,494.0,385.41,286.0
2016,6,21,10,15,204.5,411.0,2.95,29.0,590.5,466.74,345.66
2016,6,21,10,30,301.0,419.0,3.0,29.0,687.0,553.69,408.02
2016,6,21,10,45,263.0,440.5,3.05,29.5,679.5,554.42,406.72
2016,6,21,11,0,225.0,462.0,3.1,30.0,672.0,544.71,398.52
2016,6,21,11,15,323.0,436.0,3.25,30.0,743.0,610.41,446.3
2016,6,21,11,30,421.0,410.0,3.4,30.0,814.0,676.43,493.44
2016,6,21,11,45,339.5,446.5,3.6,30.5,774.5,642.84,468.12
2016,6,21,12,0,258.0,483.0,3.8,31.0,735.0,612.46,445.18
2016,6,21,12,15,213.0,490.5,3.85,31.0,698.5,576.85,419.97
2016,6,21,12,30,168.0,498.0,3.9,31.0,662.0,547.78,399.03
2016,6,21,12,45,304.5,458.5,3.95,31.5,753.5,628.54,457.27
2016,6,21,13,0,441.0,419.0,4.0,32.0,845.0,704.24,510.27
2016,6,21,13,15,639.5,282.5,3.9,32.0,890.5,739.41,537.86
2016,6,21,13,30,838.0,146.0,3.8,32.0,936.0,748.78,548.09
2016,6,21,13,45,831.5,145.5,3.7,32.0,915.5,728.24,533.31
2016,6,21,14,0,825.0,145.0,3.6,32.0,895.0,704.89,516.61
2016,6,21,14,15,596.5,261.5,3.6,32.0,795.5,635.48,464.78
2016,6,21,14,30,368.0,378.0,3.6,32.0,696.0,551.82,403.34
2016,6,21,14,45,325.5,375.0,3.65,32.0,648.5,508.53,372.76
2016,6,21,15,0,283.0,372.0,3.7,32.0,601.0,466.84,342.84
2016,6,21,15,15,173.0,348.0,3.7,32.0,486.0,369.94,272.73
2016,6,21,15,30,63.0,324.0,3.7,32.0,371.0,282.42,208.77
2016,6,21,15,45,42.0,281.5,3.7,32.0,312.0,235.99,174.76
2016,6,21,16,0,21.0,239.0,3.7,32.0,253.0,190.11,140.77
2016,6,21,16,15,17.5,218.5,3.6,31.5,229.5,171.58,127.34
2016,6,21,16,30,14.0,198.0,3.5,31.0,206.0,153.51,114.09
2016,6,21,16,45,43.5,200.5,3.45,30.5,222.5,160.29,118.86
2016,6,21,17,0,73.0,203.0,3.4,30.0,239.0,162.37,119.68
2016,6,21,17,15,69.0,181.0,3.15,29.5,212.0,139.84,102.76
2016,6,21,17,30,65.0,159.0,2.9,29.0,185.0,117.96,86.71
2016,6,21,17,45,60.0,137.0,2.7,28.5,158.5,96.78,72.0
2016,6,21,18,0,55.0,115.0,2.5,28.0,132.0,81.25,63.21
2016,6,21,18,15,44.5,94.0,2.6,27.5,106.0,67.18,51.43
2016,6,21,18,30,34.0,73.0,2.7,27.0,80.0,52.92,39.22
2016,6,21,18,45,19.0,54.0,2.8,26.5,58.0,39.65,27.65
2016,6,21,19,0,4.0,35.0,2.9,26.0,36.0,26.16,15.66
2016,6,21,19,15,2.0,17.5,2.95,25.5,18.0,13.36,1.5
2016,6,21,19,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
