Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,22,5,15,14.0,3.5,1.05,21.5,4.0,0.0,0.0
2016,7,22,5,30,28.0,7.0,1.2,22.0,8.0,5.51,0.0
2016,7,22,5,45,121.0,23.5,1.4,22.5,36.5,17.77,4.49
2016,7,22,6,0,214.0,40.0,1.6,23.0,65.0,30.1,19.27
2016,7,22,6,15,292.5,54.0,1.7,23.5,106.5,40.52,28.86
2016,7,22,6,30,371.0,68.0,1.8,24.0,148.0,50.87,38.07
2016,7,22,6,45,433.0,77.5,1.9,24.5,195.5,57.94,44.25
2016,7,22,7,0,495.0,87.0,2.0,25.0,243.0,79.73,52.2
2016,7,22,7,15,537.5,95.0,2.05,25.5,292.5,122.6,74.03
2016,7,22,7,30,580.0,103.0,2.1,26.0,342.0,170.05,106.66
2016,7,22,7,45,566.5,120.0,2.15,27.0,379.5,217.09,144.76
2016,7,22,8,0,553.0,137.0,2.2,28.0,417.0,261.93,182.11
2016,7,22,8,15,626.5,130.0,2.15,28.5,477.5,313.24,222.17
2016,7,22,8,30,700.0,123.0,2.1,29.0,538.0,370.75,266.94
2016,7,22,8,45,606.0,172.0,2.1,29.5,552.0,409.13,298.94
2016,7,22,9,0,512.0,221.0,2.1,30.0,566.0,432.12,317.77
2016,7,22,9,15,484.5,249.0,2.0,30.5,593.0,466.99,343.26
2016,7,22,9,30,457.0,277.0,1.9,31.0,620.0,498.14,364.97
2016,7,22,9,45,506.5,278.0,1.85,31.5,675.5,550.79,401.54
2016,7,22,10,0,556.0,279.0,1.8,32.0,731.0,605.44,438.51
2016,7,22,10,15,519.0,308.0,1.7,32.0,743.0,625.98,451.28
2016,7,22,10,30,482.0,337.0,1.6,32.0,755.0,642.15,460.9
2016,7,22,10,45,666.0,234.0,1.5,32.5,829.0,710.53,507.89
2016,7,22,11,0,850.0,131.0,1.4,33.0,903.0,764.13,544.24
2016,7,22,11,15,854.0,132.0,1.3,33.0,920.5,784.97,556.01
2016,7,22,11,30,858.0,133.0,1.2,33.0,938.0,802.72,565.6
2016,7,22,11,45,859.0,134.5,1.15,33.5,948.0,815.28,571.3
2016,7,22,12,0,860.0,136.0,1.1,34.0,958.0,824.59,574.99
2016,7,22,12,15,860.5,136.0,1.05,34.0,961.0,829.05,576.9
2016,7,22,12,30,861.0,136.0,1.0,34.0,964.0,830.27,576.91
2016,7,22,12,45,857.5,137.5,0.95,34.5,958.5,826.17,572.57
2016,7,22,13,0,854.0,139.0,0.9,35.0,953.0,818.88,566.4
2016,7,22,13,15,851.0,138.0,0.85,35.0,940.5,806.82,558.56
2016,7,22,13,30,848.0,137.0,0.8,35.0,928.0,791.58,548.87
2016,7,22,13,45,551.0,287.0,0.8,35.0,797.0,689.92,479.74
2016,7,22,14,0,254.0,437.0,0.8,35.0,666.0,568.77,396.92
2016,7,22,14,15,539.5,284.5,0.75,35.0,751.0,649.09,455.04
2016,7,22,14,30,825.0,132.0,0.7,35.0,836.0,691.58,485.3
2016,7,22,14,45,814.5,130.5,0.7,35.0,803.0,662.7,465.34
2016,7,22,15,0,804.0,129.0,0.7,35.0,770.0,624.63,439.88
2016,7,22,15,15,792.0,126.5,0.7,34.5,731.5,582.96,412.34
2016,7,22,15,30,780.0,124.0,0.7,34.0,693.0,539.8,382.9
2016,7,22,15,45,601.5,185.5,0.7,34.0,608.5,465.77,330.77
2016,7,22,16,0,423.0,247.0,0.7,34.0,524.0,398.11,283.3
2016,7,22,16,15,560.5,181.0,0.7,34.0,518.5,377.17,265.74
2016,7,22,16,30,698.0,115.0,0.7,34.0,513.0,343.79,236.56
2016,7,22,16,45,662.0,113.0,0.75,34.0,462.5,291.43,195.77
2016,7,22,17,0,626.0,111.0,0.8,34.0,412.0,241.68,156.84
2016,7,22,17,15,591.5,104.5,0.75,33.0,362.5,191.6,118.87
2016,7,22,17,30,557.0,98.0,0.7,32.0,313.0,144.71,85.61
2016,7,22,17,45,506.5,90.5,0.7,31.5,263.5,99.5,59.05
2016,7,22,18,0,456.0,83.0,0.7,31.0,214.0,61.86,46.2
2016,7,22,18,15,393.0,71.5,0.7,30.0,168.5,53.47,39.33
2016,7,22,18,30,330.0,60.0,0.7,29.0,123.0,45.0,32.09
2016,7,22,18,45,242.5,45.5,0.7,28.5,84.0,34.2,22.6
2016,7,22,19,0,155.0,31.0,0.7,28.0,45.0,23.35,12.09
2016,7,22,19,15,77.5,15.5,0.75,27.5,22.5,12.2,0.0
2016,7,22,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,0.85,27.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,23,5,45,113.0,19.0,1.2,22.5,32.0,14.46,1.96
2016,7,23,6,0,226.0,38.0,1.4,23.0,64.0,28.73,18.08
2016,7,23,6,15,305.5,51.0,1.3,23.5,105.0,38.52,27.14
2016,7,23,6,30,385.0,64.0,1.2,24.0,146.0,48.26,35.83
2016,7,23,6,45,446.0,73.0,1.1,25.0,193.5,57.32,43.62
2016,7,23,7,0,507.0,82.0,1.0,26.0,241.0,77.12,49.28
2016,7,23,7,15,549.5,89.5,1.0,27.0,290.5,120.41,71.1
2016,7,23,7,30,592.0,97.0,1.0,28.0,340.0,168.23,103.52
2016,7,23,7,45,627.0,102.0,1.05,29.0,390.0,216.73,140.43
2016,7,23,8,0,662.0,107.0,1.1,30.0,440.0,268.27,181.09
2016,7,23,8,15,686.0,111.5,1.1,30.5,488.5,318.57,221.55
2016,7,23,8,30,710.0,116.0,1.1,31.0,537.0,370.09,262.25
2016,7,23,8,45,730.0,119.5,1.15,31.5,582.5,421.51,302.05
2016,7,23,9,0,750.0,123.0,1.2,32.0,628.0,471.11,339.43
2016,7,23,9,15,764.5,126.0,1.2,32.0,669.5,517.32,373.91
2016,7,23,9,30,779.0,129.0,1.2,32.0,711.0,562.66,406.83
2016,7,23,9,45,799.5,126.0,1.2,32.5,749.5,605.25,436.24
2016,7,23,10,0,820.0,123.0,1.2,33.0,788.0,641.46,460.7
2016,7,23,10,15,828.0,125.0,1.15,33.5,819.0,676.75,483.27
2016,7,23,10,30,836.0,127.0,1.1,34.0,850.0,709.68,503.61
2016,7,23,10,45,842.0,128.0,1.05,34.5,874.5,737.8,520.31
2016,7,23,11,0,848.0,129.0,1.0,35.0,899.0,763.12,534.81
2016,7,23,11,15,852.0,130.0,0.95,35.0,916.5,783.97,546.85
2016,7,23,11,30,856.0,131.0,0.9,35.0,934.0,801.73,556.67
2016,7,23,11,45,857.5,132.0,0.9,35.0,944.0,814.31,563.99
2016,7,23,12,0,859.0,133.0,0.9,35.0,954.0,823.64,569.41
2016,7,23,12,15,531.5,309.5,0.85,35.0,818.0,728.69,503.96
2016,7,23,12,30,204.0,486.0,0.8,35.0,682.0,586.6,406.45
2016,7,23,12,45,526.5,312.5,0.8,35.5,814.5,725.91,503.03
2016,7,23,13,0,849.0,139.0,0.8,36.0,947.0,817.09,562.75
2016,7,23,13,15,498.5,304.0,0.75,36.0,777.0,685.25,473.24
2016,7,23,13,30,148.0,469.0,0.7,36.0,607.0,517.33,358.74
2016,7,23,13,45,284.0,421.0,0.7,36.0,678.5,587.7,408.93
2016,7,23,14,0,420.0,373.0,0.7,36.0,750.0,649.73,450.45
2016,7,23,14,15,254.0,388.5,0.7,36.0,614.5,520.85,364.2
2016,7,23,14,30,88.0,404.0,0.7,36.0,479.0,390.0,275.19
2016,7,23,14,45,217.0,376.5,0.75,36.0,552.0,456.77,323.74
2016,7,23,15,0,346.0,349.0,0.8,36.0,625.0,512.51,362.12
2016,7,23,15,15,296.5,341.5,0.8,35.5,569.5,460.86,327.08
2016,7,23,15,30,247.0,334.0,0.8,35.0,514.0,412.15,294.32
2016,7,23,15,45,410.5,262.0,0.85,35.0,539.5,428.76,306.02
2016,7,23,16,0,574.0,190.0,0.9,35.0,565.0,426.92,302.63
2016,7,23,16,15,639.5,150.5,0.95,34.5,539.0,389.97,274.25
2016,7,23,16,30,705.0,111.0,1.0,34.0,513.0,344.38,237.95
2016,7,23,16,45,683.0,105.0,1.05,34.0,464.5,292.44,196.8
2016,7,23,17,0,661.0,99.0,1.1,34.0,416.0,241.68,156.22
2016,7,23,17,15,628.0,93.5,1.05,33.5,366.5,190.73,116.84
2016,7,23,17,30,595.0,88.0,1.0,33.0,317.0,142.71,82.28
2016,7,23,17,45,554.0,80.0,1.0,32.5,268.0,95.46,54.07
2016,7,23,18,0,513.0,72.0,1.0,32.0,219.0,56.82,41.85
2016,7,23,18,15,450.0,62.5,0.95,31.0,172.5,49.77,36.07
2016,7,23,18,30,387.0,53.0,0.9,30.0,126.0,42.62,29.95
2016,7,23,18,45,299.5,40.5,0.9,29.0,86.5,32.76,21.33
2016,7,23,19,0,212.0,28.0,0.9,28.0,47.0,21.4,10.41
2016,7,23,19,15,106.0,14.0,0.95,27.5,23.5,11.02,0.0
2016,7,23,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,24,5,45,139.0,17.5,0.85,23.5,33.0,13.43,0.68
2016,7,24,6,0,278.0,35.0,1.0,24.0,66.0,28.53,17.76
2016,7,24,6,15,362.0,46.0,0.95,24.0,109.0,37.23,25.98
2016,7,24,6,30,446.0,57.0,0.9,24.0,152.0,45.87,33.78
2016,7,24,6,45,503.5,65.5,0.9,24.5,200.5,52.22,39.35
2016,7,24,7,0,561.0,74.0,0.9,25.0,249.0,73.86,45.54
2016,7,24,7,15,602.5,80.5,0.8,26.0,299.0,119.53,68.51
2016,7,24,7,30,644.0,87.0,0.7,27.0,349.0,169.51,102.62
2016,7,24,7,45,675.0,91.5,0.6,28.5,400.0,219.71,140.78
2016,7,24,8,0,706.0,96.0,0.5,30.0,451.0,272.41,181.85
2016,7,24,8,15,729.0,100.5,0.4,30.5,500.0,327.2,225.01
2016,7,24,8,30,752.0,105.0,0.3,31.0,549.0,380.13,265.65
2016,7,24,8,45,770.0,108.0,0.25,32.0,595.0,430.38,302.76
2016,7,24,9,0,788.0,111.0,0.2,33.0,641.0,480.54,338.25
2016,7,24,9,15,802.0,113.5,0.25,33.0,683.0,527.8,372.68
2016,7,24,9,30,816.0,116.0,0.3,33.0,725.0,574.04,405.53
2016,7,24,9,45,827.5,118.0,0.35,33.5,762.5,612.79,431.88
2016,7,24,10,0,839.0,120.0,0.4,34.0,800.0,653.15,458.53
2016,7,24,10,15,847.0,121.5,0.45,34.5,831.0,688.75,481.45
2016,7,24,10,30,855.0,123.0,0.5,35.0,862.0,721.92,502.37
2016,7,24,10,45,862.0,124.0,0.55,35.5,887.0,751.35,520.54
2016,7,24,11,0,869.0,125.0,0.6,36.0,912.0,777.98,536.67
2016,7,24,11,15,872.5,126.0,0.6,36.0,930.0,798.92,548.77
2016,7,24,11,30,876.0,127.0,0.6,36.0,948.0,816.67,558.98
2016,7,24,11,45,644.5,268.5,0.65,36.0,876.0,779.78,532.95
2016,7,24,12,0,413.0,410.0,0.7,36.0,804.0,713.04,487.57
2016,7,24,12,15,430.5,412.0,0.7,36.0,824.0,731.75,500.12
2016,7,24,12,30,448.0,414.0,0.7,36.0,844.0,748.34,510.37
2016,7,24,12,45,441.5,410.0,0.75,36.5,832.0,738.1,503.45
2016,7,24,13,0,435.0,406.0,0.8,37.0,820.0,725.67,495.44
2016,7,24,13,15,454.0,396.5,0.8,37.0,823.5,727.3,497.02
2016,7,24,13,30,473.0,387.0,0.8,37.0,827.0,726.25,496.77
2016,7,24,13,45,397.5,402.0,0.85,37.0,767.0,660.58,455.12
2016,7,24,14,0,322.0,417.0,0.9,37.0,707.0,605.65,419.91
2016,7,24,14,15,418.5,368.0,0.9,37.0,732.0,632.53,439.44
2016,7,24,14,30,515.0,319.0,0.9,37.0,757.0,645.27,448.83
2016,7,24,14,45,451.5,326.0,0.9,37.0,699.0,588.72,411.25
2016,7,24,15,0,388.0,333.0,0.9,37.0,641.0,527.02,370.39
2016,7,24,15,15,363.0,322.5,0.9,36.5,599.5,485.7,343.52
2016,7,24,15,30,338.0,312.0,0.9,36.0,558.0,445.21,316.49
2016,7,24,15,45,373.5,281.0,0.9,36.0,537.0,419.91,298.77
2016,7,24,16,0,409.0,250.0,0.9,36.0,516.0,396.53,281.42
2016,7,24,16,15,415.5,227.0,0.9,35.5,480.0,357.11,252.78
2016,7,24,16,30,422.0,204.0,0.9,35.0,444.0,316.23,222.21
2016,7,24,16,45,551.5,151.0,0.9,35.0,433.5,287.75,196.04
2016,7,24,17,0,681.0,98.0,0.9,35.0,423.0,246.97,158.68
2016,7,24,17,15,647.5,92.0,0.8,34.5,372.0,194.3,118.1
2016,7,24,17,30,614.0,86.0,0.7,34.0,321.0,144.61,82.4
2016,7,24,17,45,566.5,79.5,0.65,33.5,271.0,96.86,54.22
2016,7,24,18,0,519.0,73.0,0.6,33.0,221.0,57.69,42.34
2016,7,24,18,15,454.5,63.5,0.6,32.0,173.5,50.63,36.61
2016,7,24,18,30,390.0,54.0,0.6,31.0,126.0,43.5,30.52
2016,7,24,18,45,295.5,41.5,0.6,30.5,86.0,31.67,20.24
2016,7,24,19,0,201.0,29.0,0.6,30.0,46.0,22.07,10.55
2016,7,24,19,15,100.5,14.5,0.65,29.5,23.0,11.41,0.0
2016,7,24,19,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,0.75,28.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,0.8,28.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,0.8,27.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,25,5,45,92.0,20.0,0.75,24.5,30.0,15.13,0.49
2016,7,25,6,0,184.0,40.0,0.8,25.0,60.0,29.94,18.74
2016,7,25,6,15,261.5,55.0,0.9,25.5,101.0,41.0,28.93
2016,7,25,6,30,339.0,70.0,1.0,26.0,142.0,51.95,38.6
2016,7,25,6,45,403.0,81.0,1.1,26.5,189.0,59.96,45.55
2016,7,25,7,0,467.0,92.0,1.2,27.0,236.0,81.93,52.86
2016,7,25,7,15,511.0,100.5,1.25,28.0,285.5,124.1,74.93
2016,7,25,7,30,555.0,109.0,1.3,29.0,335.0,174.01,109.3
2016,7,25,7,45,593.5,114.5,1.4,30.0,385.5,221.91,145.56
2016,7,25,8,0,632.0,120.0,1.5,31.0,436.0,273.31,185.85
2016,7,25,8,15,657.0,125.5,1.55,31.5,484.0,323.5,226.11
2016,7,25,8,30,682.0,131.0,1.6,32.0,532.0,375.09,266.81
2016,7,25,8,45,704.5,134.0,1.65,32.5,578.0,424.62,305.14
2016,7,25,9,0,727.0,137.0,1.7,33.0,624.0,474.63,342.79
2016,7,25,9,15,742.0,140.5,1.75,33.0,665.5,521.38,377.89
2016,7,25,9,30,757.0,144.0,1.8,33.0,707.0,566.71,411.17
2016,7,25,9,45,770.5,145.5,1.9,33.5,744.0,608.39,440.56
2016,7,25,10,0,784.0,147.0,2.0,34.0,781.0,648.62,468.28
2016,7,25,10,15,792.5,149.5,2.0,34.0,812.0,684.62,492.96
2016,7,25,10,30,801.0,152.0,2.0,34.0,843.0,718.38,515.7
2016,7,25,10,45,808.5,153.0,2.05,34.5,867.5,747.68,534.4
2016,7,25,11,0,816.0,154.0,2.1,35.0,892.0,774.32,551.07
2016,7,25,11,15,820.0,155.0,2.1,35.0,909.5,795.41,564.68
2016,7,25,11,30,824.0,156.0,2.1,35.0,927.0,813.43,576.22
2016,7,25,11,45,647.0,281.5,2.15,35.5,891.0,794.51,558.73
2016,7,25,12,0,470.0,407.0,2.2,36.0,855.0,759.27,531.04
2016,7,25,12,15,652.0,280.5,2.2,36.0,904.0,807.85,566.98
2016,7,25,12,30,834.0,154.0,2.2,36.0,953.0,829.12,583.88
2016,7,25,12,45,596.5,292.5,2.25,36.5,862.5,770.28,540.74
2016,7,25,13,0,359.0,431.0,2.3,37.0,772.0,677.25,474.77
2016,7,25,13,15,409.0,409.5,2.3,37.0,793.5,703.17,493.28
2016,7,25,13,30,459.0,388.0,2.3,37.0,815.0,717.84,503.68
2016,7,25,13,45,438.0,380.5,2.3,37.0,780.5,684.9,482.0
2016,7,25,14,0,417.0,373.0,2.3,37.0,746.0,650.82,459.69
2016,7,25,14,15,323.0,392.5,2.3,37.0,676.0,576.63,409.21
2016,7,25,14,30,229.0,412.0,2.3,37.0,606.0,505.66,360.29
2016,7,25,14,45,498.5,280.0,2.3,37.0,681.5,584.63,418.31
2016,7,25,15,0,768.0,148.0,2.3,37.0,757.0,624.46,447.33
2016,7,25,15,15,755.0,144.5,2.3,36.5,718.5,582.44,418.22
2016,7,25,15,30,742.0,141.0,2.3,36.0,680.0,539.09,387.86
2016,7,25,15,45,722.5,139.0,2.3,36.0,637.0,492.34,353.47
2016,7,25,16,0,703.0,137.0,2.3,36.0,594.0,445.15,317.9
2016,7,25,16,15,682.0,132.0,2.25,35.5,547.5,394.89,279.79
2016,7,25,16,30,661.0,127.0,2.2,35.0,501.0,345.19,241.11
2016,7,25,16,45,624.5,122.0,2.15,35.0,449.0,291.71,198.88
2016,7,25,17,0,588.0,117.0,2.1,35.0,397.0,241.04,158.78
2016,7,25,17,15,543.5,113.0,1.9,34.0,348.0,192.83,122.19
2016,7,25,17,30,499.0,109.0,1.7,33.0,299.0,145.68,88.56
2016,7,25,17,45,450.5,99.0,1.5,32.5,251.0,101.72,61.61
2016,7,25,18,0,402.0,89.0,1.3,32.0,203.0,65.2,48.79
2016,7,25,18,15,341.0,76.0,1.25,31.0,158.5,56.0,41.23
2016,7,25,18,30,280.0,63.0,1.2,30.0,114.0,46.67,33.26
2016,7,25,18,45,199.5,46.5,1.15,29.5,76.5,34.64,22.72
2016,7,25,19,0,119.0,30.0,1.1,29.0,39.0,22.51,10.63
2016,7,25,19,15,59.5,15.0,1.2,28.5,19.5,11.8,0.0
2016,7,25,19,30,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.45,28.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,45,89.5,19.0,1.7,24.5,28.5,14.39,0.0
2016,7,26,6,0,179.0,38.0,1.8,25.0,57.0,28.49,17.45
2016,7,26,6,15,256.5,53.5,1.75,25.5,97.5,39.92,27.97
2016,7,26,6,30,334.0,69.0,1.7,26.0,138.0,51.22,37.96
2016,7,26,6,45,392.0,80.5,1.65,27.0,184.0,59.51,45.07
2016,7,26,7,0,450.0,92.0,1.6,28.0,230.0,82.1,52.73
2016,7,26,7,15,383.0,119.5,1.5,28.5,252.0,125.75,80.86
2016,7,26,7,30,316.0,147.0,1.4,29.0,274.0,160.21,108.59
2016,7,26,7,45,280.0,175.5,1.35,30.0,300.0,194.85,136.84
2016,7,26,8,0,244.0,204.0,1.3,31.0,326.0,225.52,161.89
2016,7,26,8,15,368.0,197.0,1.15,31.5,402.5,277.89,198.78
2016,7,26,8,30,492.0,190.0,1.0,32.0,479.0,347.43,248.66
2016,7,26,8,45,592.0,168.5,0.9,32.5,544.5,406.24,290.96
2016,7,26,9,0,692.0,147.0,0.8,33.0,610.0,468.15,334.86
2016,7,26,9,15,707.0,151.0,0.7,33.5,651.0,513.87,366.63
2016,7,26,9,30,722.0,155.0,0.6,34.0,692.0,558.9,396.72
2016,7,26,9,45,752.5,147.0,0.5,34.5,732.0,600.7,423.69
2016,7,26,10,0,783.0,139.0,0.4,35.0,772.0,643.15,450.07
2016,7,26,10,15,791.5,141.0,0.35,35.0,802.5,678.71,472.44
2016,7,26,10,30,800.0,143.0,0.3,35.0,833.0,712.04,492.9
2016,7,26,10,45,806.5,144.5,0.3,35.5,857.0,741.03,509.87
2016,7,26,11,0,813.0,146.0,0.3,36.0,881.0,767.33,524.87
2016,7,26,11,15,817.0,147.5,0.4,36.0,898.5,788.82,539.38
2016,7,26,11,30,821.0,149.0,0.5,36.0,916.0,795.02,544.36
2016,7,26,11,45,632.0,278.5,0.6,36.5,873.0,782.14,532.65
2016,7,26,12,0,443.0,408.0,0.7,37.0,830.0,739.81,502.63
2016,7,26,12,15,634.0,279.5,0.75,37.0,885.5,794.43,541.87
2016,7,26,12,30,825.0,151.0,0.8,37.0,941.0,821.74,562.32
2016,7,26,12,45,540.0,310.5,0.9,37.0,826.5,741.13,508.47
2016,7,26,13,0,255.0,470.0,1.0,37.0,712.0,626.79,431.66
2016,7,26,13,15,522.0,319.0,1.05,37.0,806.0,722.45,500.08
2016,7,26,13,30,789.0,168.0,1.1,37.0,900.0,791.84,548.76
2016,7,26,13,45,781.5,168.0,1.15,37.0,880.0,770.97,535.4
2016,7,26,14,0,774.0,168.0,1.2,37.0,860.0,747.33,521.0
2016,7,26,14,15,404.0,256.5,1.2,37.0,617.5,533.99,377.76
2016,7,26,14,30,34.0,345.0,1.2,37.0,375.0,305.02,216.54
2016,7,26,14,45,111.0,362.5,1.25,37.0,452.5,377.72,269.83
2016,7,26,15,0,188.0,380.0,1.3,37.0,530.0,433.76,309.08
2016,7,26,15,15,450.0,266.5,1.3,36.5,599.5,502.79,358.95
2016,7,26,15,30,712.0,153.0,1.3,36.0,669.0,535.14,381.61
2016,7,26,15,45,462.0,222.5,1.35,36.0,549.0,427.55,305.76
2016,7,26,16,0,212.0,292.0,1.4,36.0,429.0,330.47,237.73
2016,7,26,16,15,387.0,224.5,1.4,35.5,451.5,346.03,247.26
2016,7,26,16,30,562.0,157.0,1.4,35.0,474.0,335.87,235.27
2016,7,26,16,45,522.5,153.5,1.4,35.0,427.0,283.43,194.79
2016,7,26,17,0,483.0,150.0,1.4,35.0,380.0,238.3,159.86
2016,7,26,17,15,457.0,136.0,1.3,34.5,332.5,191.49,124.09
2016,7,26,17,30,431.0,122.0,1.2,34.0,285.0,147.18,91.89
2016,7,26,17,45,382.5,110.0,1.1,33.5,238.5,105.41,66.0
2016,7,26,18,0,334.0,98.0,1.0,33.0,192.0,70.35,52.78
2016,7,26,18,15,278.0,82.0,0.9,32.5,149.0,59.44,43.76
2016,7,26,18,30,222.0,66.0,0.8,32.0,106.0,48.39,34.33
2016,7,26,18,45,150.5,47.0,0.7,31.5,70.5,34.74,22.53
2016,7,26,19,0,79.0,28.0,0.6,31.0,35.0,20.98,9.09
2016,7,26,19,15,39.5,14.0,0.6,30.5,17.5,11.02,0.0
2016,7,26,19,30,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.6,30.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.6,29.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.6,28.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.7,27.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.75,27.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,14.5,1.25,24.5,14.5,11.05,0.0
2016,7,27,6,0,0.0,29.0,1.4,25.0,29.0,21.95,12.09
2016,7,27,6,15,5.5,49.5,1.4,25.5,50.5,36.66,25.22
2016,7,27,6,30,11.0,70.0,1.4,26.0,72.0,51.22,37.95
2016,7,27,6,45,23.0,90.5,1.4,26.5,97.0,64.77,49.61
2016,7,27,7,0,35.0,111.0,1.4,27.0,122.0,80.81,59.51
2016,7,27,7,15,85.5,137.0,1.5,27.5,170.0,107.86,78.31
2016,7,27,7,30,136.0,163.0,1.6,28.0,218.0,142.36,102.72
2016,7,27,7,45,110.5,185.0,1.7,29.0,234.0,163.74,120.05
2016,7,27,8,0,85.0,207.0,1.8,30.0,250.0,179.73,132.99
2016,7,27,8,15,44.5,190.0,1.7,30.5,213.0,160.92,119.39
2016,7,27,8,30,4.0,173.0,1.6,31.0,176.0,134.0,99.07
2016,7,27,8,45,2.0,133.0,1.5,32.0,134.5,103.25,74.87
2016,7,27,9,0,0.0,93.0,1.4,33.0,93.0,71.74,50.19
2016,7,27,9,15,32.0,210.0,1.25,33.0,233.5,183.67,134.99
2016,7,27,9,30,64.0,327.0,1.1,33.0,374.0,298.19,218.12
2016,7,27,9,45,404.5,243.5,0.95,33.5,567.5,468.38,339.62
2016,7,27,10,0,745.0,160.0,0.8,34.0,761.0,638.55,454.35
2016,7,27,10,15,754.5,162.5,0.75,34.0,791.5,674.08,475.95
2016,7,27,10,30,764.0,165.0,0.7,34.0,822.0,707.54,497.0
2016,7,27,10,45,768.0,169.0,0.65,34.5,846.0,735.93,513.24
2016,7,27,11,0,772.0,173.0,0.6,35.0,870.0,761.61,527.39
2016,7,27,11,15,776.5,174.0,0.65,35.0,887.5,782.32,540.81
2016,7,27,11,30,781.0,175.0,0.7,35.0,905.0,800.11,552.39
2016,7,27,11,45,780.0,178.5,0.8,35.0,914.0,812.52,561.26
2016,7,27,12,0,779.0,182.0,0.9,35.0,923.0,821.75,568.18
2016,7,27,12,15,780.0,182.0,0.95,35.0,926.0,826.53,571.73
2016,7,27,12,30,781.0,182.0,1.0,35.0,929.0,828.15,573.37
2016,7,27,12,45,774.5,185.5,1.1,35.0,923.0,823.32,571.54
2016,7,27,13,0,768.0,189.0,1.2,35.0,917.0,815.4,567.75
2016,7,27,13,15,764.5,188.0,1.2,35.0,904.5,803.16,560.14
2016,7,27,13,30,761.0,187.0,1.2,35.0,892.0,787.91,550.62
2016,7,27,13,45,506.0,311.0,1.2,35.0,775.5,684.6,479.95
2016,7,27,14,0,251.0,435.0,1.2,35.0,659.0,571.46,401.96
2016,7,27,14,15,370.0,379.5,1.2,35.0,698.5,602.86,426.03
2016,7,27,14,30,489.0,324.0,1.2,35.0,738.0,636.44,449.61
2016,7,27,14,45,246.0,242.5,1.2,35.0,451.0,377.13,272.53
2016,7,27,15,0,3.0,161.0,1.2,35.0,164.0,126.88,90.25
2016,7,27,15,15,20.5,227.0,1.15,34.5,242.5,193.91,141.07
2016,7,27,15,30,38.0,293.0,1.1,34.0,321.0,254.45,185.62
2016,7,27,15,45,292.5,245.0,1.1,34.0,435.5,353.81,257.44
2016,7,27,16,0,547.0,197.0,1.1,34.0,550.0,421.95,302.62
2016,7,27,16,15,580.5,170.0,1.05,33.5,519.0,387.69,275.59
2016,7,27,16,30,614.0,143.0,1.0,33.0,488.0,344.49,241.51
2016,7,27,16,45,545.0,144.5,0.95,33.0,429.5,284.42,195.91
2016,7,27,17,0,476.0,146.0,0.9,33.0,371.0,234.66,158.25
2016,7,27,17,15,442.0,135.5,0.85,32.5,325.0,189.26,123.77
2016,7,27,17,30,408.0,125.0,0.8,32.0,279.0,147.19,93.4
2016,7,27,17,45,369.0,111.0,0.75,32.0,233.5,105.87,66.95
2016,7,27,18,0,330.0,97.0,0.7,32.0,188.0,69.66,52.41
2016,7,27,18,15,276.0,80.5,0.65,31.5,146.0,58.43,43.09
2016,7,27,18,30,222.0,64.0,0.6,31.0,104.0,47.07,33.38
2016,7,27,18,45,155.0,45.5,0.55,30.5,69.0,33.74,21.78
2016,7,27,19,0,88.0,27.0,0.5,30.0,34.0,20.29,8.28
2016,7,27,19,15,44.0,13.5,0.5,29.5,17.0,10.62,0.0
2016,7,27,19,30,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.5,28.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,0.55,28.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,0.45,26.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,0.35,26.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,0.25,25.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,0.15,25.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,0.1,24.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,0.1,23.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,0.15,23.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,28,5,45,121.0,16.5,0.35,23.5,29.0,12.62,0.0
2016,7,28,6,0,242.0,33.0,0.4,24.0,58.0,25.19,14.71
2016,7,28,6,15,329.5,44.5,0.5,24.5,99.5,35.95,24.75
2016,7,28,6,30,417.0,56.0,0.6,25.0,141.0,44.97,32.82
2016,7,28,6,45,481.0,64.0,0.7,26.0,189.0,50.96,38.0
2016,7,28,7,0,545.0,72.0,0.8,27.0,237.0,75.7,45.11
2016,7,28,7,15,587.5,78.5,0.85,27.5,287.0,120.98,69.18
2016,7,28,7,30,630.0,85.0,0.9,28.0,337.0,170.73,103.96
2016,7,28,7,45,664.5,89.0,0.95,29.0,388.0,220.91,142.77
2016,7,28,8,0,699.0,93.0,1.0,30.0,439.0,273.98,185.06
2016,7,28,8,15,722.5,97.0,1.05,30.5,487.5,328.37,228.93
2016,7,28,8,30,746.0,101.0,1.1,31.0,536.0,381.12,270.8
2016,7,28,8,45,765.0,103.5,1.15,31.5,582.0,431.4,309.91
2016,7,28,9,0,784.0,106.0,1.2,32.0,628.0,481.7,347.86
2016,7,28,9,15,798.0,108.5,1.4,32.5,670.0,529.08,383.38
2016,7,28,9,30,812.0,111.0,1.6,33.0,712.0,575.45,417.28
2016,7,28,9,45,825.0,111.5,1.8,33.5,749.5,614.02,445.18
2016,7,28,10,0,838.0,112.0,2.0,34.0,787.0,654.28,473.54
2016,7,28,10,15,846.0,114.0,2.15,34.0,818.0,690.51,499.3
2016,7,28,10,30,854.0,116.0,2.3,34.0,849.0,724.32,523.08
2016,7,28,10,45,578.5,271.5,2.45,34.5,775.0,688.37,493.59
2016,7,28,11,0,303.0,427.0,2.6,35.0,701.0,610.26,435.55
2016,7,28,11,15,350.5,414.5,2.7,35.0,737.0,645.48,460.87
2016,7,28,11,30,398.0,402.0,2.8,35.0,773.0,680.62,485.36
2016,7,28,11,45,351.0,430.0,2.95,35.5,760.0,672.51,478.11
2016,7,28,12,0,304.0,458.0,3.1,36.0,747.0,661.64,469.23
2016,7,28,12,15,358.0,435.0,3.2,36.0,776.0,689.03,489.09
2016,7,28,12,30,412.0,412.0,3.3,36.0,805.0,724.54,513.88
2016,7,28,12,45,645.0,265.5,3.45,36.0,878.0,795.31,566.58
2016,7,28,13,0,878.0,119.0,3.6,36.0,951.0,836.45,597.35
2016,7,28,13,15,693.5,246.5,3.7,36.0,898.5,806.13,574.93
2016,7,28,13,30,509.0,374.0,3.8,36.0,846.0,752.23,535.48
2016,7,28,13,45,441.5,383.0,3.9,36.0,785.5,695.06,497.06
2016,7,28,14,0,374.0,392.0,4.0,36.0,725.0,629.89,452.74
2016,7,28,14,15,615.0,251.0,4.05,36.0,779.5,689.76,498.56
2016,7,28,14,30,856.0,110.0,4.1,36.0,834.0,707.49,514.72
2016,7,28,14,45,847.5,108.5,4.15,36.0,801.0,672.31,489.96
2016,7,28,15,0,839.0,107.0,4.2,36.0,768.0,634.84,463.36
2016,7,28,15,15,827.5,105.0,4.2,35.5,730.0,593.06,433.92
2016,7,28,15,30,816.0,103.0,4.2,35.0,692.0,549.63,402.48
2016,7,28,15,45,800.0,101.5,4.25,35.0,648.5,504.65,368.25
2016,7,28,16,0,784.0,100.0,4.3,35.0,605.0,456.44,330.82
2016,7,28,16,15,580.5,156.0,4.2,34.5,514.5,377.91,272.78
2016,7,28,16,30,377.0,212.0,4.1,34.0,424.0,305.98,220.73
2016,7,28,16,45,535.5,149.0,4.05,34.0,418.5,286.25,199.88
2016,7,28,17,0,694.0,86.0,4.0,34.0,413.0,245.66,160.7
2016,7,28,17,15,660.5,81.5,3.8,33.5,362.5,193.18,118.86
2016,7,28,17,30,627.0,77.0,3.6,33.0,312.0,143.63,81.94
2016,7,28,17,45,583.0,70.5,3.45,32.5,262.0,94.98,51.71
2016,7,28,18,0,539.0,64.0,3.3,32.0,212.0,51.27,37.26
2016,7,28,18,15,471.0,56.0,3.15,31.5,165.5,45.09,32.06
2016,7,28,18,30,403.0,48.0,3.0,31.0,119.0,38.92,26.63
2016,7,28,18,45,296.5,36.5,2.95,30.5,79.5,29.64,18.39
2016,7,28,19,0,190.0,25.0,2.9,30.0,40.0,19.1,6.99
2016,7,28,19,15,95.0,12.5,2.95,29.5,20.0,9.83,0.0
2016,7,28,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,3.0,28.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,29,5,45,113.0,16.0,1.1,23.5,27.5,12.23,0.0
2016,7,29,6,0,226.0,32.0,1.2,24.0,55.0,24.4,13.92
2016,7,29,6,15,314.5,43.5,1.25,24.0,95.5,35.08,24.01
2016,7,29,6,30,403.0,55.0,1.3,24.0,136.0,44.1,32.18
2016,7,29,6,45,464.5,63.5,1.4,24.5,183.0,50.44,37.79
2016,7,29,7,0,526.0,72.0,1.5,25.0,230.0,75.97,45.68
2016,7,29,7,15,569.5,78.5,1.6,25.5,279.5,120.35,69.92
2016,7,29,7,30,613.0,85.0,1.7,26.0,329.0,169.34,104.79
2016,7,29,7,45,648.0,88.5,1.85,26.5,379.0,218.36,143.69
2016,7,29,8,0,683.0,92.0,2.0,27.0,429.0,270.34,186.42
2016,7,29,8,15,706.5,96.0,2.05,27.0,477.0,323.91,231.15
2016,7,29,8,30,730.0,100.0,2.1,27.0,525.0,375.9,274.15
2016,7,29,8,45,556.5,182.5,2.2,27.5,522.5,402.5,298.46
2016,7,29,9,0,383.0,265.0,2.3,28.0,520.0,407.52,304.18
2016,7,29,9,15,596.0,185.0,2.25,28.5,611.0,489.23,364.43
2016,7,29,9,30,809.0,105.0,2.2,29.0,702.0,567.43,421.74
2016,7,29,9,45,823.0,105.0,2.2,29.5,740.0,609.42,451.54
2016,7,29,10,0,837.0,105.0,2.2,30.0,778.0,649.86,479.64
2016,7,29,10,15,845.5,106.5,2.1,30.5,809.5,686.03,503.49
2016,7,29,10,30,854.0,108.0,2.0,31.0,841.0,719.82,525.02
2016,7,29,10,45,862.0,108.5,1.95,31.5,867.0,749.82,543.79
2016,7,29,11,0,870.0,109.0,1.9,32.0,893.0,777.05,559.44
2016,7,29,11,15,874.5,110.0,1.8,32.0,911.5,799.04,572.23
2016,7,29,11,30,879.0,111.0,1.7,32.0,930.0,817.85,582.89
2016,7,29,11,45,622.5,269.0,1.65,32.5,852.5,773.52,548.41
2016,7,29,12,0,366.0,427.0,1.6,33.0,775.0,688.2,485.95
2016,7,29,12,15,626.0,270.5,1.55,33.0,867.0,787.38,556.5
2016,7,29,12,30,886.0,114.0,1.5,33.0,959.0,849.92,598.38
2016,7,29,12,45,886.5,113.5,1.45,33.5,955.5,847.33,594.41
2016,7,29,13,0,887.0,113.0,1.4,34.0,952.0,841.32,589.05
2016,7,29,13,15,885.0,112.5,1.35,34.0,940.0,829.83,581.59
2016,7,29,13,30,883.0,112.0,1.3,34.0,928.0,814.97,572.14
2016,7,29,13,45,877.5,112.5,1.3,34.0,908.5,794.92,560.04
2016,7,29,14,0,872.0,113.0,1.3,34.0,889.0,771.76,546.0
2016,7,29,14,15,866.0,111.5,1.3,34.0,862.5,743.54,528.09
2016,7,29,14,30,860.0,110.0,1.3,34.0,836.0,712.5,507.71
2016,7,29,14,45,849.0,110.0,1.3,34.0,803.0,676.73,483.78
2016,7,29,15,0,838.0,110.0,1.3,34.0,770.0,638.82,457.91
2016,7,29,15,15,826.5,108.0,1.3,34.0,731.0,596.99,428.81
2016,7,29,15,30,815.0,106.0,1.3,34.0,692.0,553.5,397.8
2016,7,29,15,45,793.5,106.0,1.3,34.0,647.5,507.21,363.92
2016,7,29,16,0,772.0,106.0,1.3,34.0,603.0,457.95,327.07
2016,7,29,16,15,752.5,102.5,1.2,33.5,556.0,406.55,287.93
2016,7,29,16,30,733.0,99.0,1.1,33.0,509.0,355.38,247.88
2016,7,29,16,45,698.5,97.5,1.05,33.0,458.0,299.34,203.44
2016,7,29,17,0,664.0,96.0,1.0,33.0,407.0,247.79,162.13
2016,7,29,17,15,629.0,90.5,0.9,32.5,356.5,195.63,121.38
2016,7,29,17,30,594.0,85.0,0.8,32.0,306.0,146.66,85.34
2016,7,29,17,45,539.5,79.0,0.7,31.5,255.5,99.34,56.26
2016,7,29,18,0,485.0,73.0,0.6,31.0,205.0,58.1,43.05
2016,7,29,18,15,417.0,63.0,0.5,30.5,159.0,50.12,36.38
2016,7,29,18,30,349.0,53.0,0.4,30.0,113.0,40.25,27.86
2016,7,29,18,45,251.0,39.0,0.35,29.5,75.0,29.6,18.43
2016,7,29,19,0,153.0,25.0,0.3,29.0,37.0,18.97,6.43
2016,7,29,19,15,76.5,12.5,0.3,28.5,18.5,9.83,0.0
2016,7,29,19,30,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,0.3,27.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,0.3,26.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,0.3,25.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,0.25,23.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,30,5,45,97.5,16.5,0.65,23.5,26.5,12.55,0.0
2016,7,30,6,0,195.0,33.0,0.8,24.0,53.0,24.97,14.26
2016,7,30,6,15,280.5,46.5,0.8,24.5,93.0,35.16,24.0
2016,7,30,6,30,366.0,60.0,0.8,25.0,133.0,45.32,33.06
2016,7,30,6,45,429.5,69.5,0.85,25.5,179.5,54.78,41.31
2016,7,30,7,0,493.0,79.0,0.9,26.0,226.0,80.97,49.78
2016,7,30,7,15,537.0,86.5,0.9,26.5,275.5,124.42,73.9
2016,7,30,7,30,581.0,94.0,0.9,27.0,325.0,172.62,108.0
2016,7,30,7,45,615.0,99.5,0.95,28.0,374.5,221.46,145.95
2016,7,30,8,0,649.0,105.0,1.0,29.0,424.0,273.27,187.22
2016,7,30,8,15,368.0,178.0,1.0,29.5,362.5,272.24,196.36
2016,7,30,8,30,87.0,251.0,1.0,30.0,301.0,228.53,169.43
2016,7,30,8,45,236.0,257.5,1.0,30.5,410.0,316.33,232.98
2016,7,30,9,0,385.0,264.0,1.0,31.0,519.0,409.04,298.85
2016,7,30,9,15,295.0,305.0,1.05,31.5,508.0,414.95,302.68
2016,7,30,9,30,205.0,346.0,1.1,32.0,497.0,404.38,294.54
2016,7,30,9,45,187.5,367.0,1.15,32.5,511.0,421.77,306.14
2016,7,30,10,0,170.0,388.0,1.2,33.0,525.0,437.27,315.96
2016,7,30,10,15,225.0,396.5,1.2,33.0,585.5,490.79,353.29
2016,7,30,10,30,280.0,405.0,1.2,33.0,646.0,557.45,398.56
2016,7,30,10,45,551.0,272.0,1.3,33.5,762.0,670.38,477.94
2016,7,30,11,0,822.0,139.0,1.4,34.0,878.0,767.58,545.27
2016,7,30,11,15,826.0,140.0,1.45,34.0,895.5,788.15,557.54
2016,7,30,11,30,830.0,141.0,1.5,34.0,913.0,805.7,568.64
2016,7,30,11,45,831.5,142.5,1.55,34.0,923.0,818.49,576.81
2016,7,30,12,0,833.0,144.0,1.6,34.0,933.0,828.1,583.07
2016,7,30,12,15,833.5,144.5,1.65,34.0,936.0,832.89,586.39
2016,7,30,12,30,834.0,145.0,1.7,34.0,939.0,834.47,587.81
2016,7,30,12,45,832.5,145.0,1.75,34.5,934.0,830.8,584.81
2016,7,30,13,0,831.0,145.0,1.8,35.0,929.0,823.94,579.91
2016,7,30,13,15,828.0,144.0,1.8,35.0,917.0,811.87,572.55
2016,7,30,13,30,825.0,143.0,1.8,35.0,905.0,796.67,563.28
2016,7,30,13,45,820.0,142.0,1.85,35.0,885.5,776.82,551.49
2016,7,30,14,0,815.0,141.0,1.9,35.0,866.0,764.01,543.5
2016,7,30,14,15,808.5,139.5,1.9,34.5,839.5,735.97,526.14
2016,7,30,14,30,802.0,138.0,1.9,34.0,813.0,705.29,506.76
2016,7,30,14,45,792.5,136.0,1.95,34.0,781.0,669.66,482.93
2016,7,30,15,0,783.0,134.0,2.0,34.0,749.0,631.95,457.14
2016,7,30,15,15,770.5,131.0,2.0,34.0,711.0,589.69,427.37
2016,7,30,15,30,758.0,128.0,2.0,34.0,673.0,546.03,395.9
2016,7,30,15,45,741.0,125.5,2.0,34.0,630.0,499.35,361.48
2016,7,30,16,0,724.0,123.0,2.0,34.0,587.0,451.2,325.1
2016,7,30,16,15,703.5,118.5,1.95,33.5,540.5,400.17,286.2
2016,7,30,16,30,683.0,114.0,1.9,33.0,494.0,349.61,246.57
2016,7,30,16,45,654.5,109.5,1.9,33.0,445.0,297.34,204.63
2016,7,30,17,0,626.0,105.0,1.9,33.0,396.0,246.96,163.89
2016,7,30,17,15,590.0,98.5,1.7,32.5,346.5,195.73,123.64
2016,7,30,17,30,554.0,92.0,1.5,32.0,297.0,147.89,88.19
2016,7,30,17,45,503.0,84.0,1.35,31.5,248.0,101.44,58.99
2016,7,30,18,0,452.0,76.0,1.2,31.0,199.0,60.77,45.3
2016,7,30,18,15,385.0,65.0,1.1,30.0,153.5,48.96,35.48
2016,7,30,18,30,318.0,54.0,1.0,29.0,108.0,40.71,28.34
2016,7,30,18,45,224.5,39.5,0.9,28.5,71.0,29.81,18.61
2016,7,30,19,0,131.0,25.0,0.8,28.0,34.0,18.9,5.72
2016,7,30,19,15,65.5,12.5,0.8,27.5,17.0,9.83,0.0
2016,7,30,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,31,5,45,77.0,17.0,0.85,22.5,24.5,12.87,0.0
2016,7,31,6,0,154.0,34.0,1.0,23.0,49.0,25.51,14.6
2016,7,31,6,15,235.0,49.5,1.0,23.5,88.0,36.97,25.6
2016,7,31,6,30,316.0,65.0,1.0,24.0,127.0,48.33,35.75
2016,7,31,6,45,276.0,86.0,1.0,25.0,152.0,62.65,48.1
2016,7,31,7,0,236.0,107.0,1.0,26.0,177.0,86.99,60.04
2016,7,31,7,15,264.0,126.5,1.05,26.5,219.0,121.56,82.34
2016,7,31,7,30,292.0,146.0,1.1,27.0,261.0,159.51,109.98
2016,7,31,7,45,443.5,134.5,1.15,27.5,337.5,208.23,142.79
2016,7,31,8,0,595.0,123.0,1.2,28.0,414.0,274.42,190.99
2016,7,31,8,15,347.0,187.5,1.2,28.5,362.0,268.89,195.55
2016,7,31,8,30,99.0,252.0,1.2,29.0,310.0,234.44,174.71
2016,7,31,8,45,250.0,255.0,1.2,29.5,416.5,321.56,238.17
2016,7,31,9,0,401.0,258.0,1.2,30.0,523.0,413.46,304.03
2016,7,31,9,15,566.0,202.5,1.1,30.5,604.0,491.08,358.77
2016,7,31,9,30,731.0,147.0,1.0,31.0,685.0,567.56,411.94
2016,7,31,9,45,770.0,134.5,0.95,31.5,727.5,611.47,441.44
2016,7,31,10,0,809.0,122.0,0.9,32.0,770.0,656.34,470.95
2016,7,31,10,15,817.5,124.0,0.85,32.0,801.5,686.31,490.59
2016,7,31,10,30,826.0,126.0,0.8,32.0,833.0,719.75,511.96
2016,7,31,10,45,831.0,128.5,0.75,32.5,857.5,748.49,528.66
2016,7,31,11,0,836.0,131.0,0.7,33.0,882.0,774.38,542.82
2016,7,31,11,15,840.5,132.0,0.75,33.0,900.0,795.69,556.11
2016,7,31,11,30,845.0,133.0,0.8,33.0,918.0,813.93,567.59
2016,7,31,11,45,847.5,133.5,0.9,33.5,928.5,826.97,575.47
2016,7,31,12,0,850.0,134.0,1.0,34.0,939.0,836.79,581.42
2016,7,31,12,15,492.0,307.0,1.1,34.0,773.5,709.49,496.64
2016,7,31,12,30,134.0,480.0,1.2,34.0,608.0,532.32,374.44
2016,7,31,12,45,477.5,317.0,1.3,34.0,768.0,704.73,497.96
2016,7,31,13,0,821.0,154.0,1.4,34.0,928.0,839.11,589.23
2016,7,31,13,15,818.0,153.5,1.45,34.0,916.0,826.99,581.01
2016,7,31,13,30,815.0,153.0,1.5,34.0,904.0,811.65,572.29
2016,7,31,13,45,806.5,154.0,1.6,34.0,883.5,790.16,559.74
2016,7,31,14,0,798.0,155.0,1.7,34.0,863.0,765.83,544.9
2016,7,31,14,15,535.0,276.5,1.7,34.0,745.0,655.49,468.02
2016,7,31,14,30,272.0,398.0,1.7,34.0,627.0,541.48,387.65
2016,7,31,14,45,513.5,274.5,1.75,34.0,685.0,600.39,432.49
2016,7,31,15,0,755.0,151.0,1.8,34.0,743.0,630.86,455.61
2016,7,31,15,15,742.0,147.5,1.8,33.5,704.5,588.8,426.55
2016,7,31,15,30,729.0,144.0,1.8,33.0,666.0,546.03,396.66
2016,7,31,15,45,704.0,144.0,1.85,33.0,622.0,497.93,361.55
2016,7,31,16,0,679.0,144.0,1.9,33.0,578.0,450.09,325.7
2016,7,31,16,15,497.5,183.0,1.85,32.5,488.0,365.12,264.16
2016,7,31,16,30,316.0,222.0,1.8,32.0,398.0,294.63,213.71
2016,7,31,16,45,440.0,173.5,1.8,32.0,392.0,279.36,197.77
2016,7,31,17,0,564.0,125.0,1.8,32.0,386.0,248.72,168.07
2016,7,31,17,15,525.5,116.5,1.6,31.5,336.5,195.03,126.19
