Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,17,30,487.0,108.0,1.4,31.0,287.0,148.88,92.04
2016,7,31,17,45,433.0,98.0,1.2,30.5,238.5,104.44,63.68
2016,7,31,18,0,379.0,88.0,1.0,30.0,190.0,66.03,49.87
2016,7,31,18,15,311.5,74.0,0.95,29.0,146.0,54.41,40.17
2016,7,31,18,30,244.0,60.0,0.9,28.0,102.0,44.35,31.45
2016,7,31,18,45,161.5,42.0,0.85,27.5,66.0,31.28,19.82
2016,7,31,19,0,79.0,24.0,0.8,27.0,30.0,18.07,4.43
2016,7,31,19,15,39.5,12.0,0.8,26.5,15.0,9.44,0.0
2016,7,31,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,27.5,16.0,0.95,22.5,18.5,12.26,0.0
2016,8,1,6,0,55.0,32.0,1.1,23.0,37.0,23.95,13.19
2016,8,1,6,15,95.0,51.5,1.1,23.0,67.0,37.84,26.35
2016,8,1,6,30,135.0,71.0,1.1,23.0,97.0,51.1,38.25
2016,8,1,6,45,170.0,89.5,1.15,23.5,133.0,63.7,49.29
2016,8,1,7,0,205.0,108.0,1.2,24.0,169.0,86.72,60.87
2016,8,1,7,15,158.0,133.5,1.2,24.5,185.5,115.07,82.04
2016,8,1,7,30,111.0,159.0,1.2,25.0,202.0,137.67,101.3
2016,8,1,7,45,92.0,180.0,1.25,25.5,219.5,156.18,116.56
2016,8,1,8,0,73.0,201.0,1.3,26.0,237.0,173.83,130.94
2016,8,1,8,15,90.5,227.0,1.3,26.5,276.0,205.5,154.85
2016,8,1,8,30,108.0,253.0,1.3,27.0,315.0,239.24,180.07
2016,8,1,8,45,113.5,276.5,1.3,28.0,347.0,273.19,204.8
2016,8,1,9,0,119.0,300.0,1.3,29.0,379.0,302.93,225.85
2016,8,1,9,15,69.5,282.0,1.2,29.5,329.0,262.84,195.47
2016,8,1,9,30,20.0,264.0,1.1,30.0,279.0,217.38,160.86
2016,8,1,9,45,23.5,284.5,1.05,30.5,303.0,237.25,175.07
2016,8,1,10,0,27.0,305.0,1.0,31.0,327.0,266.07,195.36
2016,8,1,10,15,47.5,348.5,0.9,31.0,389.0,318.79,233.01
2016,8,1,10,30,68.0,392.0,0.8,31.0,451.0,373.26,270.92
2016,8,1,10,45,271.0,376.5,0.75,31.5,618.5,539.9,387.56
2016,8,1,11,0,474.0,361.0,0.7,32.0,786.0,704.66,495.33
2016,8,1,11,15,467.0,373.5,0.65,32.0,799.5,721.36,503.1
2016,8,1,11,30,460.0,386.0,0.6,32.0,813.0,735.66,510.88
2016,8,1,11,45,475.5,390.0,0.6,32.5,836.0,759.33,524.55
2016,8,1,12,0,491.0,394.0,0.6,33.0,859.0,780.99,536.71
2016,8,1,12,15,451.0,401.0,0.65,33.0,829.0,756.01,521.0
2016,8,1,12,30,411.0,408.0,0.7,33.0,799.0,728.44,504.03
2016,8,1,12,45,457.0,397.5,0.75,33.0,830.0,756.96,523.73
2016,8,1,13,0,503.0,387.0,0.8,33.0,861.0,782.64,540.93
2016,8,1,13,15,510.5,376.0,0.85,33.0,851.5,772.89,535.57
2016,8,1,13,30,518.0,365.0,0.9,33.0,842.0,760.52,528.9
2016,8,1,13,45,613.5,287.5,0.95,33.0,840.0,760.21,531.99
2016,8,1,14,0,709.0,210.0,1.0,33.0,838.0,753.59,530.72
2016,8,1,14,15,700.5,207.5,1.0,32.5,812.0,724.9,513.27
2016,8,1,14,30,692.0,205.0,1.0,32.0,786.0,693.97,494.23
2016,8,1,14,45,621.0,235.0,1.0,32.0,740.5,645.61,461.36
2016,8,1,15,0,550.0,265.0,1.0,32.0,695.0,595.92,427.37
2016,8,1,15,15,597.5,225.0,0.95,32.0,670.5,570.39,410.23
2016,8,1,15,30,645.0,185.0,0.9,32.0,646.0,536.03,386.16
2016,8,1,15,45,339.5,217.0,0.85,32.0,458.0,368.4,268.08
2016,8,1,16,0,34.0,249.0,0.8,32.0,270.0,212.59,155.96
2016,8,1,16,15,89.5,245.5,0.8,31.5,296.0,229.42,169.18
2016,8,1,16,30,145.0,242.0,0.8,31.0,322.0,244.22,179.37
2016,8,1,16,45,159.5,217.0,0.85,31.0,297.0,218.75,159.46
2016,8,1,17,0,174.0,192.0,0.9,31.0,272.0,191.71,138.03
2016,8,1,17,15,158.5,170.5,0.9,30.5,237.0,159.69,113.86
2016,8,1,17,30,143.0,149.0,0.9,30.0,202.0,129.5,91.44
2016,8,1,17,45,252.0,119.5,0.9,30.0,194.0,105.7,70.6
2016,8,1,18,0,361.0,90.0,0.9,30.0,186.0,67.7,51.24
2016,8,1,18,15,294.5,75.0,0.85,29.0,142.0,54.94,40.59
2016,8,1,18,30,228.0,60.0,0.8,28.0,98.0,44.24,31.33
2016,8,1,18,45,149.5,41.5,0.75,27.5,62.5,30.83,19.37
2016,8,1,19,0,71.0,23.0,0.7,27.0,27.0,17.32,2.99
2016,8,1,19,15,35.5,11.5,0.75,26.5,13.5,9.05,0.0
2016,8,1,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.35,22.5,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,2,5,45,67.0,16.5,0.45,22.5,22.5,12.98,0.0
2016,8,2,6,0,134.0,33.0,0.5,23.0,45.0,24.71,13.6
2016,8,2,6,15,218.0,49.0,0.45,23.5,84.0,36.51,25.16
2016,8,2,6,30,302.0,65.0,0.4,24.0,123.0,48.22,35.64
2016,8,2,6,45,370.5,76.0,0.35,25.0,169.0,56.28,42.66
2016,8,2,7,0,439.0,87.0,0.3,26.0,215.0,84.85,52.85
2016,8,2,7,15,325.0,120.0,0.4,26.5,225.5,125.34,82.56
2016,8,2,7,30,211.0,153.0,0.5,27.0,236.0,152.4,107.5
2016,8,2,7,45,224.0,176.0,0.6,27.5,275.0,188.34,135.26
2016,8,2,8,0,237.0,199.0,0.7,28.0,314.0,225.79,164.3
2016,8,2,8,15,266.5,218.0,0.75,28.5,361.0,267.15,195.61
2016,8,2,8,30,296.0,237.0,0.8,29.0,408.0,311.35,228.68
2016,8,2,8,45,263.0,266.0,0.9,29.5,427.5,338.18,249.21
2016,8,2,9,0,230.0,295.0,1.0,30.0,447.0,354.67,261.53
2016,8,2,9,15,128.0,285.5,1.05,30.0,371.5,305.38,226.05
2016,8,2,9,30,26.0,276.0,1.1,30.0,296.0,237.45,175.63
2016,8,2,9,45,105.0,330.5,1.15,30.5,414.0,343.35,253.35
2016,8,2,10,0,184.0,385.0,1.2,31.0,532.0,447.27,326.45
2016,8,2,10,15,149.0,399.5,1.15,31.0,521.5,443.81,322.36
2016,8,2,10,30,114.0,414.0,1.1,31.0,511.0,437.48,316.84
2016,8,2,10,45,200.5,421.0,1.1,31.5,598.0,514.36,370.41
2016,8,2,11,0,287.0,428.0,1.1,32.0,685.0,606.73,432.11
2016,8,2,11,15,184.5,436.5,1.0,32.0,603.5,527.42,375.78
2016,8,2,11,30,82.0,445.0,0.9,32.0,522.0,441.77,315.4
2016,8,2,11,45,113.5,461.0,0.8,32.0,568.0,497.58,353.76
2016,8,2,12,0,145.0,477.0,0.7,32.0,614.0,539.87,381.29
2016,8,2,12,15,82.5,405.0,0.7,31.5,483.0,410.95,293.87
2016,8,2,12,30,20.0,333.0,0.7,31.0,352.0,282.66,204.18
2016,8,2,12,45,341.0,296.5,0.75,30.5,617.0,575.69,416.04
2016,8,2,13,0,662.0,260.0,0.8,30.0,882.0,811.91,572.64
2016,8,2,13,15,658.0,258.5,0.95,29.5,869.5,799.19,564.95
2016,8,2,13,30,654.0,257.0,1.1,29.0,857.0,783.69,558.22
2016,8,2,13,45,363.0,335.0,1.25,29.0,666.5,603.18,436.1
2016,8,2,14,0,72.0,413.0,1.4,29.0,476.0,399.56,291.73
2016,8,2,14,15,36.0,219.0,1.45,28.5,250.5,205.77,152.66
2016,8,2,14,30,0.0,25.0,1.5,28.0,25.0,19.29,9.57
2016,8,2,14,45,7.0,139.0,1.6,28.0,145.0,112.76,82.92
2016,8,2,15,0,14.0,253.0,1.7,28.0,265.0,206.91,154.85
2016,8,2,15,15,10.0,222.5,1.7,27.5,231.0,179.35,134.2
2016,8,2,15,30,6.0,192.0,1.7,27.0,197.0,152.34,114.06
2016,8,2,15,45,3.0,118.0,1.75,27.0,120.5,92.67,67.95
2016,8,2,16,0,0.0,44.0,1.8,27.0,44.0,33.78,21.47
2016,8,2,16,15,0.0,46.5,1.8,26.5,46.5,35.67,23.16
2016,8,2,16,30,0.0,49.0,1.8,26.0,49.0,37.56,24.84
2016,8,2,16,45,0.0,27.5,1.8,26.0,27.5,21.01,11.49
2016,8,2,17,0,0.0,6.0,1.8,26.0,6.0,4.57,0.0
2016,8,2,17,15,0.0,5.5,1.75,25.5,5.5,4.18,0.0
2016,8,2,17,30,0.0,5.0,1.7,25.0,5.0,3.8,0.0
2016,8,2,17,45,0.0,4.0,1.65,25.0,4.0,3.03,0.0
2016,8,2,18,0,0.0,3.0,1.6,25.0,3.0,2.27,0.0
2016,8,2,18,15,0.0,2.0,1.45,24.5,2.0,1.51,0.0
2016,8,2,18,30,0.0,1.0,1.3,24.0,1.0,0.76,0.0
2016,8,2,18,45,0.0,0.5,1.2,24.0,0.5,0.38,0.0
2016,8,2,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,19,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,5.0,2.05,21.0,5.0,3.93,0.0
2016,8,3,6,0,0.0,10.0,2.1,21.0,10.0,7.58,0.21
2016,8,3,6,15,0.0,20.0,2.15,21.0,20.0,15.21,7.3
2016,8,3,6,30,0.0,30.0,2.2,21.0,30.0,22.87,14.19
2016,8,3,6,45,0.0,41.5,2.25,21.5,41.5,31.71,22.01
2016,8,3,7,0,0.0,53.0,2.3,22.0,53.0,40.57,28.24
2016,8,3,7,15,0.0,74.5,2.35,22.0,74.5,56.86,41.73
2016,8,3,7,30,0.0,96.0,2.4,22.0,96.0,73.01,54.92
2016,8,3,7,45,0.0,111.0,2.5,22.5,111.0,84.58,64.07
2016,8,3,8,0,0.0,126.0,2.6,23.0,126.0,96.25,73.15
2016,8,3,8,15,0.0,123.0,2.65,23.5,123.0,94.37,71.21
2016,8,3,8,30,0.0,120.0,2.7,24.0,120.0,92.32,69.17
2016,8,3,8,45,0.0,117.5,2.8,24.5,117.5,90.56,67.4
2016,8,3,9,0,0.0,115.0,2.9,25.0,115.0,88.75,65.63
2016,8,3,9,15,0.0,113.5,2.95,25.0,113.5,87.69,64.6
2016,8,3,9,30,0.0,112.0,3.0,25.0,112.0,86.62,63.59
2016,8,3,9,45,0.0,123.5,3.05,25.5,123.5,95.69,70.46
2016,8,3,10,0,0.0,135.0,3.1,26.0,135.0,104.82,77.31
2016,8,3,10,15,4.5,170.0,3.1,26.0,174.0,135.69,101.3
2016,8,3,10,30,9.0,205.0,3.1,26.0,213.0,167.13,125.48
2016,8,3,10,45,13.5,255.5,3.15,26.5,268.0,211.55,159.01
2016,8,3,11,0,18.0,306.0,3.2,27.0,323.0,256.67,192.51
2016,8,3,11,15,17.5,305.5,3.2,27.0,322.0,256.56,192.16
2016,8,3,11,30,17.0,305.0,3.2,27.0,321.0,256.32,191.85
2016,8,3,11,45,16.5,302.0,3.25,27.0,318.0,253.89,189.96
2016,8,3,12,0,16.0,299.0,3.3,27.0,315.0,251.33,188.0
2016,8,3,12,15,20.0,326.5,3.3,27.0,346.0,277.48,207.57
2016,8,3,12,30,24.0,354.0,3.3,27.0,377.0,317.59,237.29
2016,8,3,12,45,37.0,387.0,3.35,27.0,422.0,357.08,266.59
2016,8,3,13,0,50.0,420.0,3.4,27.0,467.0,396.19,295.39
2016,8,3,13,15,84.0,437.5,3.4,27.0,515.5,438.53,326.93
2016,8,3,13,30,118.0,455.0,3.4,27.0,564.0,492.68,366.5
2016,8,3,13,45,86.5,425.5,3.4,27.0,505.0,425.36,317.46
2016,8,3,14,0,55.0,396.0,3.4,27.0,446.0,372.45,278.69
2016,8,3,14,15,88.5,401.0,3.35,26.5,477.0,399.08,299.91
2016,8,3,14,30,122.0,406.0,3.3,26.0,508.0,434.27,326.92
2016,8,3,14,45,81.0,364.0,3.25,26.0,431.0,354.18,267.55
2016,8,3,15,0,40.0,322.0,3.2,26.0,354.0,288.19,218.14
2016,8,3,15,15,28.0,281.5,3.05,26.0,303.5,244.59,185.45
2016,8,3,15,30,16.0,241.0,2.9,26.0,253.0,196.54,148.95
2016,8,3,15,45,34.5,252.5,2.8,26.0,275.5,219.38,166.96
2016,8,3,16,0,53.0,264.0,2.7,26.0,298.0,234.01,178.31
2016,8,3,16,15,105.0,251.5,2.5,25.5,311.5,241.41,183.94
2016,8,3,16,30,157.0,239.0,2.3,25.0,325.0,247.54,187.79
2016,8,3,16,45,78.5,162.0,2.15,25.0,205.0,149.96,112.88
2016,8,3,17,0,0.0,85.0,2.0,25.0,85.0,65.27,47.61
2016,8,3,17,15,0.0,73.5,1.85,24.5,73.5,56.42,40.74
2016,8,3,17,30,0.0,62.0,1.7,24.0,62.0,47.51,33.65
2016,8,3,17,45,0.0,51.5,1.55,24.0,51.5,39.4,27.02
2016,8,3,18,0,0.0,41.0,1.4,24.0,41.0,31.31,21.46
2016,8,3,18,15,0.0,31.0,1.3,23.5,31.0,23.63,14.75
2016,8,3,18,30,0.0,21.0,1.2,23.0,21.0,15.97,7.99
2016,8,3,18,45,0.0,13.0,1.2,23.0,13.0,9.87,2.44
2016,8,3,19,0,0.0,5.0,1.2,23.0,5.0,3.78,0.0
2016,8,3,19,15,0.0,2.5,1.2,23.0,2.5,1.97,0.0
2016,8,3,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,4,5,45,74.0,15.5,2.15,19.5,22.0,12.2,0.0
2016,8,4,6,0,148.0,31.0,2.3,20.0,44.0,23.32,12.18
2016,8,4,6,15,243.5,44.5,2.4,20.0,83.0,33.49,22.87
2016,8,4,6,30,339.0,58.0,2.5,20.0,122.0,43.69,32.27
2016,8,4,6,45,411.0,67.5,2.6,20.5,169.0,50.94,38.83
2016,8,4,7,0,483.0,77.0,2.7,21.0,216.0,84.85,52.13
2016,8,4,7,15,241.5,77.0,2.7,21.5,146.5,87.44,56.94
2016,8,4,7,30,0.0,77.0,2.7,22.0,77.0,59.01,43.38
2016,8,4,7,45,0.0,98.5,2.7,22.5,98.5,75.3,56.51
2016,8,4,8,0,0.0,120.0,2.7,23.0,120.0,91.77,69.55
2016,8,4,8,15,0.0,130.0,2.65,23.5,130.0,99.7,75.52
2016,8,4,8,30,0.0,140.0,2.6,24.0,140.0,107.66,81.45
2016,8,4,8,45,9.5,187.0,2.6,25.0,193.5,148.48,113.02
2016,8,4,9,0,19.0,234.0,2.6,26.0,247.0,190.76,145.06
2016,8,4,9,15,12.5,213.0,2.55,26.0,222.0,172.21,130.31
2016,8,4,9,30,6.0,192.0,2.5,26.0,197.0,152.79,114.98
2016,8,4,9,45,29.0,269.0,2.45,26.5,292.5,236.52,178.93
2016,8,4,10,0,52.0,346.0,2.4,27.0,388.0,318.34,239.46
2016,8,4,10,15,42.0,344.0,2.35,27.5,379.0,312.71,234.02
2016,8,4,10,30,32.0,342.0,2.3,28.0,370.0,306.12,228.19
2016,8,4,10,45,32.0,351.5,2.25,28.5,380.0,316.15,234.79
2016,8,4,11,0,32.0,361.0,2.2,29.0,390.0,326.04,241.19
2016,8,4,11,15,58.0,402.5,2.15,29.0,456.0,384.54,283.72
2016,8,4,11,30,84.0,444.0,2.1,29.0,522.0,444.15,326.1
2016,8,4,11,45,119.5,460.0,2.1,29.0,572.0,503.93,368.34
2016,8,4,12,0,155.0,476.0,2.1,29.0,622.0,549.89,400.51
2016,8,4,12,15,114.0,463.0,2.1,29.0,571.0,504.85,368.07
2016,8,4,12,30,73.0,450.0,2.1,29.0,520.0,444.02,324.79
2016,8,4,12,45,40.5,320.5,2.1,29.5,360.0,302.81,223.18
2016,8,4,13,0,8.0,191.0,2.1,30.0,200.0,157.05,114.8
2016,8,4,13,15,114.0,323.0,2.1,30.0,428.5,378.51,280.76
2016,8,4,13,30,220.0,455.0,2.1,30.0,657.0,577.0,420.3
2016,8,4,13,45,114.0,321.5,2.1,30.0,426.5,371.35,273.94
2016,8,4,14,0,8.0,188.0,2.1,30.0,196.0,153.52,112.31
2016,8,4,14,15,8.0,193.5,2.05,30.0,201.0,157.49,115.85
2016,8,4,14,30,8.0,199.0,2.0,30.0,206.0,161.42,118.94
2016,8,4,14,45,4.0,171.5,2.0,30.0,175.0,136.39,100.02
2016,8,4,15,0,0.0,144.0,2.0,30.0,144.0,111.82,81.37
2016,8,4,15,15,9.5,198.0,1.95,29.5,205.0,159.88,118.71
2016,8,4,15,30,19.0,252.0,1.9,29.0,266.0,207.07,154.97
2016,8,4,15,45,9.5,158.5,1.9,29.0,165.5,127.55,94.4
2016,8,4,16,0,0.0,65.0,1.9,29.0,65.0,49.98,34.09
2016,8,4,16,15,11.0,131.5,1.85,28.5,137.5,105.88,78.38
2016,8,4,16,30,22.0,198.0,1.8,28.0,210.0,159.62,120.43
2016,8,4,16,45,11.0,128.5,1.8,28.0,134.5,101.8,75.51
2016,8,4,17,0,0.0,59.0,1.8,28.0,59.0,45.21,30.95
2016,8,4,17,15,0.0,51.0,1.65,27.5,51.0,39.03,26.16
2016,8,4,17,30,0.0,43.0,1.5,27.0,43.0,32.85,21.27
2016,8,4,17,45,228.0,56.5,1.4,27.0,115.0,61.07,36.33
2016,8,4,18,0,456.0,70.0,1.3,27.0,187.0,59.93,45.41
2016,8,4,18,15,382.0,59.5,1.2,26.0,142.0,45.13,32.79
2016,8,4,18,30,308.0,49.0,1.1,25.0,97.0,37.11,25.66
2016,8,4,18,45,205.5,34.5,1.0,24.5,61.5,26.11,15.48
2016,8,4,19,0,103.0,20.0,0.9,24.0,26.0,15.15,0.0
2016,8,4,19,15,51.5,10.0,0.9,24.0,13.0,7.87,0.0
2016,8,4,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,5,5,45,100.0,13.5,2.25,21.0,22.0,10.62,0.0
2016,8,5,6,0,200.0,27.0,2.3,21.0,44.0,20.62,9.78
2016,8,5,6,15,300.5,38.0,2.25,21.0,84.0,30.76,20.41
2016,8,5,6,30,401.0,49.0,2.2,21.0,124.0,39.56,28.56
2016,8,5,6,45,200.5,33.5,2.2,21.5,71.0,25.49,16.58
2016,8,5,7,0,0.0,18.0,2.2,22.0,18.0,13.68,5.81
2016,8,5,7,15,0.0,64.5,2.2,22.0,64.5,49.45,35.62
2016,8,5,7,30,0.0,111.0,2.2,22.0,111.0,83.94,63.91
2016,8,5,7,45,0.0,127.5,2.25,22.5,127.5,96.81,74.02
2016,8,5,8,0,0.0,144.0,2.3,23.0,144.0,109.79,84.07
2016,8,5,8,15,0.0,110.0,2.35,23.0,110.0,84.5,63.38
2016,8,5,8,30,0.0,76.0,2.4,23.0,76.0,58.44,42.1
2016,8,5,8,45,1.5,123.5,2.5,23.5,124.5,95.89,71.99
2016,8,5,9,0,3.0,171.0,2.6,24.0,173.0,133.76,101.63
2016,8,5,9,15,6.5,194.0,2.65,24.0,198.5,154.12,117.33
2016,8,5,9,30,10.0,217.0,2.7,24.0,224.0,174.96,133.32
2016,8,5,9,45,8.0,199.0,2.8,24.5,205.0,160.19,121.3
2016,8,5,10,0,6.0,181.0,2.9,25.0,186.0,145.14,109.18
2016,8,5,10,15,20.0,263.5,2.9,25.0,280.5,221.39,168.03
2016,8,5,10,30,34.0,346.0,2.9,25.0,375.0,311.5,235.85
2016,8,5,10,45,38.0,353.0,2.9,25.5,386.5,322.54,243.17
2016,8,5,11,0,42.0,360.0,2.9,26.0,398.0,333.59,250.72
2016,8,5,11,15,24.5,267.0,2.8,26.0,289.0,241.29,181.38
2016,8,5,11,30,7.0,174.0,2.7,26.0,180.0,142.37,105.77
2016,8,5,11,45,12.5,246.0,2.65,26.5,258.0,205.19,153.66
2016,8,5,12,0,18.0,318.0,2.6,27.0,336.0,268.98,200.99
2016,8,5,12,15,122.5,395.5,2.5,27.0,512.0,453.96,338.32
2016,8,5,12,30,227.0,473.0,2.4,27.0,688.0,611.59,449.65
2016,8,5,12,45,314.5,438.0,2.35,27.5,733.5,668.14,488.38
2016,8,5,13,0,402.0,403.0,2.3,28.0,779.0,708.33,516.14
2016,8,5,13,15,349.0,420.5,2.25,28.0,743.5,673.84,491.12
2016,8,5,13,30,296.0,438.0,2.2,28.0,708.0,638.8,466.17
2016,8,5,13,45,176.5,417.0,2.15,28.0,577.5,504.85,371.64
2016,8,5,14,0,57.0,396.0,2.1,28.0,447.0,375.24,277.6
2016,8,5,14,15,124.5,401.0,2.05,28.0,507.0,439.68,326.05
2016,8,5,14,30,192.0,406.0,2.0,28.0,567.0,486.61,360.33
2016,8,5,14,45,96.0,220.0,1.95,28.5,300.5,254.77,191.01
2016,8,5,15,0,0.0,34.0,1.9,29.0,34.0,26.18,14.98
2016,8,5,15,15,361.0,88.0,1.85,29.0,343.0,311.6,238.46
2016,8,5,15,30,722.0,142.0,1.8,29.0,652.0,549.81,408.72
2016,8,5,15,45,635.5,165.5,1.75,29.0,593.0,489.6,362.04
2016,8,5,16,0,549.0,189.0,1.7,29.0,534.0,429.5,317.09
2016,8,5,16,15,274.5,130.0,1.6,28.5,302.5,233.55,173.45
2016,8,5,16,30,0.0,71.0,1.5,28.0,71.0,54.54,38.03
2016,8,5,16,45,0.0,75.5,1.45,28.0,75.5,58.0,41.11
2016,8,5,17,0,0.0,80.0,1.4,28.0,80.0,61.47,44.05
2016,8,5,17,15,0.0,69.5,1.3,27.5,69.5,53.32,37.72
2016,8,5,17,30,0.0,59.0,1.2,27.0,59.0,45.19,31.32
2016,8,5,17,45,0.0,48.5,1.15,27.0,48.5,37.09,24.77
2016,8,5,18,0,0.0,38.0,1.1,27.0,38.0,29.0,18.13
2016,8,5,18,15,0.0,28.5,1.05,26.0,28.5,21.71,12.9
2016,8,5,18,30,0.0,19.0,1.0,25.0,19.0,14.44,6.56
2016,8,5,18,45,0.0,11.5,0.95,24.5,11.5,8.72,1.37
2016,8,5,19,0,0.0,4.0,0.9,24.0,4.0,3.02,0.0
2016,8,5,19,15,0.0,2.0,0.95,24.0,2.0,1.57,0.0
2016,8,5,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,6,5,45,61.5,14.5,1.1,21.5,19.5,11.41,0.0
2016,8,6,6,0,123.0,29.0,1.3,22.0,39.0,21.78,10.26
2016,8,6,6,15,210.5,45.5,1.3,22.5,77.5,34.0,22.95
2016,8,6,6,30,298.0,62.0,1.3,23.0,116.0,46.12,33.89
2016,8,6,6,45,368.0,73.5,1.35,23.5,162.5,54.58,41.43
2016,8,6,7,0,438.0,85.0,1.4,24.0,209.0,87.97,54.39
2016,8,6,7,15,487.0,94.0,1.45,24.5,258.5,130.87,80.97
2016,8,6,7,30,536.0,103.0,1.5,25.0,308.0,182.53,119.37
2016,8,6,7,45,403.0,147.0,1.6,25.5,314.0,216.12,152.66
2016,8,6,8,0,270.0,191.0,1.7,26.0,320.0,233.37,171.97
2016,8,6,8,15,474.0,157.0,1.7,26.5,414.0,301.93,221.51
2016,8,6,8,30,678.0,123.0,1.7,27.0,508.0,389.47,286.45
2016,8,6,8,45,614.5,160.5,1.75,27.5,532.5,430.04,319.02
2016,8,6,9,0,551.0,198.0,1.8,28.0,557.0,457.6,340.66
2016,8,6,9,15,574.0,208.5,1.7,28.5,605.0,508.01,377.07
2016,8,6,9,30,597.0,219.0,1.6,29.0,653.0,563.16,415.4
2016,8,6,9,45,695.0,178.0,1.55,29.5,709.0,618.71,454.3
2016,8,6,10,0,793.0,137.0,1.5,30.0,765.0,674.51,492.65
2016,8,6,10,15,802.5,139.5,1.45,30.0,796.5,712.22,517.67
2016,8,6,10,30,812.0,142.0,1.4,30.0,828.0,747.69,540.77
2016,8,6,10,45,821.5,141.5,1.4,30.5,854.0,778.01,559.48
2016,8,6,11,0,831.0,141.0,1.4,31.0,880.0,794.78,568.84
2016,8,6,11,15,835.5,142.0,1.4,31.0,898.0,816.13,581.91
2016,8,6,11,30,840.0,143.0,1.4,31.0,916.0,834.41,592.97
2016,8,6,11,45,845.0,142.0,1.45,31.5,926.5,848.32,600.67
2016,8,6,12,0,850.0,141.0,1.5,32.0,937.0,859.02,606.42
2016,8,6,12,15,850.0,141.0,1.5,32.0,939.5,863.0,608.71
2016,8,6,12,30,850.0,141.0,1.5,32.0,942.0,863.65,609.06
2016,8,6,12,45,848.0,141.0,1.55,32.0,936.5,859.28,606.93
2016,8,6,13,0,846.0,141.0,1.6,32.0,931.0,851.61,602.83
2016,8,6,13,15,842.5,140.0,1.6,32.0,917.5,838.58,594.89
2016,8,6,13,30,839.0,139.0,1.6,32.0,904.0,822.34,585.01
2016,8,6,13,45,835.0,137.0,1.65,32.0,883.5,801.72,572.85
2016,8,6,14,0,831.0,135.0,1.7,32.0,863.0,778.04,558.68
2016,8,6,14,15,538.5,266.5,1.7,32.0,733.0,661.13,476.39
2016,8,6,14,30,246.0,398.0,1.7,32.0,603.0,531.22,383.84
2016,8,6,14,45,520.5,262.5,1.7,32.0,672.0,605.86,440.57
2016,8,6,15,0,795.0,127.0,1.7,32.0,741.0,648.11,472.09
2016,8,6,15,15,561.5,215.0,1.65,32.0,637.5,549.4,400.57
2016,8,6,15,30,328.0,303.0,1.6,32.0,534.0,448.3,327.85
2016,8,6,15,45,531.5,209.0,1.6,32.0,554.5,468.15,342.59
2016,8,6,16,0,735.0,115.0,1.6,32.0,575.0,462.19,336.13
2016,8,6,16,15,713.5,111.0,1.55,31.5,528.0,409.07,295.48
2016,8,6,16,30,692.0,107.0,1.5,31.0,481.0,357.37,254.93
2016,8,6,16,45,431.5,146.5,1.5,31.0,372.0,262.15,186.32
2016,8,6,17,0,171.0,186.0,1.5,31.0,263.0,189.13,136.83
2016,8,6,17,15,163.0,162.5,1.35,30.5,228.5,157.11,112.16
2016,8,6,17,30,155.0,139.0,1.2,30.0,194.0,126.18,88.49
2016,8,6,17,45,302.5,104.0,1.1,29.5,188.0,101.77,65.51
2016,8,6,18,0,450.0,69.0,1.0,29.0,182.0,60.47,39.5
2016,8,6,18,15,375.0,58.0,0.95,28.5,137.0,44.02,31.44
2016,8,6,18,30,300.0,47.0,0.9,28.0,92.0,35.63,23.99
2016,8,6,18,45,196.5,32.5,0.85,27.5,57.0,24.62,13.73
2016,8,6,19,0,93.0,18.0,0.8,27.0,22.0,13.65,0.0
2016,8,6,19,15,46.5,9.0,0.8,26.5,11.0,7.08,0.0
2016,8,6,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,7,5,45,49.0,14.0,1.8,23.0,18.0,11.02,0.0
2016,8,7,6,0,98.0,28.0,2.0,23.0,36.0,21.01,9.23
2016,8,7,6,15,179.5,46.0,2.1,23.5,73.5,34.22,22.96
2016,8,7,6,30,261.0,64.0,2.2,24.0,111.0,47.22,34.63
2016,8,7,6,45,130.5,64.5,2.3,24.5,88.0,47.22,34.95
2016,8,7,7,0,0.0,65.0,2.4,25.0,65.0,49.46,35.14
2016,8,7,7,15,243.0,89.0,2.4,25.0,181.5,97.98,64.49
2016,8,7,7,30,486.0,113.0,2.4,25.0,298.0,179.22,119.25
2016,8,7,7,45,519.5,122.5,2.45,25.5,346.5,226.71,157.41
2016,8,7,8,0,553.0,132.0,2.5,26.0,395.0,281.57,202.07
2016,8,7,8,15,417.5,184.0,2.5,26.0,395.5,304.9,226.13
2016,8,7,8,30,282.0,236.0,2.5,26.0,396.0,311.1,234.71
2016,8,7,8,45,153.0,238.0,2.5,26.5,326.0,265.35,201.45
2016,8,7,9,0,24.0,240.0,2.5,27.0,256.0,198.55,150.25
2016,8,7,9,15,12.0,173.0,2.45,27.5,181.0,140.86,105.36
2016,8,7,9,30,0.0,106.0,2.4,28.0,106.0,81.96,59.1
2016,8,7,9,45,9.0,189.5,2.35,28.5,197.0,153.47,114.34
2016,8,7,10,0,18.0,273.0,2.3,29.0,288.0,226.97,169.49
2016,8,7,10,15,19.0,286.5,2.25,29.0,302.5,239.65,178.49
2016,8,7,10,30,20.0,300.0,2.2,29.0,317.0,252.38,187.67
2016,8,7,10,45,14.5,251.5,2.2,29.0,264.0,209.62,155.51
2016,8,7,11,0,9.0,203.0,2.2,29.0,211.0,166.73,123.11
2016,8,7,11,15,11.0,228.5,2.15,29.0,238.5,189.29,140.11
2016,8,7,11,30,13.0,254.0,2.1,29.0,266.0,212.01,156.99
2016,8,7,11,45,57.5,358.5,2.1,29.0,412.5,350.68,259.82
2016,8,7,12,0,102.0,463.0,2.1,29.0,559.0,482.08,353.26
2016,8,7,12,15,107.0,466.0,2.05,29.0,567.0,489.86,357.88
2016,8,7,12,30,112.0,469.0,2.0,29.0,575.0,496.98,362.75
2016,8,7,12,45,169.0,467.5,2.0,29.5,626.0,558.86,406.11
2016,8,7,13,0,226.0,466.0,2.0,30.0,677.0,604.07,437.12
2016,8,7,13,15,350.5,419.5,2.0,29.5,741.0,677.86,490.53
2016,8,7,13,30,475.0,373.0,2.0,29.0,805.0,744.89,538.34
2016,8,7,13,45,335.5,403.5,2.0,29.0,705.5,636.37,462.62
2016,8,7,14,0,196.0,434.0,2.0,29.0,606.0,531.27,388.55
2016,8,7,14,15,473.0,299.0,2.0,29.0,695.5,641.54,471.32
2016,8,7,14,30,750.0,164.0,2.0,29.0,785.0,708.75,521.21
2016,8,7,14,45,739.5,161.0,2.05,29.0,752.0,672.46,495.76
2016,8,7,15,0,729.0,158.0,2.1,29.0,719.0,636.81,470.99
2016,8,7,15,15,427.5,242.0,2.1,28.5,567.0,487.06,363.2
2016,8,7,15,30,126.0,326.0,2.1,28.0,415.0,344.54,258.16
2016,8,7,15,45,384.0,239.0,2.15,28.0,484.0,416.62,312.85
2016,8,7,16,0,642.0,152.0,2.2,28.0,553.0,450.96,335.84
2016,8,7,16,15,618.0,146.5,2.2,27.5,506.5,400.45,296.51
2016,8,7,16,30,594.0,141.0,2.2,27.0,460.0,350.97,257.33
2016,8,7,16,45,483.0,149.0,2.2,27.0,391.5,281.53,203.77
2016,8,7,17,0,372.0,157.0,2.2,27.0,323.0,227.36,162.65
2016,8,7,17,15,336.5,143.5,2.1,26.5,279.5,181.15,126.32
2016,8,7,17,30,301.0,130.0,2.0,26.0,236.0,142.49,96.92
2016,8,7,17,45,260.0,112.5,1.95,26.0,193.0,104.49,70.18
2016,8,7,18,0,219.0,95.0,1.9,26.0,150.0,71.36,50.61
2016,8,7,18,15,170.0,75.0,1.8,25.5,111.5,53.96,40.24
2016,8,7,18,30,121.0,55.0,1.7,25.0,73.0,40.03,27.94
2016,8,7,18,45,60.5,34.5,1.65,24.5,43.5,25.62,14.5
2016,8,7,19,0,0.0,14.0,1.6,24.0,14.0,10.68,0.0
2016,8,7,19,15,0.0,7.0,1.65,23.5,7.0,5.51,0.0
2016,8,7,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,9.0,1.4,22.5,9.0,7.08,0.0
2016,8,8,6,0,0.0,18.0,1.6,23.0,18.0,13.73,3.77
2016,8,8,6,15,0.0,37.0,1.55,23.0,37.0,27.75,17.58
2016,8,8,6,30,0.0,56.0,1.5,23.0,56.0,41.41,29.82
2016,8,8,6,45,7.0,76.5,1.45,23.0,78.5,55.99,42.71
2016,8,8,7,0,14.0,97.0,1.4,23.0,101.0,72.29,53.8
2016,8,8,7,15,68.0,124.5,1.3,23.0,150.0,100.61,74.44
2016,8,8,7,30,122.0,152.0,1.2,23.0,199.0,138.24,102.34
2016,8,8,7,45,105.0,174.5,1.2,23.5,219.0,160.96,121.15
2016,8,8,8,0,88.0,197.0,1.2,24.0,239.0,178.22,135.32
2016,8,8,8,15,129.0,222.5,1.2,24.0,291.5,223.79,170.2
2016,8,8,8,30,170.0,248.0,1.2,24.0,344.0,270.31,205.62
2016,8,8,8,45,213.0,267.0,1.2,24.5,398.0,316.87,240.37
2016,8,8,9,0,256.0,286.0,1.2,25.0,452.0,374.83,283.03
2016,8,8,9,15,141.0,279.5,1.2,25.5,372.0,312.58,236.25
2016,8,8,9,30,26.0,273.0,1.2,26.0,292.0,229.58,172.85
2016,8,8,9,45,17.0,241.0,1.2,26.5,254.0,199.71,149.92
2016,8,8,10,0,8.0,209.0,1.2,27.0,216.0,168.97,126.04
2016,8,8,10,15,14.0,253.5,1.15,27.0,265.5,209.56,156.67
2016,8,8,10,30,20.0,298.0,1.1,27.0,315.0,250.97,187.2
2016,8,8,10,45,15.5,262.5,1.1,27.5,276.0,219.47,163.04
2016,8,8,11,0,11.0,227.0,1.1,28.0,237.0,187.74,138.93
2016,8,8,11,15,9.5,210.0,1.05,28.0,219.0,173.22,127.97
2016,8,8,11,30,8.0,193.0,1.0,28.0,201.0,158.59,116.86
2016,8,8,11,45,9.0,201.0,1.0,28.5,209.5,166.11,122.28
2016,8,8,12,0,10.0,209.0,1.0,29.0,218.0,173.6,127.6
2016,8,8,12,15,19.5,290.0,0.95,29.0,308.5,247.96,182.66
2016,8,8,12,30,29.0,371.0,0.9,29.0,399.0,339.1,247.97
2016,8,8,12,45,43.0,398.5,0.9,29.0,439.5,375.16,273.27
2016,8,8,13,0,57.0,426.0,0.9,29.0,480.0,410.8,298.34
2016,8,8,13,15,116.5,441.0,0.95,29.0,548.0,487.72,353.05
2016,8,8,13,30,176.0,456.0,1.0,29.0,616.0,546.95,394.47
2016,8,8,13,45,113.5,421.5,1.05,29.0,524.0,461.37,334.78
2016,8,8,14,0,51.0,387.0,1.1,29.0,432.0,364.63,266.7
2016,8,8,14,15,57.5,380.5,1.15,29.0,429.5,361.46,265.59
2016,8,8,14,30,64.0,374.0,1.2,29.0,427.0,357.64,263.46
2016,8,8,14,45,37.5,301.5,1.3,29.0,332.0,274.08,203.11
2016,8,8,15,0,11.0,229.0,1.4,29.0,237.0,186.55,138.36
2016,8,8,15,15,5.5,181.5,1.5,28.5,185.5,144.68,107.29
2016,8,8,15,30,0.0,134.0,1.6,28.0,134.0,103.76,76.16
2016,8,8,15,45,2.0,156.0,1.7,28.0,157.5,121.84,90.54
2016,8,8,16,0,4.0,178.0,1.8,28.0,181.0,139.59,104.57
2016,8,8,16,15,2.0,137.5,1.85,27.5,139.0,106.81,79.44
2016,8,8,16,30,0.0,97.0,1.9,27.0,97.0,74.63,54.4
2016,8,8,16,45,0.0,83.0,1.95,27.0,83.0,63.81,45.97
2016,8,8,17,0,0.0,69.0,2.0,27.0,69.0,52.94,37.39
2016,8,8,17,15,0.0,59.5,1.95,26.5,59.5,45.58,31.63
2016,8,8,17,30,0.0,50.0,1.9,26.0,50.0,38.24,25.8
2016,8,8,17,45,0.0,41.0,1.9,25.5,41.0,31.31,20.19
2016,8,8,18,0,0.0,32.0,1.9,25.0,32.0,24.39,14.49
2016,8,8,18,15,0.0,23.5,1.95,24.5,23.5,17.88,9.68
2016,8,8,18,30,0.0,15.0,2.0,24.0,15.0,11.39,3.95
2016,8,8,18,45,0.0,9.0,2.05,24.0,9.0,6.82,0.0
2016,8,8,19,0,0.0,3.0,2.1,24.0,3.0,2.36,0.0
2016,8,8,19,15,0.0,1.5,2.2,23.5,1.5,1.18,0.0
2016,8,8,19,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,9,5,45,91.0,12.5,1.7,21.5,19.0,9.83,0.0
2016,8,9,6,0,182.0,25.0,1.9,22.0,38.0,19.07,6.97
2016,8,9,6,15,287.0,36.5,1.9,22.5,77.5,29.61,19.11
2016,8,9,6,30,392.0,48.0,1.9,23.0,117.0,38.84,27.59
2016,8,9,6,45,196.0,32.5,1.9,23.5,67.0,24.75,15.76
2016,8,9,7,0,0.0,17.0,1.9,24.0,17.0,12.92,5.09
2016,8,9,7,15,0.0,61.0,1.9,24.0,61.0,46.74,33.09
2016,8,9,7,30,0.0,105.0,1.9,24.0,105.0,79.66,59.93
2016,8,9,7,45,0.0,122.0,1.9,24.5,122.0,92.88,70.28
2016,8,9,8,0,0.0,139.0,1.9,25.0,139.0,106.23,80.57
2016,8,9,8,15,8.0,168.0,1.9,25.5,172.5,131.71,100.16
2016,8,9,8,30,16.0,197.0,1.9,26.0,206.0,158.36,120.44
2016,8,9,8,45,35.5,234.5,1.95,26.5,256.5,203.17,154.48
2016,8,9,9,0,55.0,272.0,2.0,27.0,307.0,246.68,187.01
2016,8,9,9,15,46.5,282.0,2.05,27.0,313.5,254.16,192.25
2016,8,9,9,30,38.0,292.0,2.1,27.0,320.0,260.69,196.78
2016,8,9,9,45,168.5,325.0,2.15,27.5,457.0,385.69,290.51
2016,8,9,10,0,299.0,358.0,2.2,28.0,594.0,522.26,388.91
2016,8,9,10,15,244.0,385.0,2.2,28.0,583.0,519.13,384.75
2016,8,9,10,30,189.0,412.0,2.2,28.0,572.0,499.46,369.62
2016,8,9,10,45,176.5,426.0,2.25,28.5,578.5,509.24,375.45
2016,8,9,11,0,164.0,440.0,2.3,29.0,585.0,517.61,380.07
2016,8,9,11,15,128.0,442.0,2.3,29.0,557.0,494.8,363.0
2016,8,9,11,30,92.0,444.0,2.3,29.0,529.0,455.17,334.21
2016,8,9,11,45,46.0,281.5,2.35,29.5,324.0,274.98,203.61
2016,8,9,12,0,0.0,119.0,2.4,30.0,119.0,93.01,66.17
2016,8,9,12,15,68.5,295.5,2.4,30.0,359.5,307.67,228.96
2016,8,9,12,30,137.0,472.0,2.4,30.0,600.0,538.64,393.06
2016,8,9,12,45,74.5,356.0,2.45,30.5,425.5,365.43,268.54
2016,8,9,13,0,12.0,240.0,2.5,31.0,251.0,200.43,146.83
2016,8,9,13,15,26.5,314.0,2.55,31.0,338.0,286.04,210.73
2016,8,9,13,30,41.0,388.0,2.6,31.0,425.0,361.78,265.67
2016,8,9,13,45,250.0,367.0,2.65,31.0,585.5,538.47,395.83
2016,8,9,14,0,459.0,346.0,2.7,31.0,746.0,689.18,502.24
2016,8,9,14,15,238.5,314.5,2.7,31.0,522.0,467.26,344.86
2016,8,9,14,30,18.0,283.0,2.7,31.0,298.0,236.85,174.58
2016,8,9,14,45,45.5,315.0,2.75,31.0,350.5,291.53,216.39
2016,8,9,15,0,73.0,347.0,2.8,31.0,403.0,333.93,247.99
2016,8,9,15,15,197.5,323.5,2.8,30.5,463.5,396.34,295.8
2016,8,9,15,30,322.0,300.0,2.8,30.0,524.0,446.16,333.1
2016,8,9,15,45,305.0,281.5,2.8,30.0,482.5,403.82,301.6
2016,8,9,16,0,288.0,263.0,2.8,30.0,441.0,362.37,270.66
2016,8,9,16,15,219.0,247.0,2.65,29.5,376.0,295.58,221.05
2016,8,9,16,30,150.0,231.0,2.5,29.0,311.0,242.47,181.55
2016,8,9,16,45,75.0,156.0,2.45,29.0,196.0,145.74,108.21
2016,8,9,17,0,0.0,81.0,2.4,29.0,81.0,62.21,44.43
2016,8,9,17,15,0.0,70.0,2.25,28.5,70.0,53.7,37.9
2016,8,9,17,30,0.0,59.0,2.1,28.0,59.0,45.19,31.19
2016,8,9,17,45,217.5,63.0,1.95,27.5,116.0,67.1,41.15
2016,8,9,18,0,435.0,67.0,1.8,27.0,173.0,60.64,39.05
2016,8,9,18,15,352.0,56.5,1.7,26.5,128.5,42.76,30.58
2016,8,9,18,30,269.0,46.0,1.6,26.0,84.0,34.71,23.28
2016,8,9,18,45,134.5,32.0,1.55,25.5,51.0,23.99,12.56
2016,8,9,19,0,0.0,18.0,1.5,25.0,18.0,14.16,0.0
2016,8,9,19,15,0.0,9.0,1.5,24.5,9.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,10,5,45,87.5,12.5,0.95,22.5,18.5,9.83,0.0
2016,8,10,6,0,175.0,25.0,1.1,23.0,37.0,19.03,6.31
2016,8,10,6,15,283.0,36.5,1.15,23.0,76.5,29.63,19.04
2016,8,10,6,30,391.0,48.0,1.2,23.0,116.0,38.87,27.61
2016,8,10,6,45,463.0,56.0,1.3,23.5,163.5,45.04,33.21
2016,8,10,7,0,535.0,64.0,1.4,24.0,211.0,86.41,48.52
2016,8,10,7,15,582.0,70.0,1.45,24.5,261.5,133.07,78.4
2016,8,10,7,30,629.0,76.0,1.5,25.0,312.0,184.79,117.78
2016,8,10,7,45,664.5,80.0,1.6,25.5,363.0,236.74,160.4
2016,8,10,8,0,700.0,84.0,1.7,26.0,414.0,293.93,207.79
2016,8,10,8,15,724.5,87.5,1.75,26.5,463.0,346.94,251.79
2016,8,10,8,30,749.0,91.0,1.8,27.0,512.0,401.14,295.69
2016,8,10,8,45,517.5,184.5,1.85,27.5,487.0,408.57,305.02
2016,8,10,9,0,286.0,278.0,1.9,28.0,462.0,386.56,289.78
2016,8,10,9,15,550.5,190.0,1.9,28.0,575.0,493.07,369.31
2016,8,10,9,30,815.0,102.0,1.9,28.0,688.0,597.51,446.24
2016,8,10,9,45,664.5,190.0,1.95,28.5,685.0,619.84,459.25
2016,8,10,10,0,514.0,278.0,2.0,29.0,682.0,614.87,453.07
2016,8,10,10,15,534.0,288.0,2.0,29.0,722.5,658.81,483.52
2016,8,10,10,30,554.0,298.0,2.0,29.0,763.0,702.09,512.67
2016,8,10,10,45,537.5,318.0,2.05,29.5,780.5,724.39,526.03
2016,8,10,11,0,521.0,338.0,2.1,30.0,798.0,743.62,537.29
2016,8,10,11,15,694.5,226.5,2.1,30.0,853.0,806.27,582.67
2016,8,10,11,30,868.0,115.0,2.1,30.0,908.0,845.54,609.64
2016,8,10,11,45,682.0,248.0,2.15,30.5,876.0,836.94,600.27
2016,8,10,12,0,496.0,381.0,2.2,31.0,844.0,795.71,567.59
2016,8,10,12,15,388.0,418.0,2.15,31.0,781.0,724.52,518.71
2016,8,10,12,30,280.0,455.0,2.1,31.0,718.0,663.85,476.05
2016,8,10,12,45,159.5,424.5,2.05,31.0,574.0,516.32,374.05
2016,8,10,13,0,39.0,394.0,2.0,31.0,430.0,368.3,268.16
2016,8,10,13,15,21.0,272.5,1.95,31.0,292.0,245.8,180.25
2016,8,10,13,30,3.0,151.0,1.9,31.0,154.0,120.74,87.1
2016,8,10,13,45,40.5,280.0,1.85,31.0,315.5,266.37,196.87
2016,8,10,14,0,78.0,409.0,1.8,31.0,477.0,406.55,297.73
2016,8,10,14,15,60.5,378.5,1.85,31.0,430.0,363.29,266.33
2016,8,10,14,30,43.0,348.0,1.9,31.0,383.0,321.09,236.23
2016,8,10,14,45,183.0,343.0,1.95,31.0,483.5,423.43,312.91
2016,8,10,15,0,323.0,338.0,2.0,31.0,584.0,513.16,377.63
2016,8,10,15,15,337.0,314.5,2.0,30.5,559.0,485.93,358.85
2016,8,10,15,30,351.0,291.0,2.0,30.0,534.0,456.65,338.77
2016,8,10,15,45,471.0,230.0,2.05,30.0,533.5,459.38,340.92
2016,8,10,16,0,591.0,169.0,2.1,30.0,533.0,445.4,329.41
2016,8,10,16,15,569.5,159.0,2.0,29.5,486.0,394.32,290.32
2016,8,10,16,30,548.0,149.0,1.9,29.0,439.0,339.49,247.67
2016,8,10,16,45,435.0,155.5,1.85,29.0,370.5,274.49,198.13
2016,8,10,17,0,322.0,162.0,1.8,29.0,302.0,216.55,154.74
2016,8,10,17,15,302.5,142.5,1.6,28.5,261.0,175.48,122.24
2016,8,10,17,30,283.0,123.0,1.4,28.0,220.0,136.58,92.11
2016,8,10,17,45,253.0,104.5,1.25,27.5,179.5,99.79,65.94
2016,8,10,18,0,223.0,86.0,1.1,27.0,139.0,66.69,45.97
2016,8,10,18,15,177.5,67.0,1.0,26.5,102.5,48.8,35.62
2016,8,10,18,30,132.0,48.0,0.9,26.0,66.0,35.38,23.78
2016,8,10,18,45,66.0,30.5,0.85,25.5,39.5,22.8,11.27
2016,8,10,19,0,0.0,13.0,0.8,25.0,13.0,10.23,0.0
2016,8,10,19,15,0.0,6.5,0.8,25.0,6.5,0.0,0.0
2016,8,10,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
