Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,5,45,68.5,12.5,0.95,22.5,17.0,9.83,0.0
2016,8,11,6,0,137.0,25.0,1.1,23.0,34.0,18.91,5.51
2016,8,11,6,15,242.5,38.5,1.15,23.0,72.5,29.19,18.62
2016,8,11,6,30,348.0,52.0,1.2,23.0,111.0,39.54,28.16
2016,8,11,6,45,428.0,60.0,1.3,23.5,158.5,47.89,35.64
2016,8,11,7,0,508.0,68.0,1.4,24.0,206.0,89.31,51.32
2016,8,11,7,15,531.0,79.5,1.45,24.5,252.0,135.87,82.74
2016,8,11,7,30,554.0,91.0,1.5,25.0,298.0,184.8,120.98
2016,8,11,7,45,520.5,117.0,1.55,25.5,334.5,229.54,159.91
2016,8,11,8,0,487.0,143.0,1.6,26.0,371.0,273.32,197.7
2016,8,11,8,15,483.5,163.5,1.6,26.5,411.5,319.28,235.28
2016,8,11,8,30,480.0,184.0,1.6,27.0,452.0,364.14,270.85
2016,8,11,8,45,632.5,141.0,1.6,27.5,527.0,433.16,322.45
2016,8,11,9,0,785.0,98.0,1.6,28.0,602.0,507.86,377.83
2016,8,11,9,15,799.0,100.5,1.6,28.0,644.0,556.37,414.09
2016,8,11,9,30,813.0,103.0,1.6,28.0,686.0,599.91,446.11
2016,8,11,9,45,577.0,224.0,1.6,28.5,649.0,594.02,438.6
2016,8,11,10,0,341.0,345.0,1.6,29.0,612.0,543.58,399.51
2016,8,11,10,15,367.5,349.5,1.6,29.0,648.0,581.3,426.26
2016,8,11,10,30,394.0,354.0,1.6,29.0,684.0,619.31,452.25
2016,8,11,10,45,408.0,359.0,1.6,29.5,710.0,659.56,478.08
2016,8,11,11,0,422.0,364.0,1.6,30.0,736.0,687.8,495.64
2016,8,11,11,15,367.5,397.5,1.55,30.0,726.5,670.53,482.25
2016,8,11,11,30,313.0,431.0,1.5,30.0,717.0,661.88,474.67
2016,8,11,11,45,271.5,447.0,1.5,30.5,697.5,645.78,461.97
2016,8,11,12,0,230.0,463.0,1.5,31.0,678.0,612.55,438.1
2016,8,11,12,15,234.0,464.0,1.5,31.0,682.5,618.44,442.33
2016,8,11,12,30,238.0,465.0,1.5,31.0,687.0,623.02,445.41
2016,8,11,12,45,195.0,465.5,1.5,31.5,646.5,584.96,418.14
2016,8,11,13,0,152.0,466.0,1.5,32.0,606.0,546.21,390.58
2016,8,11,13,15,294.0,419.0,1.5,32.0,685.5,636.85,455.16
2016,8,11,13,30,436.0,372.0,1.5,32.0,765.0,720.19,512.28
2016,8,11,13,45,648.5,240.5,1.5,32.0,810.5,773.04,551.06
2016,8,11,14,0,861.0,109.0,1.5,32.0,856.0,791.29,566.05
2016,8,11,14,15,667.5,210.0,1.5,32.0,777.5,724.95,519.86
2016,8,11,14,30,474.0,311.0,1.5,32.0,699.0,642.59,462.1
2016,8,11,14,45,651.0,207.5,1.5,32.0,716.5,663.81,480.11
2016,8,11,15,0,828.0,104.0,1.5,32.0,734.0,654.08,476.02
2016,8,11,15,15,816.0,102.0,1.5,31.5,695.0,611.05,446.66
2016,8,11,15,30,804.0,100.0,1.5,31.0,656.0,569.71,417.75
2016,8,11,15,45,694.0,135.5,1.55,31.0,592.5,504.68,370.37
2016,8,11,16,0,584.0,171.0,1.6,31.0,529.0,445.18,326.46
2016,8,11,16,15,657.0,130.0,1.55,30.5,501.0,409.19,298.43
2016,8,11,16,30,730.0,89.0,1.5,30.0,473.0,364.81,262.07
2016,8,11,16,45,701.5,85.0,1.5,30.0,423.0,309.64,217.22
2016,8,11,17,0,673.0,81.0,1.5,30.0,373.0,253.98,171.48
2016,8,11,17,15,635.0,76.0,1.4,29.5,322.5,199.71,127.59
2016,8,11,17,30,597.0,71.0,1.3,29.0,272.0,149.04,88.28
2016,8,11,17,45,542.5,64.5,1.2,28.5,222.0,99.57,54.83
2016,8,11,18,0,488.0,58.0,1.1,28.0,172.0,56.27,33.93
2016,8,11,18,15,406.5,48.5,1.05,27.5,127.0,39.23,27.42
2016,8,11,18,30,325.0,39.0,1.0,27.0,82.0,31.76,20.62
2016,8,11,18,45,204.0,26.0,1.0,26.5,48.5,19.9,8.6
2016,8,11,19,0,83.0,13.0,1.0,26.0,15.0,10.23,0.0
2016,8,11,19,15,41.5,6.5,1.1,25.5,7.5,0.0,0.0
2016,8,11,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,5,45,88.0,11.5,0.95,22.5,17.0,9.05,0.0
2016,8,12,6,0,176.0,23.0,1.1,23.0,34.0,17.56,3.91
2016,8,12,6,15,285.0,34.5,1.15,23.5,73.0,28.06,17.57
2016,8,12,6,30,394.0,46.0,1.2,24.0,112.0,37.35,26.15
2016,8,12,6,45,472.5,52.5,1.3,24.5,160.0,43.52,31.74
2016,8,12,7,0,551.0,59.0,1.4,25.0,208.0,86.87,47.28
2016,8,12,7,15,597.5,64.5,1.4,25.5,258.5,134.28,78.24
2016,8,12,7,30,644.0,70.0,1.4,26.0,309.0,186.66,118.43
2016,8,12,7,45,681.5,73.5,1.4,26.5,360.5,242.08,163.71
2016,8,12,8,0,719.0,77.0,1.4,27.0,412.0,298.12,209.95
2016,8,12,8,15,742.5,80.5,1.45,27.5,461.0,351.97,254.4
2016,8,12,8,30,766.0,84.0,1.5,28.0,510.0,406.87,298.52
2016,8,12,8,45,786.0,86.0,1.55,28.5,557.0,459.48,339.69
2016,8,12,9,0,806.0,88.0,1.6,29.0,604.0,510.27,378.29
2016,8,12,9,15,819.5,90.0,1.6,29.0,646.5,558.21,414.25
2016,8,12,9,30,833.0,92.0,1.6,29.0,689.0,605.0,448.37
2016,8,12,9,45,845.0,93.0,1.65,29.5,726.5,648.47,478.69
2016,8,12,10,0,857.0,94.0,1.7,30.0,764.0,690.15,507.0
2016,8,12,10,15,865.0,95.5,1.75,30.0,795.5,727.36,532.68
2016,8,12,10,30,873.0,97.0,1.8,30.0,827.0,762.05,555.4
2016,8,12,10,45,601.5,252.0,1.85,30.5,762.0,726.19,525.49
2016,8,12,11,0,330.0,407.0,1.9,31.0,697.0,641.09,462.0
2016,8,12,11,15,239.5,432.0,1.9,31.0,645.0,596.63,430.44
2016,8,12,11,30,149.0,457.0,1.9,31.0,593.0,533.18,385.2
2016,8,12,11,45,137.5,461.0,1.95,31.5,587.5,529.86,382.29
2016,8,12,12,0,126.0,465.0,2.0,32.0,582.0,525.43,378.26
2016,8,12,12,15,212.0,457.0,2.0,32.0,654.5,594.49,427.4
2016,8,12,12,30,298.0,449.0,2.0,32.0,727.0,677.95,484.5
2016,8,12,12,45,268.0,453.5,2.0,32.5,702.5,654.37,466.62
2016,8,12,13,0,238.0,458.0,2.0,33.0,678.0,614.66,438.98
2016,8,12,13,15,556.0,284.5,2.0,33.0,787.5,759.26,542.83
2016,8,12,13,30,874.0,111.0,2.0,33.0,897.0,842.88,600.59
2016,8,12,13,45,867.0,111.5,2.0,33.0,876.0,820.79,586.09
2016,8,12,14,0,860.0,112.0,2.0,33.0,855.0,795.66,570.57
2016,8,12,14,15,853.0,110.5,2.0,32.5,827.5,765.83,553.07
2016,8,12,14,30,846.0,109.0,2.0,32.0,800.0,733.27,533.19
2016,8,12,14,45,833.0,109.0,2.0,32.0,765.5,695.26,507.39
2016,8,12,15,0,820.0,109.0,2.0,32.0,731.0,655.29,479.76
2016,8,12,15,15,808.0,107.0,1.95,32.0,692.0,616.89,452.27
2016,8,12,15,30,796.0,105.0,1.9,32.0,653.0,571.65,419.48
2016,8,12,15,45,775.5,104.0,1.85,32.0,608.0,521.5,382.42
2016,8,12,16,0,755.0,103.0,1.8,32.0,563.0,471.1,344.23
2016,8,12,16,15,733.5,99.0,1.75,31.5,515.5,417.64,303.46
2016,8,12,16,30,712.0,95.0,1.7,31.0,468.0,364.71,261.83
2016,8,12,16,45,679.0,92.0,1.7,31.0,417.5,307.76,215.98
2016,8,12,17,0,646.0,89.0,1.7,31.0,367.0,254.82,172.62
2016,8,12,17,15,606.5,83.0,1.55,30.5,316.5,200.69,129.11
2016,8,12,17,30,567.0,77.0,1.4,30.0,266.0,150.4,90.28
2016,8,12,17,45,508.5,69.5,1.25,29.5,216.5,101.36,57.13
2016,8,12,18,0,450.0,62.0,1.1,29.0,167.0,59.07,36.14
2016,8,12,18,15,368.0,51.5,1.05,28.5,122.5,41.41,29.07
2016,8,12,18,30,286.0,41.0,1.0,28.0,78.0,31.23,20.01
2016,8,12,18,45,171.5,26.0,0.95,27.5,45.5,19.77,7.87
2016,8,12,19,0,57.0,11.0,0.9,27.0,13.0,8.65,0.0
2016,8,12,19,15,28.5,5.5,0.95,26.5,6.5,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,13,5,45,76.5,11.0,1.6,22.5,16.0,8.65,0.0
2016,8,13,6,0,153.0,22.0,1.8,23.0,32.0,16.76,2.54
2016,8,13,6,15,257.0,35.5,1.9,23.5,70.5,27.11,16.7
2016,8,13,6,30,361.0,49.0,2.0,24.0,109.0,39.6,28.01
2016,8,13,6,45,435.5,58.0,2.15,24.5,156.5,48.81,36.23
2016,8,13,7,0,510.0,67.0,2.3,25.0,204.0,91.9,52.36
2016,8,13,7,15,558.5,74.0,2.4,25.5,254.0,138.64,83.47
2016,8,13,7,30,607.0,81.0,2.5,26.0,304.0,190.7,123.65
2016,8,13,7,45,643.5,85.5,2.6,27.0,355.0,242.6,166.08
2016,8,13,8,0,680.0,90.0,2.7,28.0,406.0,297.7,211.43
2016,8,13,8,15,705.5,94.5,2.7,28.5,455.5,351.65,255.96
2016,8,13,8,30,731.0,99.0,2.7,29.0,505.0,408.27,301.41
2016,8,13,8,45,749.0,103.0,2.75,29.5,551.0,460.24,342.31
2016,8,13,9,0,767.0,107.0,2.8,30.0,597.0,512.16,381.93
2016,8,13,9,15,781.5,110.0,2.85,30.0,639.0,560.81,418.88
2016,8,13,9,30,796.0,113.0,2.9,30.0,681.0,608.51,454.25
2016,8,13,9,45,809.0,114.0,2.95,30.5,718.5,652.12,485.02
2016,8,13,10,0,822.0,115.0,3.0,31.0,756.0,687.74,509.68
2016,8,13,10,15,512.5,261.0,3.0,31.0,666.5,627.19,462.53
2016,8,13,10,30,203.0,407.0,3.0,31.0,577.0,511.3,375.64
2016,8,13,10,45,254.5,410.0,3.05,31.5,629.5,575.74,421.17
2016,8,13,11,0,306.0,413.0,3.1,32.0,682.0,628.83,457.42
2016,8,13,11,15,295.0,425.5,3.1,32.0,689.0,638.99,463.52
2016,8,13,11,30,284.0,438.0,3.1,32.0,696.0,647.35,468.61
2016,8,13,11,45,219.5,452.5,3.1,32.0,654.0,594.44,430.95
2016,8,13,12,0,155.0,467.0,3.1,32.0,612.0,553.82,401.46
2016,8,13,12,15,501.0,301.0,3.1,32.0,767.0,740.61,537.92
2016,8,13,12,30,847.0,135.0,3.1,32.0,922.0,875.99,631.58
2016,8,13,12,45,838.0,140.0,3.1,32.0,915.0,869.43,626.35
2016,8,13,13,0,829.0,145.0,3.1,32.0,908.0,859.58,620.14
2016,8,13,13,15,606.5,268.0,3.05,32.0,822.5,791.08,571.46
2016,8,13,13,30,384.0,391.0,3.0,32.0,737.0,684.76,495.37
2016,8,13,13,45,409.5,370.0,3.0,32.0,730.5,690.02,500.27
2016,8,13,14,0,435.0,349.0,3.0,32.0,724.0,680.54,494.67
2016,8,13,14,15,345.0,368.0,2.95,32.0,659.5,601.46,439.12
2016,8,13,14,30,255.0,387.0,2.9,32.0,595.0,538.36,394.06
2016,8,13,14,45,515.0,260.0,2.85,32.0,656.5,612.59,450.85
2016,8,13,15,0,775.0,133.0,2.8,32.0,718.0,655.02,483.2
2016,8,13,15,15,761.5,130.0,2.7,32.0,679.0,610.98,451.01
2016,8,13,15,30,748.0,127.0,2.6,32.0,640.0,565.66,417.79
2016,8,13,15,45,400.0,189.0,2.55,32.0,461.5,391.3,290.68
2016,8,13,16,0,52.0,251.0,2.5,32.0,283.0,227.13,168.85
2016,8,13,16,15,360.5,180.0,2.4,31.5,370.5,319.78,237.09
2016,8,13,16,30,669.0,109.0,2.3,31.0,458.0,360.48,260.99
2016,8,13,16,45,641.0,103.0,2.25,31.0,408.5,306.2,216.55
2016,8,13,17,0,613.0,97.0,2.2,31.0,359.0,253.89,173.52
2016,8,13,17,15,572.5,90.0,1.95,30.5,309.0,200.38,130.49
2016,8,13,17,30,532.0,83.0,1.7,30.0,259.0,150.93,92.26
2016,8,13,17,45,480.0,73.5,1.45,29.5,210.5,102.78,59.21
2016,8,13,18,0,428.0,64.0,1.2,29.0,162.0,60.7,37.43
2016,8,13,18,15,346.0,52.5,1.15,28.5,118.0,39.89,27.77
2016,8,13,18,30,264.0,41.0,1.1,28.0,74.0,31.1,19.81
2016,8,13,18,45,158.0,25.5,1.1,27.5,42.5,19.35,6.81
2016,8,13,19,0,52.0,10.0,1.1,27.0,11.0,7.87,0.0
2016,8,13,19,15,26.0,5.0,1.1,26.5,5.5,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,5,45,88.0,10.5,1.4,23.5,16.0,8.26,0.0
2016,8,14,6,0,176.0,21.0,1.6,24.0,32.0,17.14,1.55
2016,8,14,6,15,284.5,33.0,1.6,24.0,70.5,26.89,16.4
2016,8,14,6,30,393.0,45.0,1.6,24.0,109.0,36.6,25.45
2016,8,14,6,45,466.5,52.5,1.65,24.5,156.5,46.39,34.16
2016,8,14,7,0,540.0,60.0,1.7,25.0,204.0,90.3,49.61
2016,8,14,7,15,587.5,66.5,1.75,25.5,254.5,138.39,81.91
2016,8,14,7,30,635.0,73.0,1.8,26.0,305.0,191.62,123.21
2016,8,14,7,45,670.0,77.0,1.85,26.5,356.0,244.33,166.76
2016,8,14,8,0,705.0,81.0,1.9,27.0,407.0,302.03,214.6
2016,8,14,8,15,729.5,85.0,1.85,27.5,456.5,356.21,259.23
2016,8,14,8,30,754.0,89.0,1.8,28.0,506.0,411.59,303.53
2016,8,14,8,45,773.0,92.0,1.75,28.5,552.5,464.29,344.48
2016,8,14,9,0,792.0,95.0,1.7,29.0,599.0,516.98,383.96
2016,8,14,9,15,806.0,97.5,1.65,29.5,641.0,566.02,419.45
2016,8,14,9,30,820.0,100.0,1.6,30.0,683.0,609.97,450.27
2016,8,14,9,45,830.5,101.5,1.55,30.5,720.5,652.52,479.06
2016,8,14,10,0,841.0,103.0,1.5,31.0,758.0,693.18,505.64
2016,8,14,10,15,849.0,104.5,1.5,31.0,789.0,729.91,530.3
2016,8,14,10,30,857.0,106.0,1.5,31.0,820.0,764.15,552.09
2016,8,14,10,45,862.5,107.5,1.5,31.5,844.5,793.75,569.21
2016,8,14,11,0,868.0,109.0,1.5,32.0,869.0,820.38,584.3
2016,8,14,11,15,871.5,110.0,1.55,32.0,886.5,841.8,597.72
2016,8,14,11,30,875.0,111.0,1.6,32.0,904.0,859.93,609.15
2016,8,14,11,45,609.5,269.5,1.7,32.0,825.0,804.03,570.64
2016,8,14,12,0,344.0,428.0,1.8,32.0,746.0,701.15,498.34
2016,8,14,12,15,612.0,270.0,1.85,32.0,837.0,815.81,580.95
2016,8,14,12,30,880.0,112.0,1.9,32.0,928.0,887.7,629.43
2016,8,14,12,45,879.5,111.5,2.0,32.0,922.5,883.67,627.23
2016,8,14,13,0,879.0,111.0,2.1,32.0,917.0,876.14,623.57
2016,8,14,13,15,876.0,110.0,2.15,32.0,904.0,862.52,615.64
2016,8,14,13,30,873.0,109.0,2.2,32.0,891.0,845.51,605.61
2016,8,14,13,45,705.5,213.5,2.25,32.0,836.0,803.3,577.25
2016,8,14,14,0,538.0,318.0,2.3,32.0,781.0,738.55,531.39
2016,8,14,14,15,695.0,210.5,2.25,32.0,788.0,753.4,545.2
2016,8,14,14,30,852.0,103.0,2.2,32.0,795.0,736.78,537.48
2016,8,14,14,45,669.0,187.0,2.2,32.0,716.0,664.74,485.3
2016,8,14,15,0,486.0,271.0,2.2,32.0,637.0,581.85,425.81
2016,8,14,15,15,649.5,182.5,2.15,31.5,643.5,591.21,435.25
2016,8,14,15,30,813.0,94.0,2.1,31.0,650.0,571.75,423.02
2016,8,14,15,45,798.0,91.0,2.05,31.0,606.0,524.91,387.77
2016,8,14,16,0,783.0,88.0,2.0,31.0,562.0,474.17,348.97
2016,8,14,16,15,629.0,128.5,1.9,31.0,488.0,400.1,292.93
2016,8,14,16,30,475.0,169.0,1.8,31.0,414.0,332.77,242.32
2016,8,14,16,45,582.0,121.5,1.7,31.0,390.0,303.76,215.65
2016,8,14,17,0,689.0,74.0,1.6,31.0,366.0,257.97,173.99
2016,8,14,17,15,651.0,69.5,1.4,30.5,315.0,200.74,127.59
2016,8,14,17,30,613.0,65.0,1.2,30.0,264.0,149.3,87.45
2016,8,14,17,45,558.0,58.5,1.0,29.5,214.5,98.53,52.76
2016,8,14,18,0,503.0,52.0,0.8,29.0,165.0,54.0,30.68
2016,8,14,18,15,419.5,43.0,0.8,28.5,120.0,35.07,23.72
2016,8,14,18,30,336.0,34.0,0.8,28.0,75.0,27.85,17.09
2016,8,14,18,45,168.0,22.5,0.8,27.5,43.0,17.19,4.53
2016,8,14,19,0,0.0,11.0,0.8,27.0,11.0,8.65,0.0
2016,8,14,19,15,0.0,5.5,0.75,26.5,5.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,5,45,88.0,10.0,0.7,23.5,15.0,7.87,0.0
2016,8,15,6,0,176.0,20.0,0.8,24.0,30.0,16.32,0.0
2016,8,15,6,15,286.5,31.5,0.8,24.5,68.5,25.68,15.32
2016,8,15,6,30,397.0,43.0,0.8,25.0,107.0,35.05,24.02
2016,8,15,6,45,470.0,51.0,0.8,25.5,154.5,46.8,29.13
2016,8,15,7,0,543.0,59.0,0.8,26.0,202.0,91.51,49.82
2016,8,15,7,15,591.0,65.0,0.8,26.5,252.5,139.6,82.14
2016,8,15,7,30,639.0,71.0,0.8,27.0,303.0,192.88,123.17
2016,8,15,7,45,672.5,75.5,0.85,27.5,354.0,245.97,166.59
2016,8,15,8,0,706.0,80.0,0.9,28.0,405.0,303.87,213.9
2016,8,15,8,15,731.0,83.5,0.85,28.5,454.5,357.94,257.5
2016,8,15,8,30,756.0,87.0,0.8,29.0,504.0,413.26,300.62
2016,8,15,8,45,772.0,91.0,0.8,29.5,550.0,465.62,340.39
2016,8,15,9,0,788.0,95.0,0.8,30.0,596.0,517.7,378.5
2016,8,15,9,15,802.5,97.5,0.9,30.0,638.0,566.91,414.91
2016,8,15,9,30,817.0,100.0,1.0,30.0,680.0,610.99,447.07
2016,8,15,9,45,820.5,106.0,1.15,30.5,715.5,652.9,476.38
2016,8,15,10,0,824.0,112.0,1.3,31.0,751.0,692.36,503.38
2016,8,15,10,15,567.5,247.0,1.4,31.0,696.0,664.24,480.53
2016,8,15,10,30,311.0,382.0,1.5,31.0,641.0,588.51,425.34
2016,8,15,10,45,579.5,251.5,1.6,31.5,751.5,716.34,516.71
2016,8,15,11,0,848.0,121.0,1.7,32.0,862.0,817.84,585.44
2016,8,15,11,15,593.0,271.0,1.7,32.0,794.5,773.78,551.57
2016,8,15,11,30,338.0,421.0,1.7,32.0,727.0,682.3,485.78
2016,8,15,11,45,391.0,402.0,1.75,32.0,760.0,716.82,510.71
2016,8,15,12,0,444.0,383.0,1.8,32.0,793.0,764.15,542.53
2016,8,15,12,15,403.5,400.5,1.8,32.0,773.5,732.87,521.0
2016,8,15,12,30,363.0,418.0,1.8,32.0,754.0,713.15,507.35
2016,8,15,12,45,195.0,387.0,1.85,32.5,567.5,519.82,374.73
2016,8,15,13,0,27.0,356.0,1.9,33.0,381.0,326.93,236.46
2016,8,15,13,15,24.0,338.5,1.85,33.0,361.0,308.02,223.73
2016,8,15,13,30,21.0,321.0,1.8,33.0,341.0,275.06,200.14
2016,8,15,13,45,418.5,228.5,1.8,33.0,588.5,576.62,422.08
2016,8,15,14,0,816.0,136.0,1.8,33.0,836.0,799.51,573.91
2016,8,15,14,15,808.0,134.5,1.75,33.0,808.5,768.94,552.04
2016,8,15,14,30,800.0,133.0,1.7,33.0,781.0,735.77,529.93
2016,8,15,14,45,792.0,129.5,1.65,33.0,747.5,698.36,504.72
2016,8,15,15,0,784.0,126.0,1.6,33.0,714.0,658.75,477.6
2016,8,15,15,15,770.5,123.0,1.5,32.5,674.5,614.16,447.1
2016,8,15,15,30,757.0,120.0,1.4,32.0,635.0,568.26,414.95
2016,8,15,15,45,740.0,116.5,1.35,32.0,591.0,518.98,379.02
2016,8,15,16,0,723.0,113.0,1.3,32.0,547.0,468.78,341.49
2016,8,15,16,15,700.0,108.5,1.2,32.0,499.5,414.95,300.18
2016,8,15,16,30,677.0,104.0,1.1,32.0,452.0,361.9,258.45
2016,8,15,16,45,648.0,98.5,1.05,32.0,402.5,307.1,214.77
2016,8,15,17,0,619.0,93.0,1.0,32.0,353.0,254.38,172.08
2016,8,15,17,15,577.5,86.0,0.9,31.5,302.5,200.1,129.05
2016,8,15,17,30,536.0,79.0,0.8,31.0,252.0,150.01,90.67
2016,8,15,17,45,477.5,70.5,0.7,30.5,203.5,101.61,57.76
2016,8,15,18,0,419.0,62.0,0.6,30.0,155.0,60.08,36.29
2016,8,15,18,15,334.0,50.0,0.55,29.5,111.5,38.03,26.02
2016,8,15,18,30,249.0,38.0,0.5,29.0,68.0,28.86,17.72
2016,8,15,18,45,124.5,19.0,0.5,29.0,34.0,14.5,1.86
2016,8,15,19,0,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,0.5,28.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,0.6,26.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,16,5,45,63.0,10.0,1.6,22.5,13.5,7.87,0.0
2016,8,16,6,0,126.0,20.0,1.8,23.0,27.0,15.2,0.0
2016,8,16,6,15,234.0,33.5,1.9,23.5,64.5,25.53,15.16
2016,8,16,6,30,342.0,47.0,2.0,24.0,102.0,37.97,26.54
2016,8,16,6,45,420.5,56.0,2.15,25.0,149.0,51.26,32.34
2016,8,16,7,0,499.0,65.0,2.3,26.0,196.0,94.5,53.51
2016,8,16,7,15,549.0,72.0,2.3,26.5,246.0,141.33,85.58
2016,8,16,7,30,599.0,79.0,2.3,27.0,296.0,193.67,126.28
2016,8,16,7,45,637.5,83.5,2.35,27.5,347.0,246.04,169.38
2016,8,16,8,0,676.0,88.0,2.4,28.0,398.0,301.88,215.52
2016,8,16,8,15,702.5,92.5,2.35,28.5,447.5,356.31,260.18
2016,8,16,8,30,729.0,97.0,2.3,29.0,497.0,413.41,305.62
2016,8,16,8,45,749.5,100.0,2.25,29.5,543.5,465.84,346.31
2016,8,16,9,0,770.0,103.0,2.2,30.0,590.0,518.44,385.75
2016,8,16,9,15,785.0,105.5,2.2,30.0,632.5,567.25,422.22
2016,8,16,9,30,800.0,108.0,2.2,30.0,675.0,615.12,457.07
2016,8,16,9,45,821.0,105.0,2.2,30.5,714.5,655.28,485.03
2016,8,16,10,0,842.0,102.0,2.2,31.0,754.0,698.97,514.59
2016,8,16,10,15,850.5,103.5,2.2,31.0,785.0,736.16,539.92
2016,8,16,10,30,859.0,105.0,2.2,31.0,816.0,770.89,562.13
2016,8,16,10,45,864.0,106.5,2.25,31.5,840.5,800.17,579.72
2016,8,16,11,0,869.0,108.0,2.3,32.0,865.0,826.46,595.26
2016,8,16,11,15,556.0,276.0,2.3,32.0,764.5,749.42,539.51
2016,8,16,11,30,243.0,444.0,2.3,32.0,664.0,607.88,437.63
2016,8,16,11,45,562.0,277.5,2.35,32.5,792.0,774.76,556.99
2016,8,16,12,0,881.0,111.0,2.4,33.0,920.0,889.44,632.98
2016,8,16,12,15,881.5,111.0,2.4,33.0,922.5,893.7,634.59
2016,8,16,12,30,882.0,111.0,2.4,33.0,925.0,894.42,635.0
2016,8,16,12,45,885.5,107.5,2.4,33.0,920.5,891.06,632.95
2016,8,16,13,0,889.0,104.0,2.4,33.0,916.0,884.07,628.71
2016,8,16,13,15,886.0,103.5,2.4,33.0,903.0,870.62,620.45
2016,8,16,13,30,883.0,103.0,2.4,33.0,890.0,853.74,610.1
2016,8,16,13,45,878.5,102.5,2.4,33.0,869.0,832.25,596.82
2016,8,16,14,0,874.0,102.0,2.4,33.0,848.0,807.57,581.5
2016,8,16,14,15,867.0,100.5,2.35,33.0,820.5,776.94,561.91
2016,8,16,14,30,860.0,99.0,2.3,33.0,793.0,743.53,540.44
2016,8,16,14,45,596.5,213.0,2.3,33.0,684.5,640.1,466.33
2016,8,16,15,0,333.0,327.0,2.3,33.0,576.0,518.92,379.21
2016,8,16,15,15,321.5,309.5,2.25,33.0,539.5,480.03,352.42
2016,8,16,15,30,310.0,292.0,2.2,33.0,503.0,441.18,324.79
2016,8,16,15,45,291.0,273.5,2.15,33.0,460.5,397.67,293.33
2016,8,16,16,0,272.0,255.0,2.1,33.0,418.0,355.31,262.24
2016,8,16,16,15,508.0,168.0,2.05,32.5,439.5,377.92,277.13
2016,8,16,16,30,744.0,81.0,2.0,32.0,461.0,369.88,265.85
2016,8,16,16,45,713.0,78.0,1.95,32.0,410.5,313.47,219.81
2016,8,16,17,0,682.0,75.0,1.9,32.0,360.0,259.2,175.03
2016,8,16,17,15,643.0,70.0,1.65,31.0,308.5,201.53,128.62
2016,8,16,17,30,604.0,65.0,1.4,30.0,257.0,149.74,88.28
2016,8,16,17,45,543.0,59.0,1.2,29.5,207.0,99.1,53.55
2016,8,16,18,0,482.0,53.0,1.0,29.0,157.0,55.45,31.52
2016,8,16,18,15,394.0,43.5,0.95,28.5,113.0,35.39,23.9
2016,8,16,18,30,306.0,34.0,0.9,28.0,69.0,27.81,16.84
2016,8,16,18,45,153.0,17.0,0.85,27.5,34.5,13.7,0.15
2016,8,16,19,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,17,5,45,65.5,9.5,1.45,22.5,13.0,7.47,0.0
2016,8,17,6,0,131.0,19.0,1.6,23.0,26.0,14.48,0.0
2016,8,17,6,15,242.5,32.5,1.65,23.5,63.5,24.85,14.5
2016,8,17,6,30,354.0,46.0,1.7,24.0,101.0,37.28,25.93
2016,8,17,6,45,428.5,55.0,1.8,25.0,148.0,52.13,32.09
2016,8,17,7,0,503.0,64.0,1.9,26.0,195.0,95.79,54.05
2016,8,17,7,15,553.5,71.0,1.9,26.5,245.0,143.11,86.75
2016,8,17,7,30,604.0,78.0,1.9,27.0,295.0,196.01,127.98
2016,8,17,7,45,640.5,83.5,1.9,28.0,346.0,249.15,171.36
2016,8,17,8,0,677.0,89.0,1.9,29.0,397.0,305.56,217.27
2016,8,17,8,15,703.0,93.0,1.85,29.5,446.5,359.55,261.14
2016,8,17,8,30,729.0,97.0,1.8,30.0,496.0,416.08,305.64
2016,8,17,8,45,750.5,100.0,1.75,30.5,543.0,469.09,346.18
2016,8,17,9,0,772.0,103.0,1.7,31.0,590.0,522.38,385.5
2016,8,17,9,15,787.0,105.5,1.65,31.5,632.5,571.35,420.44
2016,8,17,9,30,802.0,108.0,1.6,32.0,675.0,619.38,453.51
2016,8,17,9,45,815.0,109.5,1.55,32.5,712.5,658.3,479.48
2016,8,17,10,0,828.0,111.0,1.5,33.0,750.0,700.3,506.61
2016,8,17,10,15,836.5,112.5,1.55,33.0,781.5,737.04,531.38
2016,8,17,10,30,845.0,114.0,1.6,33.0,813.0,771.36,553.35
2016,8,17,10,45,849.5,116.0,1.7,33.5,837.0,800.3,570.81
2016,8,17,11,0,854.0,118.0,1.8,34.0,861.0,826.26,586.32
2016,8,17,11,15,534.0,283.0,1.85,34.0,751.0,736.79,523.61
2016,8,17,11,30,214.0,448.0,1.9,34.0,641.0,588.11,418.51
2016,8,17,11,45,303.0,423.5,2.0,34.0,700.0,663.55,472.12
2016,8,17,12,0,392.0,399.0,2.1,34.0,759.0,723.43,513.48
2016,8,17,12,15,326.5,426.0,2.15,34.0,726.5,691.95,490.96
2016,8,17,12,30,261.0,453.0,2.2,34.0,694.0,658.32,467.5
2016,8,17,12,45,544.0,299.0,2.3,34.0,796.5,784.11,558.36
2016,8,17,13,0,827.0,145.0,2.4,34.0,899.0,868.91,617.44
2016,8,17,13,15,823.5,144.5,2.4,34.0,885.5,869.11,617.16
2016,8,17,13,30,820.0,144.0,2.4,34.0,872.0,852.13,606.67
2016,8,17,13,45,815.5,141.5,2.45,34.0,851.0,829.23,592.88
2016,8,17,14,0,811.0,139.0,2.5,34.0,830.0,803.27,577.08
2016,8,17,14,15,803.0,137.5,2.5,33.5,802.5,772.6,558.8
2016,8,17,14,30,795.0,136.0,2.5,33.0,775.0,739.36,537.81
2016,8,17,14,45,786.5,132.0,2.5,33.0,741.5,701.06,511.96
2016,8,17,15,0,778.0,128.0,2.5,33.0,708.0,660.63,484.15
2016,8,17,15,15,535.5,211.5,2.45,33.0,600.5,543.97,400.03
2016,8,17,15,30,293.0,295.0,2.4,33.0,493.0,434.94,320.46
2016,8,17,15,45,260.5,278.0,2.35,33.0,445.0,386.01,285.31
2016,8,17,16,0,228.0,261.0,2.3,33.0,397.0,331.69,245.53
2016,8,17,16,15,154.0,237.0,2.15,32.5,325.5,264.98,196.58
2016,8,17,16,30,80.0,213.0,2.0,32.0,254.0,200.37,148.91
2016,8,17,16,45,40.0,145.0,1.95,31.5,165.5,127.51,94.04
2016,8,17,17,0,0.0,77.0,1.9,31.0,77.0,59.13,41.68
2016,8,17,17,15,0.0,65.5,1.65,30.5,65.5,50.22,34.83
2016,8,17,17,30,0.0,54.0,1.4,30.0,54.0,41.33,27.82
2016,8,17,17,45,0.0,43.0,1.2,29.5,43.0,32.85,21.02
2016,8,17,18,0,0.0,32.0,1.0,29.0,32.0,24.4,14.11
2016,8,17,18,15,0.0,22.5,0.9,28.5,22.5,17.12,8.67
2016,8,17,18,30,0.0,13.0,0.8,28.0,13.0,9.87,2.29
2016,8,17,18,45,0.0,6.5,0.75,27.5,6.5,4.92,0.0
2016,8,17,19,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,7.5,0.8,22.5,7.5,5.9,0.0
2016,8,18,6,0,0.0,15.0,0.9,23.0,15.0,11.45,0.0
2016,8,18,6,15,27.5,34.5,0.95,23.0,39.0,25.71,15.14
2016,8,18,6,30,55.0,54.0,1.0,23.0,63.0,39.44,27.86
2016,8,18,6,45,80.0,75.5,1.05,23.5,93.5,56.71,39.9
2016,8,18,7,0,105.0,97.0,1.1,24.0,124.0,82.01,57.89
2016,8,18,7,15,118.5,119.5,1.15,24.0,156.5,109.73,79.28
2016,8,18,7,30,132.0,142.0,1.2,24.0,189.0,139.37,102.86
2016,8,18,7,45,276.0,147.0,1.3,24.5,266.0,196.22,143.8
2016,8,18,8,0,420.0,152.0,1.4,25.0,343.0,272.01,200.75
2016,8,18,8,15,574.5,124.0,1.45,25.5,418.0,340.14,252.35
2016,8,18,8,30,729.0,96.0,1.5,26.0,493.0,417.87,311.57
2016,8,18,8,45,753.0,97.5,1.6,26.5,540.0,470.81,352.85
2016,8,18,9,0,777.0,99.0,1.7,27.0,587.0,524.23,393.4
2016,8,18,9,15,652.0,166.0,1.7,27.5,595.5,550.97,411.99
2016,8,18,9,30,527.0,233.0,1.7,28.0,604.0,556.34,414.29
2016,8,18,9,45,684.0,167.0,1.7,28.5,676.5,634.46,470.48
2016,8,18,10,0,841.0,101.0,1.7,29.0,749.0,703.45,519.22
2016,8,18,10,15,849.5,102.5,1.65,29.0,780.5,740.66,543.52
2016,8,18,10,30,858.0,104.0,1.6,29.0,812.0,775.41,565.04
2016,8,18,10,45,861.5,106.5,1.55,29.5,836.0,804.39,581.39
2016,8,18,11,0,865.0,109.0,1.5,30.0,860.0,830.29,595.57
2016,8,18,11,15,674.5,235.5,1.5,30.0,828.5,820.79,586.51
2016,8,18,11,30,484.0,362.0,1.5,30.0,797.0,776.12,552.64
2016,8,18,11,45,494.5,366.0,1.5,30.5,814.5,796.36,564.96
2016,8,18,12,0,505.0,370.0,1.5,31.0,832.0,814.33,575.12
2016,8,18,12,15,690.5,241.5,1.5,31.0,875.0,871.67,616.42
2016,8,18,12,30,876.0,113.0,1.5,31.0,918.0,896.78,633.08
2016,8,18,12,45,878.5,110.5,1.5,31.0,913.5,893.36,630.76
2016,8,18,13,0,881.0,108.0,1.5,31.0,909.0,886.36,626.6
2016,8,18,13,15,878.0,107.0,1.5,31.0,895.5,872.38,618.16
2016,8,18,13,30,875.0,106.0,1.5,31.0,882.0,854.99,607.7
2016,8,18,13,45,871.5,104.5,1.55,31.5,861.0,833.38,593.94
2016,8,18,14,0,868.0,103.0,1.6,32.0,840.0,808.55,578.13
2016,8,18,14,15,861.0,101.5,1.6,31.5,812.5,777.87,560.31
2016,8,18,14,30,854.0,100.0,1.6,31.0,785.0,744.43,540.53
2016,8,18,14,45,845.0,98.5,1.65,31.0,750.5,706.96,516.27
2016,8,18,15,0,836.0,97.0,1.7,31.0,716.0,667.23,489.45
2016,8,18,15,15,471.0,201.5,1.7,31.0,547.0,495.71,366.49
2016,8,18,15,30,106.0,306.0,1.7,31.0,378.0,315.29,233.81
2016,8,18,15,45,270.0,260.5,1.7,31.0,424.5,377.47,281.07
2016,8,18,16,0,434.0,215.0,1.7,31.0,471.0,412.76,305.66
2016,8,18,16,15,357.5,209.0,1.65,30.5,408.0,339.77,251.65
2016,8,18,16,30,281.0,203.0,1.6,30.0,345.0,282.68,209.23
2016,8,18,16,45,166.0,181.5,1.55,30.0,263.0,203.1,150.03
2016,8,18,17,0,51.0,160.0,1.5,30.0,181.0,138.72,102.94
2016,8,18,17,15,46.0,137.5,1.3,29.5,154.5,115.75,85.27
2016,8,18,17,30,41.0,115.0,1.1,29.0,128.0,93.64,68.07
2016,8,18,17,45,31.0,94.0,0.95,28.5,102.5,73.04,52.25
2016,8,18,18,0,21.0,73.0,0.8,28.0,77.0,54.04,37.67
2016,8,18,18,15,10.5,52.5,0.75,27.5,54.5,38.65,26.64
2016,8,18,18,30,0.0,32.0,0.7,27.0,32.0,23.96,13.53
2016,8,18,18,45,0.0,16.0,0.7,26.5,16.0,12.22,0.0
2016,8,18,19,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,9.0,1.05,20.5,9.0,7.08,0.0
2016,8,19,6,0,0.0,18.0,1.2,21.0,18.0,13.51,0.0
2016,8,19,6,15,77.0,34.5,1.15,21.5,46.5,25.62,15.04
2016,8,19,6,30,154.0,51.0,1.1,22.0,75.0,37.72,26.49
2016,8,19,6,45,186.5,70.5,1.05,22.5,110.5,56.84,38.38
2016,8,19,7,0,219.0,90.0,1.0,23.0,146.0,88.96,59.35
2016,8,19,7,15,234.5,111.5,1.0,23.5,184.0,124.16,86.08
2016,8,19,7,30,250.0,133.0,1.0,24.0,222.0,161.41,115.81
2016,8,19,7,45,479.0,105.0,1.0,25.0,309.0,223.89,158.74
2016,8,19,8,0,708.0,77.0,1.0,26.0,396.0,311.84,223.47
2016,8,19,8,15,733.0,80.5,0.95,26.5,445.5,366.46,267.67
2016,8,19,8,30,758.0,84.0,0.9,27.0,495.0,422.31,311.48
2016,8,19,8,45,777.5,86.5,0.9,27.5,541.5,475.4,352.0
2016,8,19,9,0,797.0,89.0,0.9,28.0,588.0,528.5,391.05
2016,8,19,9,15,558.0,197.5,0.9,28.5,559.0,519.78,383.59
2016,8,19,9,30,319.0,306.0,0.9,29.0,530.0,478.22,351.8
2016,8,19,9,45,273.0,335.0,0.9,29.5,534.0,488.44,357.79
2016,8,19,10,0,227.0,364.0,0.9,30.0,538.0,481.79,351.49
2016,8,19,10,15,139.5,363.0,0.9,30.0,472.0,425.26,310.52
2016,8,19,10,30,52.0,362.0,0.9,30.0,406.0,347.87,254.2
2016,8,19,10,45,58.5,380.5,0.95,30.0,431.0,372.06,271.82
2016,8,19,11,0,65.0,399.0,1.0,30.0,456.0,396.46,288.87
2016,8,19,11,15,119.5,424.5,1.05,30.0,531.0,484.5,351.04
2016,8,19,11,30,174.0,450.0,1.1,30.0,606.0,558.33,401.82
2016,8,19,11,45,209.5,451.0,1.15,30.0,641.0,593.75,426.02
2016,8,19,12,0,245.0,452.0,1.2,30.0,676.0,645.24,460.8
2016,8,19,12,15,273.0,446.5,1.2,30.0,696.0,666.81,475.18
2016,8,19,12,30,301.0,441.0,1.2,30.0,716.0,686.92,488.82
2016,8,19,12,45,332.5,425.0,1.25,30.0,727.5,698.75,497.75
2016,8,19,13,0,364.0,409.0,1.3,30.0,739.0,708.45,505.36
2016,8,19,13,15,431.5,379.5,1.25,29.5,765.0,748.45,533.44
2016,8,19,13,30,499.0,350.0,1.2,29.0,791.0,772.01,550.54
2016,8,19,13,45,420.0,370.0,1.2,29.0,735.0,710.61,508.98
2016,8,19,14,0,341.0,390.0,1.2,29.0,679.0,639.68,461.41
2016,8,19,14,15,266.5,388.5,1.15,29.0,610.0,568.17,412.41
2016,8,19,14,30,192.0,387.0,1.1,29.0,541.0,486.5,355.63
2016,8,19,14,45,247.5,359.0,1.1,29.0,548.0,505.44,370.7
2016,8,19,15,0,303.0,331.0,1.1,29.0,555.0,506.32,372.32
2016,8,19,15,15,351.5,297.5,1.1,28.5,543.5,492.75,364.36
2016,8,19,15,30,400.0,264.0,1.1,28.0,532.0,474.23,352.44
2016,8,19,15,45,478.0,217.5,1.1,28.0,515.0,465.54,346.18
2016,8,19,16,0,556.0,171.0,1.1,28.0,498.0,437.68,325.12
2016,8,19,16,15,557.5,153.5,1.05,27.5,457.0,391.34,289.89
2016,8,19,16,30,559.0,136.0,1.0,27.0,416.0,348.85,256.3
2016,8,19,16,45,369.5,150.5,1.0,26.5,327.0,257.6,188.88
2016,8,19,17,0,180.0,165.0,1.0,26.0,238.0,182.34,134.64
2016,8,19,17,15,161.0,143.5,0.95,25.5,202.0,148.26,107.99
2016,8,19,17,30,142.0,122.0,0.9,25.0,166.0,116.52,83.21
2016,8,19,17,45,119.5,100.0,0.9,25.0,132.0,86.57,60.51
2016,8,19,18,0,97.0,78.0,0.9,25.0,98.0,59.73,41.4
2016,8,19,18,15,64.5,56.5,0.9,24.5,68.0,40.97,28.9
2016,8,19,18,30,32.0,35.0,0.9,24.0,38.0,25.99,15.18
2016,8,19,18,45,16.0,17.5,0.9,24.0,19.0,13.34,0.0
2016,8,19,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,10.5,1.15,20.5,10.5,8.26,0.0
2016,8,20,6,0,0.0,21.0,1.3,21.0,21.0,15.4,0.0
2016,8,20,6,15,152.0,34.0,1.25,21.5,57.0,25.51,14.79
2016,8,20,6,30,304.0,47.0,1.2,22.0,93.0,35.66,24.7
2016,8,20,6,45,384.0,57.5,1.15,22.5,139.0,57.36,35.07
2016,8,20,7,0,464.0,68.0,1.1,23.0,185.0,100.81,59.36
2016,8,20,7,15,300.5,104.0,1.0,23.5,187.0,129.91,87.87
2016,8,20,7,30,137.0,140.0,0.9,24.0,189.0,140.42,103.46
2016,8,20,7,45,69.0,140.5,0.8,25.0,165.0,128.99,96.76
2016,8,20,8,0,1.0,141.0,0.7,26.0,141.0,108.82,82.13
2016,8,20,8,15,47.0,187.0,0.55,26.5,212.5,167.54,126.98
2016,8,20,8,30,93.0,233.0,0.4,27.0,284.0,229.32,172.91
2016,8,20,8,45,124.5,258.5,0.3,27.5,333.0,280.22,209.71
2016,8,20,9,0,156.0,284.0,0.2,28.0,382.0,327.46,242.96
2016,8,20,9,15,175.5,305.5,0.25,28.5,423.0,367.06,270.69
2016,8,20,9,30,195.0,327.0,0.3,29.0,464.0,408.1,299.03
2016,8,20,9,45,159.5,346.5,0.35,29.5,462.5,411.23,299.8
2016,8,20,10,0,124.0,366.0,0.4,30.0,461.0,411.11,298.41
2016,8,20,10,15,84.5,359.0,0.4,30.0,425.0,367.87,267.34
2016,8,20,10,30,45.0,352.0,0.4,30.0,389.0,334.18,242.8
2016,8,20,10,45,157.5,384.0,0.45,30.5,519.0,471.7,340.29
2016,8,20,11,0,270.0,416.0,0.5,31.0,649.0,615.44,435.9
2016,8,20,11,15,302.0,418.0,0.55,31.0,684.0,652.1,459.03
2016,8,20,11,30,334.0,420.0,0.6,31.0,719.0,688.41,482.96
2016,8,20,11,45,596.5,273.0,0.7,31.0,813.5,812.03,568.44
2016,8,20,12,0,859.0,126.0,0.8,31.0,908.0,895.61,623.24
2016,8,20,12,15,469.5,282.5,0.85,31.0,710.0,711.76,502.64
2016,8,20,12,30,80.0,439.0,0.9,31.0,512.0,454.06,324.2
2016,8,20,12,45,196.0,434.5,0.95,31.5,612.0,570.62,407.46
2016,8,20,13,0,312.0,430.0,1.0,32.0,712.0,683.6,482.48
2016,8,20,13,15,580.0,277.5,1.1,31.5,792.0,793.2,560.66
2016,8,20,13,30,848.0,125.0,1.2,31.0,872.0,854.46,604.78
2016,8,20,13,45,841.0,125.0,1.3,31.0,850.0,831.66,591.4
2016,8,20,14,0,834.0,125.0,1.4,31.0,828.0,805.88,576.88
2016,8,20,14,15,826.0,123.0,1.45,30.5,800.0,774.71,559.28
2016,8,20,14,30,818.0,121.0,1.5,30.0,772.0,740.93,539.58
2016,8,20,14,45,809.0,118.0,1.55,30.0,738.0,710.33,519.38
2016,8,20,15,0,800.0,115.0,1.6,30.0,704.0,669.37,491.83
2016,8,20,15,15,786.5,112.5,1.6,30.0,664.0,624.07,460.29
2016,8,20,15,30,773.0,110.0,1.6,30.0,624.0,577.43,427.02
2016,8,20,15,45,753.5,107.5,1.65,30.0,579.0,526.42,389.95
2016,8,20,16,0,734.0,105.0,1.7,30.0,534.0,475.19,351.57
2016,8,20,16,15,710.5,100.5,1.65,29.5,486.0,419.58,309.16
2016,8,20,16,30,687.0,96.0,1.6,29.0,438.0,365.3,266.41
2016,8,20,16,45,657.5,90.5,1.55,29.0,388.0,309.27,220.82
2016,8,20,17,0,628.0,85.0,1.5,29.0,338.0,255.4,176.22
2016,8,20,17,15,584.5,78.5,1.35,28.5,287.5,200.06,131.29
2016,8,20,17,30,541.0,72.0,1.2,28.0,237.0,149.17,91.23
2016,8,20,17,45,485.0,63.0,1.1,27.5,188.5,99.75,56.3
2016,8,20,18,0,429.0,54.0,1.0,27.0,140.0,56.93,32.76
2016,8,20,18,15,336.0,42.5,0.95,26.5,97.5,34.44,23.14
2016,8,20,18,30,243.0,31.0,0.9,26.0,55.0,25.29,14.2
2016,8,20,18,45,121.5,15.5,0.85,25.5,27.5,11.86,0.0
2016,8,20,19,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
