Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,19,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,21,5,45,48.0,8.0,1.4,21.5,10.0,6.29,0.0
2016,8,21,6,0,96.0,16.0,1.6,22.0,20.0,12.17,0.0
2016,8,21,6,15,205.0,30.5,1.7,22.5,55.5,23.21,12.71
2016,8,21,6,30,314.0,45.0,1.8,23.0,91.0,34.3,23.4
2016,8,21,6,45,398.5,54.0,1.95,23.5,137.5,56.52,33.28
2016,8,21,7,0,483.0,63.0,2.1,24.0,184.0,100.35,57.79
2016,8,21,7,15,482.5,80.5,2.1,24.5,225.5,147.83,94.41
2016,8,21,7,30,482.0,98.0,2.1,25.0,267.0,191.02,130.64
2016,8,21,7,45,580.0,90.5,2.1,25.5,327.0,247.96,175.44
2016,8,21,8,0,678.0,83.0,2.1,26.0,387.0,310.73,225.6
2016,8,21,8,15,704.5,87.5,2.05,26.5,436.0,367.14,271.86
2016,8,21,8,30,731.0,92.0,2.0,27.0,485.0,423.37,316.66
2016,8,21,8,45,505.5,180.5,2.0,27.5,464.5,423.36,318.91
2016,8,21,9,0,280.0,269.0,2.0,28.0,444.0,393.38,296.55
2016,8,21,9,15,378.0,259.5,2.0,28.0,513.0,459.81,346.31
2016,8,21,9,30,476.0,250.0,2.0,28.0,582.0,545.66,408.59
2016,8,21,9,45,418.0,290.5,2.05,28.5,594.0,563.63,419.27
2016,8,21,10,0,360.0,331.0,2.1,29.0,606.0,564.51,418.1
2016,8,21,10,15,409.5,324.5,2.2,29.0,650.0,623.74,460.19
2016,8,21,10,30,459.0,318.0,2.3,29.0,694.0,673.44,495.06
2016,8,21,10,45,661.5,212.0,2.4,29.5,772.0,764.85,560.54
2016,8,21,11,0,864.0,106.0,2.5,30.0,850.0,836.09,608.51
2016,8,21,11,15,868.0,106.5,2.6,30.0,867.5,857.32,622.06
2016,8,21,11,30,872.0,107.0,2.7,30.0,885.0,875.27,633.93
2016,8,21,11,45,875.5,107.0,2.85,30.5,895.0,888.94,642.16
2016,8,21,12,0,879.0,107.0,3.0,31.0,905.0,899.16,648.21
2016,8,21,12,15,879.5,107.0,3.05,31.0,907.0,903.17,650.96
2016,8,21,12,30,880.0,107.0,3.1,31.0,909.0,903.61,651.55
2016,8,21,12,45,627.5,254.0,3.2,31.0,824.0,831.78,602.63
2016,8,21,13,0,375.0,401.0,3.3,31.0,739.0,714.84,518.89
2016,8,21,13,15,427.0,376.0,3.3,31.0,755.5,745.81,541.76
2016,8,21,13,30,479.0,351.0,3.3,31.0,772.0,760.11,552.64
2016,8,21,13,45,670.5,227.5,3.3,31.0,800.5,804.0,587.21
2016,8,21,14,0,862.0,104.0,3.3,31.0,829.0,811.83,595.02
2016,8,21,14,15,573.5,236.5,3.25,31.0,712.0,696.55,512.76
2016,8,21,14,30,285.0,369.0,3.2,31.0,595.0,556.84,410.43
2016,8,21,14,45,558.5,232.5,3.2,31.0,650.0,633.92,470.67
2016,8,21,15,0,832.0,96.0,3.2,31.0,705.0,669.46,499.42
2016,8,21,15,15,551.0,194.5,3.15,30.5,588.5,551.15,412.15
2016,8,21,15,30,270.0,293.0,3.1,30.0,472.0,424.35,318.31
2016,8,21,15,45,146.5,253.5,3.05,30.0,350.0,297.61,224.38
2016,8,21,16,0,23.0,214.0,3.0,30.0,228.0,178.99,134.38
2016,8,21,16,15,43.0,208.0,2.8,29.5,230.5,187.08,141.28
2016,8,21,16,30,63.0,202.0,2.6,29.0,233.0,186.49,140.96
2016,8,21,16,45,61.5,179.0,2.45,29.0,206.5,162.55,122.27
2016,8,21,17,0,60.0,156.0,2.3,29.0,180.0,138.94,103.67
2016,8,21,17,15,54.5,134.0,2.0,28.5,153.0,115.6,85.38
2016,8,21,17,30,49.0,112.0,1.7,28.0,126.0,93.14,67.7
2016,8,21,17,45,268.5,78.5,1.4,27.5,133.5,88.63,55.77
2016,8,21,18,0,488.0,45.0,1.1,27.0,141.0,52.3,27.71
2016,8,21,18,15,391.5,36.0,1.1,26.5,97.5,29.55,19.01
2016,8,21,18,30,295.0,27.0,1.1,26.0,54.0,22.19,11.48
2016,8,21,18,45,147.5,13.5,1.1,25.5,27.0,10.62,0.0
2016,8,21,19,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,8,22,5,45,95.0,7.5,1.6,17.5,11.5,5.9,0.0
2016,8,22,6,0,190.0,15.0,1.8,18.0,23.0,11.8,0.0
2016,8,22,6,15,321.5,26.5,1.9,18.5,63.0,21.88,11.74
2016,8,22,6,30,453.0,38.0,2.0,19.0,103.0,31.54,21.43
2016,8,22,6,45,531.5,45.0,2.15,20.0,153.5,55.89,29.83
2016,8,22,7,0,610.0,52.0,2.3,21.0,204.0,105.89,57.72
2016,8,22,7,15,659.5,57.5,2.4,21.5,257.0,161.39,99.06
2016,8,22,7,30,709.0,63.0,2.5,22.0,310.0,219.72,146.92
2016,8,22,7,45,744.5,67.0,2.6,23.0,364.0,277.73,196.26
2016,8,22,8,0,780.0,71.0,2.7,24.0,418.0,338.69,247.67
2016,8,22,8,15,804.0,74.0,2.6,24.5,470.0,396.76,296.24
2016,8,22,8,30,828.0,77.0,2.5,25.0,522.0,454.75,343.19
2016,8,22,8,45,847.0,79.5,2.4,25.5,570.5,510.7,386.99
2016,8,22,9,0,866.0,82.0,2.3,26.0,619.0,566.42,428.92
2016,8,22,9,15,739.0,141.0,2.15,26.0,622.5,591.83,446.9
2016,8,22,9,30,612.0,200.0,2.0,26.0,626.0,597.79,449.79
2016,8,22,9,45,763.5,144.0,1.95,26.5,706.0,676.51,506.41
2016,8,22,10,0,915.0,88.0,1.9,27.0,786.0,757.17,562.48
2016,8,22,10,15,922.5,89.5,1.85,27.0,818.0,796.29,586.67
2016,8,22,10,30,930.0,91.0,1.8,27.0,850.0,832.61,609.07
2016,8,22,10,45,936.0,91.5,1.75,27.5,875.5,863.75,626.6
2016,8,22,11,0,942.0,92.0,1.7,28.0,901.0,891.65,641.85
2016,8,22,11,15,945.5,93.0,1.7,28.0,919.0,914.49,655.61
2016,8,22,11,30,949.0,94.0,1.7,28.0,937.0,933.73,667.13
2016,8,22,11,45,951.0,93.5,1.7,28.0,947.0,946.49,674.65
2016,8,22,12,0,953.0,93.0,1.7,28.0,957.0,955.45,679.93
2016,8,22,12,15,953.5,93.5,1.65,28.0,959.0,960.19,682.05
2016,8,22,12,30,954.0,94.0,1.6,28.0,961.0,961.04,681.89
2016,8,22,12,45,951.5,94.5,1.6,28.5,954.5,955.32,677.07
2016,8,22,13,0,949.0,95.0,1.6,29.0,948.0,945.77,670.05
2016,8,22,13,15,946.0,94.5,1.55,29.0,933.5,931.05,660.62
2016,8,22,13,30,943.0,94.0,1.5,29.0,919.0,912.63,649.01
2016,8,22,13,45,938.5,93.0,1.5,29.0,897.0,888.86,634.72
2016,8,22,14,0,934.0,92.0,1.5,29.0,875.0,861.65,618.27
2016,8,22,14,15,927.0,91.0,1.45,29.0,845.5,829.16,597.83
2016,8,22,14,30,920.0,90.0,1.4,29.0,816.0,793.67,575.41
2016,8,22,14,45,911.0,88.5,1.4,29.0,780.0,753.44,550.21
2016,8,22,15,0,902.0,87.0,1.4,29.0,744.0,710.75,521.44
2016,8,22,15,15,890.0,85.0,1.3,28.5,702.5,663.41,488.94
2016,8,22,15,30,878.0,83.0,1.2,28.0,661.0,614.34,454.36
2016,8,22,15,45,862.0,81.0,1.2,28.0,614.0,561.57,416.0
2016,8,22,16,0,846.0,79.0,1.2,28.0,567.0,507.99,375.79
2016,8,22,16,15,825.0,76.0,1.15,27.5,516.5,450.67,331.99
2016,8,22,16,30,804.0,73.0,1.1,27.0,466.0,393.98,287.09
2016,8,22,16,45,775.0,69.5,1.05,27.0,413.0,333.76,237.8
2016,8,22,17,0,746.0,66.0,1.0,27.0,360.0,275.42,189.02
2016,8,22,17,15,705.5,61.5,0.85,26.5,306.5,215.82,139.8
2016,8,22,17,30,665.0,57.0,0.7,26.0,253.0,160.13,95.17
2016,8,22,17,45,603.5,50.5,0.6,25.5,201.0,102.39,53.95
2016,8,22,18,0,542.0,44.0,0.5,25.0,149.0,54.01,28.02
2016,8,22,18,15,440.5,35.0,0.5,24.5,103.0,29.07,18.75
2016,8,22,18,30,339.0,26.0,0.5,24.0,57.0,21.57,10.76
2016,8,22,18,45,169.5,13.0,0.5,24.0,28.5,10.23,0.0
2016,8,22,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,23,5,45,87.5,7.0,1.6,16.5,10.5,0.0,0.0
2016,8,23,6,0,175.0,14.0,1.8,17.0,21.0,11.02,0.0
2016,8,23,6,15,306.0,25.5,1.75,17.5,60.0,21.01,10.91
2016,8,23,6,30,437.0,37.0,1.7,18.0,99.0,30.65,20.74
2016,8,23,6,45,514.5,45.0,1.7,18.5,148.5,57.12,30.56
2016,8,23,7,0,592.0,53.0,1.7,19.0,198.0,107.08,59.59
2016,8,23,7,15,641.5,58.5,1.65,20.0,250.5,159.43,98.75
2016,8,23,7,30,691.0,64.0,1.6,21.0,303.0,219.14,147.59
2016,8,23,7,45,725.0,68.5,1.55,22.5,356.0,276.28,195.61
2016,8,23,8,0,759.0,73.0,1.5,24.0,409.0,336.24,245.09
2016,8,23,8,15,783.5,76.5,1.55,24.5,460.5,393.94,292.82
2016,8,23,8,30,808.0,80.0,1.6,25.0,512.0,452.71,339.9
2016,8,23,8,45,825.0,83.5,1.65,26.0,559.5,508.42,382.46
2016,8,23,9,0,842.0,87.0,1.7,27.0,607.0,560.99,421.18
2016,8,23,9,15,856.0,89.0,1.6,27.0,651.0,611.63,458.06
2016,8,23,9,30,870.0,91.0,1.5,27.0,695.0,661.0,492.76
2016,8,23,9,45,880.0,93.0,1.45,27.5,733.0,706.09,522.73
2016,8,23,10,0,890.0,95.0,1.4,28.0,771.0,749.07,550.32
2016,8,23,10,15,586.0,238.0,1.3,28.0,691.0,692.17,505.3
2016,8,23,10,30,282.0,381.0,1.2,28.0,611.0,580.58,423.15
2016,8,23,10,45,397.0,353.0,1.15,28.5,688.0,659.74,478.51
2016,8,23,11,0,512.0,325.0,1.1,29.0,765.0,758.53,542.97
2016,8,23,11,15,505.0,337.5,1.05,29.0,778.5,775.95,552.03
2016,8,23,11,30,498.0,350.0,1.0,29.0,792.0,790.78,560.19
2016,8,23,11,45,456.0,366.0,0.95,29.5,774.0,774.71,546.96
2016,8,23,12,0,414.0,382.0,0.9,30.0,756.0,755.38,532.04
2016,8,23,12,15,437.0,376.5,0.85,30.0,772.5,773.67,543.67
2016,8,23,12,30,460.0,371.0,0.8,30.0,789.0,789.66,553.35
2016,8,23,12,45,396.0,394.5,0.8,30.0,752.5,735.69,517.78
2016,8,23,13,0,332.0,418.0,0.8,30.0,716.0,696.14,491.5
2016,8,23,13,15,465.5,358.0,0.75,30.0,768.5,768.47,540.82
2016,8,23,13,30,599.0,298.0,0.7,30.0,821.0,821.23,575.61
2016,8,23,13,45,312.0,307.0,0.7,30.0,579.0,556.06,399.52
2016,8,23,14,0,25.0,316.0,0.7,30.0,337.0,289.42,210.46
2016,8,23,14,15,83.0,347.5,0.65,30.0,413.5,362.28,265.5
2016,8,23,14,30,141.0,379.0,0.6,30.0,490.0,445.37,324.01
2016,8,23,14,45,211.5,353.5,0.6,30.0,511.5,466.79,339.87
2016,8,23,15,0,282.0,328.0,0.6,30.0,533.0,494.79,360.22
2016,8,23,15,15,563.0,211.0,0.6,29.5,590.0,570.85,416.49
2016,8,23,15,30,844.0,94.0,0.6,29.0,647.0,606.11,442.44
2016,8,23,15,45,546.5,170.0,0.65,29.0,518.5,467.7,344.01
2016,8,23,16,0,249.0,246.0,0.7,29.0,390.0,343.32,254.71
2016,8,23,16,15,124.5,174.0,0.7,29.0,246.0,203.33,151.92
2016,8,23,16,30,0.0,102.0,0.7,29.0,102.0,78.57,57.01
2016,8,23,16,45,351.0,88.0,0.75,29.0,225.5,201.77,146.5
2016,8,23,17,0,702.0,74.0,0.8,29.0,349.0,271.38,186.17
2016,8,23,17,15,658.5,68.5,0.75,28.0,295.5,210.52,136.6
2016,8,23,17,30,615.0,63.0,0.7,27.0,242.0,155.84,93.53
2016,8,23,17,45,547.5,56.0,0.65,26.5,191.0,102.16,55.62
2016,8,23,18,0,480.0,49.0,0.6,26.0,140.0,56.41,30.73
2016,8,23,18,15,376.5,38.0,0.65,25.5,95.0,31.18,20.34
2016,8,23,18,30,273.0,27.0,0.7,25.0,50.0,22.23,10.66
2016,8,23,18,45,136.5,13.5,0.75,24.5,25.0,10.62,0.0
2016,8,23,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,5,45,41.5,7.0,0.75,17.5,8.5,0.0,0.0
2016,8,24,6,0,83.0,14.0,0.8,18.0,17.0,11.02,0.0
2016,8,24,6,15,201.0,29.5,0.85,18.5,53.0,22.44,11.74
2016,8,24,6,30,319.0,45.0,0.9,19.0,89.0,34.3,23.74
2016,8,24,6,45,400.0,56.0,0.95,20.0,136.5,62.91,37.06
2016,8,24,7,0,481.0,67.0,1.0,21.0,184.0,109.04,64.93
2016,8,24,7,15,416.0,91.0,1.2,22.0,210.0,147.35,97.77
2016,8,24,7,30,351.0,115.0,1.4,23.0,236.0,180.55,128.51
2016,8,24,7,45,445.0,117.5,1.6,24.0,297.0,234.33,170.28
2016,8,24,8,0,539.0,120.0,1.8,25.0,358.0,302.99,224.11
2016,8,24,8,15,630.0,113.0,1.7,25.5,424.0,367.33,274.46
2016,8,24,8,30,721.0,106.0,1.6,26.0,490.0,439.65,329.93
2016,8,24,8,45,739.5,111.0,1.55,26.5,537.0,493.79,371.09
2016,8,24,9,0,758.0,116.0,1.5,27.0,584.0,547.51,410.53
2016,8,24,9,15,774.5,119.5,1.4,27.0,627.0,598.3,447.06
2016,8,24,9,30,791.0,123.0,1.3,27.0,670.0,648.27,481.77
2016,8,24,9,45,646.0,196.0,1.2,27.5,659.5,651.9,480.33
2016,8,24,10,0,501.0,269.0,1.1,28.0,649.0,632.29,462.89
2016,8,24,10,15,430.5,313.5,1.05,28.0,649.5,637.49,464.5
2016,8,24,10,30,360.0,358.0,1.0,28.0,650.0,623.9,453.18
2016,8,24,10,45,336.0,378.0,0.95,28.5,657.5,634.5,458.15
2016,8,24,11,0,312.0,398.0,0.9,29.0,665.0,642.53,461.03
2016,8,24,11,15,262.0,418.5,0.85,29.0,646.0,626.0,448.04
2016,8,24,11,30,212.0,439.0,0.8,29.0,627.0,589.42,422.13
2016,8,24,11,45,250.0,436.5,0.75,29.5,660.5,642.06,456.43
2016,8,24,12,0,288.0,434.0,0.7,30.0,694.0,677.01,477.87
2016,8,24,12,15,255.0,442.5,0.65,30.0,673.0,656.42,462.72
2016,8,24,12,30,222.0,451.0,0.6,30.0,652.0,616.58,435.87
2016,8,24,12,45,248.0,442.0,0.55,30.0,665.0,647.97,456.67
2016,8,24,13,0,274.0,433.0,0.5,30.0,678.0,659.96,464.25
2016,8,24,13,15,264.0,428.0,0.45,30.0,661.0,641.8,451.78
2016,8,24,13,30,254.0,423.0,0.4,30.0,644.0,622.52,438.95
2016,8,24,13,45,197.5,415.5,0.4,30.0,585.0,544.57,387.31
2016,8,24,14,0,141.0,408.0,0.4,30.0,526.0,484.83,347.14
2016,8,24,14,15,284.0,360.0,0.4,29.5,586.5,563.96,405.16
2016,8,24,14,30,427.0,312.0,0.4,29.0,647.0,631.61,452.76
2016,8,24,14,45,443.5,290.0,0.4,29.0,623.5,606.27,435.83
2016,8,24,15,0,460.0,268.0,0.4,29.0,600.0,578.12,417.79
2016,8,24,15,15,448.0,256.0,0.45,28.5,564.0,537.24,391.59
2016,8,24,15,30,436.0,244.0,0.5,28.0,528.0,495.99,364.42
2016,8,24,15,45,311.0,248.0,0.55,28.0,443.0,395.79,293.48
2016,8,24,16,0,186.0,252.0,0.6,28.0,358.0,309.0,230.85
2016,8,24,16,15,175.5,231.5,0.6,28.0,324.0,274.95,205.91
2016,8,24,16,30,165.0,211.0,0.6,28.0,290.0,241.81,180.84
2016,8,24,16,45,157.5,186.5,0.65,28.0,255.0,207.49,154.46
2016,8,24,17,0,150.0,162.0,0.7,28.0,220.0,174.07,128.27
2016,8,24,17,15,297.0,126.0,0.65,27.0,219.0,170.46,119.72
2016,8,24,17,30,444.0,90.0,0.6,26.0,218.0,147.83,94.82
2016,8,24,17,45,379.5,77.0,0.6,25.5,170.0,99.95,60.56
2016,8,24,18,0,315.0,64.0,0.6,25.0,122.0,59.8,36.6
2016,8,24,18,15,224.5,46.5,0.65,24.5,81.0,34.78,23.34
2016,8,24,18,30,134.0,29.0,0.7,24.0,40.0,21.81,9.71
2016,8,24,18,45,67.0,14.5,0.75,23.5,20.0,11.41,0.0
2016,8,24,19,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,25,5,45,23.5,6.0,1.15,19.5,7.0,0.0,0.0
2016,8,25,6,0,47.0,12.0,1.3,20.0,14.0,9.44,0.0
2016,8,25,6,15,143.0,30.0,1.35,20.5,47.0,22.58,11.39
2016,8,25,6,30,239.0,48.0,1.4,21.0,80.0,35.93,24.84
2016,8,25,6,45,317.0,61.5,1.5,22.0,125.0,62.14,37.57
2016,8,25,7,0,395.0,75.0,1.6,23.0,170.0,104.81,64.34
2016,8,25,7,15,450.5,85.0,1.7,23.5,219.0,150.29,98.3
2016,8,25,7,30,506.0,95.0,1.8,24.0,268.0,206.04,142.94
2016,8,25,7,45,547.0,102.5,1.9,25.0,318.0,258.02,185.64
2016,8,25,8,0,588.0,110.0,2.0,26.0,368.0,313.97,231.15
2016,8,25,8,15,618.0,116.5,1.9,26.5,417.0,368.19,274.83
2016,8,25,8,30,648.0,123.0,1.8,27.0,466.0,424.44,318.71
2016,8,25,8,45,670.0,128.0,1.7,28.0,512.5,476.91,357.68
2016,8,25,9,0,692.0,133.0,1.6,29.0,559.0,529.9,395.42
2016,8,25,9,15,709.5,137.0,1.45,29.5,601.0,579.4,429.73
2016,8,25,9,30,727.0,141.0,1.3,30.0,643.0,628.36,462.24
2016,8,25,9,45,774.5,125.5,1.15,30.5,687.0,676.46,493.48
2016,8,25,10,0,822.0,110.0,1.0,31.0,731.0,719.91,520.58
2016,8,25,10,15,831.0,112.0,0.85,31.0,762.5,757.46,542.29
2016,8,25,10,30,840.0,114.0,0.7,31.0,794.0,792.6,561.37
2016,8,25,10,45,842.0,118.0,0.6,31.5,817.5,821.17,575.42
2016,8,25,11,0,844.0,122.0,0.5,32.0,841.0,846.61,587.25
2016,8,25,11,15,848.0,122.5,0.45,32.0,858.0,867.35,598.13
2016,8,25,11,30,852.0,123.0,0.4,32.0,875.0,884.86,607.07
2016,8,25,11,45,849.5,127.0,0.35,32.5,883.5,896.4,611.23
2016,8,25,12,0,847.0,131.0,0.3,33.0,892.0,904.42,613.43
2016,8,25,12,15,847.0,131.0,0.3,33.0,893.5,907.61,615.11
2016,8,25,12,30,847.0,131.0,0.3,33.0,895.0,907.36,614.92
2016,8,25,12,45,834.0,138.5,0.3,33.5,886.0,898.56,608.58
2016,8,25,13,0,821.0,146.0,0.3,34.0,877.0,900.84,609.04
2016,8,25,13,15,817.5,145.0,0.3,34.0,863.0,886.05,600.56
2016,8,25,13,30,814.0,144.0,0.3,34.0,849.0,867.95,590.41
2016,8,25,13,45,625.5,238.5,0.3,34.0,772.0,785.11,538.39
2016,8,25,14,0,437.0,333.0,0.3,34.0,695.0,691.69,477.59
2016,8,25,14,15,399.5,336.0,0.25,34.0,658.5,635.55,442.41
2016,8,25,14,30,362.0,339.0,0.2,34.0,622.0,594.63,415.8
2016,8,25,14,45,400.0,307.5,0.2,34.0,606.5,578.65,406.98
2016,8,25,15,0,438.0,276.0,0.2,34.0,591.0,571.35,403.04
2016,8,25,15,15,391.5,272.5,0.2,33.5,541.5,504.66,359.41
2016,8,25,15,30,345.0,269.0,0.2,33.0,492.0,453.33,325.48
2016,8,25,15,45,512.0,195.5,0.2,33.0,499.5,473.73,340.53
2016,8,25,16,0,679.0,122.0,0.2,33.0,507.0,470.45,337.0
2016,8,25,16,15,652.5,117.0,0.2,32.5,459.0,415.47,297.12
2016,8,25,16,30,626.0,112.0,0.2,32.0,411.0,361.82,257.28
2016,8,25,16,45,590.0,105.5,0.2,32.0,361.0,305.23,213.76
2016,8,25,17,0,554.0,99.0,0.2,32.0,311.0,251.7,171.69
2016,8,25,17,15,505.5,90.0,0.2,31.5,261.0,196.67,129.01
2016,8,25,17,30,457.0,81.0,0.2,31.0,211.0,143.5,88.53
2016,8,25,17,45,389.5,69.5,0.2,30.5,163.5,95.78,55.38
2016,8,25,18,0,322.0,58.0,0.2,30.0,116.0,56.13,32.52
2016,8,25,18,15,228.0,42.5,0.3,29.5,76.5,31.97,20.41
2016,8,25,18,30,134.0,27.0,0.4,29.0,37.0,20.36,7.53
2016,8,25,18,45,67.0,13.5,0.5,28.5,18.5,10.62,0.0
2016,8,25,19,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,0.65,26.5,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,5,45,45.0,6.0,1.45,22.5,7.5,0.0,0.0
2016,8,26,6,0,90.0,12.0,1.7,23.0,15.0,9.44,0.0
2016,8,26,6,15,212.0,26.0,1.7,23.5,50.0,21.18,9.82
2016,8,26,6,30,334.0,40.0,1.7,24.0,85.0,32.61,21.66
2016,8,26,6,45,420.5,49.0,1.7,24.5,132.0,61.45,33.41
2016,8,26,7,0,507.0,58.0,1.7,25.0,179.0,108.37,61.93
2016,8,26,7,15,561.0,65.0,1.85,26.0,229.5,158.28,99.19
2016,8,26,7,30,615.0,72.0,2.0,27.0,280.0,214.21,144.09
2016,8,26,7,45,655.5,76.5,2.2,28.0,332.0,269.61,189.97
2016,8,26,8,0,696.0,81.0,2.4,29.0,384.0,328.67,238.35
2016,8,26,8,15,723.0,85.0,2.5,29.5,434.5,386.15,285.14
2016,8,26,8,30,750.0,89.0,2.6,30.0,485.0,443.72,330.72
2016,8,26,8,45,771.0,92.0,2.75,31.0,532.0,498.34,372.21
2016,8,26,9,0,792.0,95.0,2.9,32.0,579.0,553.1,412.39
2016,8,26,9,15,807.0,97.5,2.8,32.0,622.0,603.51,449.21
2016,8,26,9,30,822.0,100.0,2.7,32.0,665.0,647.77,480.8
2016,8,26,9,45,825.0,106.5,2.6,32.5,701.0,690.3,509.07
2016,8,26,10,0,828.0,113.0,2.5,33.0,737.0,730.28,534.7
2016,8,26,10,15,837.0,115.0,2.4,33.0,768.5,768.06,558.58
2016,8,26,10,30,846.0,117.0,2.3,33.0,800.0,803.39,580.14
2016,8,26,10,45,850.5,119.5,2.25,33.5,824.5,832.81,596.73
2016,8,26,11,0,855.0,122.0,2.2,34.0,849.0,859.18,611.21
2016,8,26,11,15,859.5,123.0,2.1,34.0,866.0,881.01,623.52
2016,8,26,11,30,864.0,124.0,2.0,34.0,883.0,899.59,633.71
2016,8,26,11,45,865.0,125.0,1.95,34.5,892.5,911.64,638.98
2016,8,26,12,0,866.0,126.0,1.9,35.0,902.0,920.19,642.15
2016,8,26,12,15,632.0,257.0,1.85,35.0,824.0,855.09,598.59
2016,8,26,12,30,398.0,388.0,1.8,35.0,746.0,739.87,519.59
2016,8,26,12,45,619.5,264.0,1.75,35.5,816.5,846.3,592.34
2016,8,26,13,0,841.0,140.0,1.7,36.0,887.0,901.87,626.96
2016,8,26,13,15,837.5,139.5,1.65,36.0,873.0,887.71,617.42
2016,8,26,13,30,834.0,139.0,1.6,36.0,859.0,883.11,614.62
2016,8,26,13,45,583.0,258.0,1.55,36.0,755.0,768.08,538.73
2016,8,26,14,0,332.0,377.0,1.5,36.0,651.0,632.54,446.34
2016,8,26,14,15,567.0,255.5,1.45,35.5,704.0,713.35,506.27
2016,8,26,14,30,802.0,134.0,1.4,35.0,757.0,762.58,542.86
2016,8,26,14,45,478.0,236.0,1.4,35.0,603.0,587.16,421.96
2016,8,26,15,0,154.0,338.0,1.4,35.0,449.0,406.41,294.02
2016,8,26,15,15,449.0,231.5,1.35,35.0,526.5,519.66,377.86
2016,8,26,15,30,744.0,125.0,1.3,35.0,604.0,585.34,423.84
2016,8,26,15,45,719.5,122.5,1.3,35.0,558.0,531.56,384.99
2016,8,26,16,0,695.0,120.0,1.3,35.0,512.0,478.15,346.25
2016,8,26,16,15,668.5,115.0,1.25,34.5,463.0,422.24,305.06
2016,8,26,16,30,642.0,110.0,1.2,34.0,414.0,367.62,263.52
2016,8,26,16,45,601.5,104.5,1.15,34.0,363.0,309.35,217.93
2016,8,26,17,0,561.0,99.0,1.1,34.0,312.0,254.62,174.37
2016,8,26,17,15,511.5,90.5,0.95,33.0,261.0,199.24,131.12
2016,8,26,17,30,462.0,82.0,0.8,32.0,210.0,145.78,90.22
2016,8,26,17,45,389.0,70.5,0.7,31.5,162.0,97.03,56.23
2016,8,26,18,0,316.0,59.0,0.6,31.0,114.0,57.01,33.03
2016,8,26,18,15,221.5,42.5,0.6,30.5,74.5,31.92,20.15
2016,8,26,18,30,127.0,26.0,0.6,30.0,35.0,19.6,5.79
2016,8,26,18,45,63.5,13.0,0.65,29.5,17.5,10.23,0.0
2016,8,26,19,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,0.65,28.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,0.2,27.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,0.15,27.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,0.1,27.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,0.1,26.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,0.15,25.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,0.25,25.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.3,24.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,5,45,21.5,5.5,1.25,22.5,6.0,0.0,0.0
2016,8,27,6,0,43.0,11.0,1.4,23.0,12.0,8.65,0.0
2016,8,27,6,15,142.0,28.5,1.45,23.5,45.0,21.48,9.64
2016,8,27,6,30,241.0,46.0,1.5,24.0,78.0,34.52,23.21
2016,8,27,6,45,317.0,60.5,1.6,24.5,123.0,64.12,37.83
2016,8,27,7,0,393.0,75.0,1.7,25.0,168.0,107.91,66.1
2016,8,27,7,15,449.0,85.5,1.7,26.0,217.0,154.21,100.66
2016,8,27,7,30,505.0,96.0,1.7,27.0,266.0,206.89,142.35
2016,8,27,7,45,541.5,105.5,1.7,28.0,316.0,263.57,188.29
2016,8,27,8,0,578.0,115.0,1.7,29.0,366.0,319.71,233.18
2016,8,27,8,15,608.5,121.5,1.75,29.5,415.0,373.94,276.29
2016,8,27,8,30,639.0,128.0,1.8,30.0,464.0,430.26,319.8
2016,8,27,8,45,657.0,135.5,1.9,31.0,509.0,482.72,358.73
2016,8,27,9,0,675.0,143.0,2.0,32.0,554.0,535.36,396.46
2016,8,27,9,15,692.5,147.0,1.95,32.0,596.0,584.35,431.58
2016,8,27,9,30,710.0,151.0,1.9,32.0,638.0,632.82,465.4
2016,8,27,9,45,713.0,160.5,1.9,32.5,673.0,675.5,493.5
2016,8,27,10,0,716.0,170.0,1.9,33.0,708.0,716.04,519.44
2016,8,27,10,15,726.5,173.0,1.85,33.0,738.5,753.94,543.96
2016,8,27,10,30,737.0,176.0,1.8,33.0,769.0,789.78,566.68
2016,8,27,10,45,735.0,183.5,1.8,33.5,791.0,817.26,582.65
2016,8,27,11,0,733.0,191.0,1.8,34.0,813.0,841.69,596.47
2016,8,27,11,15,738.0,192.5,1.75,34.0,829.5,863.37,609.28
2016,8,27,11,30,743.0,194.0,1.7,34.0,846.0,882.05,619.91
2016,8,27,11,45,625.0,274.5,1.7,34.5,827.0,858.32,600.52
2016,8,27,12,0,507.0,355.0,1.7,35.0,808.0,825.99,575.8
2016,8,27,12,15,303.0,397.0,1.7,35.0,667.5,663.46,467.7
2016,8,27,12,30,99.0,439.0,1.7,35.0,527.0,478.37,340.3
2016,8,27,12,45,261.5,404.0,1.75,35.0,636.0,630.14,447.8
2016,8,27,13,0,424.0,369.0,1.8,35.0,745.0,756.83,533.19
2016,8,27,13,15,447.5,354.5,1.8,34.5,745.0,758.04,534.79
2016,8,27,13,30,471.0,340.0,1.8,34.0,745.0,756.31,535.59
2016,8,27,13,45,488.0,324.0,1.85,34.0,734.0,744.59,529.14
2016,8,27,14,0,505.0,308.0,1.9,34.0,723.0,729.91,520.77
2016,8,27,14,15,485.0,300.0,1.9,34.0,687.5,689.65,494.45
2016,8,27,14,30,465.0,292.0,1.9,34.0,652.0,648.62,467.45
2016,8,27,14,45,389.0,303.0,1.95,34.0,594.5,569.56,413.65
2016,8,27,15,0,313.0,314.0,2.0,34.0,537.0,509.13,371.57
2016,8,27,15,15,191.0,296.0,2.0,33.5,430.0,385.72,284.33
2016,8,27,15,30,69.0,278.0,2.0,33.0,323.0,274.6,203.38
2016,8,27,15,45,34.5,145.0,2.0,32.5,167.5,137.23,101.18
2016,8,27,16,0,0.0,12.0,2.0,32.0,12.0,9.17,1.61
2016,8,27,16,15,2.0,82.0,1.9,31.5,83.0,63.96,45.15
2016,8,27,16,30,4.0,152.0,1.8,31.0,154.0,119.71,89.13
2016,8,27,16,45,2.0,133.0,1.75,31.0,134.0,103.53,76.66
2016,8,27,17,0,0.0,114.0,1.7,31.0,114.0,87.71,64.48
2016,8,27,17,15,0.0,94.5,1.5,30.0,94.5,72.36,52.66
2016,8,27,17,30,0.0,75.0,1.3,29.0,75.0,57.2,40.71
2016,8,27,17,45,0.0,57.0,1.15,28.5,57.0,43.37,29.49
2016,8,27,18,0,0.0,39.0,1.0,28.0,39.0,29.81,18.3
2016,8,27,18,15,0.0,24.5,0.95,27.5,24.5,18.69,9.59
2016,8,27,18,30,0.0,10.0,0.9,27.0,10.0,7.59,0.0
2016,8,27,18,45,0.0,5.0,0.85,27.0,5.0,3.93,0.0
2016,8,27,19,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,8,28,5,45,33.5,5.5,1.8,20.0,6.0,0.0,0.0
2016,8,28,6,0,67.0,11.0,2.0,20.0,12.0,8.65,0.0
2016,8,28,6,15,190.5,25.5,2.05,20.5,46.5,19.47,7.93
2016,8,28,6,30,314.0,40.0,2.1,21.0,81.0,32.59,21.85
2016,8,28,6,45,404.0,50.0,2.15,21.5,128.0,64.76,35.89
2016,8,28,7,0,494.0,60.0,2.2,22.0,175.0,112.58,66.38
2016,8,28,7,15,550.5,67.5,2.25,22.5,226.0,163.06,105.23
2016,8,28,7,30,607.0,75.0,2.3,23.0,277.0,219.9,151.93
2016,8,28,7,45,650.5,79.5,2.4,24.0,330.0,276.14,199.15
2016,8,28,8,0,694.0,84.0,2.5,25.0,383.0,336.4,249.04
2016,8,28,8,15,722.5,88.0,2.55,25.5,434.0,394.5,296.86
2016,8,28,8,30,751.0,92.0,2.6,26.0,485.0,453.02,343.64
2016,8,28,8,45,773.5,95.0,2.65,27.0,533.5,508.7,386.16
2016,8,28,9,0,796.0,98.0,2.7,28.0,582.0,564.65,427.34
2016,8,28,9,15,812.0,100.5,2.7,28.5,625.5,616.02,464.56
2016,8,28,9,30,828.0,103.0,2.7,29.0,669.0,666.42,499.97
2016,8,28,9,45,840.0,105.0,2.7,29.5,707.0,705.88,526.96
2016,8,28,10,0,852.0,107.0,2.7,30.0,745.0,748.95,555.48
2016,8,28,10,15,861.0,109.0,2.7,30.0,777.0,787.58,580.38
2016,8,28,10,30,870.0,111.0,2.7,30.0,809.0,823.67,603.41
2016,8,28,10,45,876.0,112.5,2.7,30.5,834.0,854.05,621.25
2016,8,28,11,0,882.0,114.0,2.7,31.0,859.0,881.37,636.98
2016,8,28,11,15,886.0,114.5,2.7,31.0,876.5,902.78,650.12
2016,8,28,11,30,890.0,115.0,2.7,31.0,894.0,920.79,661.14
2016,8,28,11,45,891.5,116.0,2.7,31.5,903.0,933.52,667.49
2016,8,28,12,0,893.0,117.0,2.7,32.0,912.0,942.65,671.65
2016,8,28,12,15,893.5,117.0,2.65,32.0,913.5,946.28,673.37
2016,8,28,12,30,894.0,117.0,2.6,32.0,915.0,946.25,672.92
2016,8,28,12,45,891.5,117.0,2.6,32.0,908.0,939.81,668.95
2016,8,28,13,0,889.0,117.0,2.6,32.0,901.0,929.75,662.85
2016,8,28,13,15,885.5,116.5,2.6,32.0,886.5,914.77,653.71
2016,8,28,13,30,882.0,116.0,2.6,32.0,872.0,896.33,642.45
2016,8,28,13,45,875.0,115.5,2.6,32.0,849.5,871.52,627.13
2016,8,28,14,0,868.0,115.0,2.6,32.0,827.0,843.61,609.81
2016,8,28,14,15,860.0,113.5,2.6,32.0,797.5,811.01,589.36
2016,8,28,14,30,852.0,112.0,2.6,32.0,768.0,775.7,567.0
2016,8,28,14,45,839.0,111.0,2.6,32.0,731.5,734.64,540.22
2016,8,28,15,0,826.0,110.0,2.6,32.0,695.0,698.09,514.92
2016,8,28,15,15,713.0,144.0,2.55,31.5,627.5,622.42,461.6
2016,8,28,15,30,600.0,178.0,2.5,31.0,560.0,549.53,409.47
2016,8,28,15,45,677.5,139.0,2.45,31.0,539.5,526.5,392.78
2016,8,28,16,0,755.0,100.0,2.4,31.0,519.0,492.83,366.84
2016,8,28,16,15,729.5,96.0,2.25,30.5,469.0,435.55,322.73
2016,8,28,16,30,704.0,92.0,2.1,30.0,419.0,378.48,277.6
2016,8,28,16,45,666.0,87.0,2.0,30.0,367.0,318.09,228.6
2016,8,28,17,0,628.0,82.0,1.9,30.0,315.0,260.87,181.34
2016,8,28,17,15,579.0,75.0,1.65,29.0,263.0,202.91,134.41
2016,8,28,17,30,530.0,68.0,1.4,28.0,211.0,150.15,92.63
2016,8,28,17,45,454.0,59.0,1.15,27.0,162.0,98.45,55.81
2016,8,28,18,0,378.0,50.0,0.9,26.0,113.0,55.99,31.28
2016,8,28,18,15,269.5,36.0,0.9,25.5,72.5,27.51,16.78
2016,8,28,18,30,161.0,22.0,0.9,25.0,32.0,16.77,0.83
2016,8,28,18,45,80.5,11.0,0.9,24.5,16.0,8.65,0.0
2016,8,28,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,5.5,1.75,19.5,5.5,0.0,0.0
2016,8,29,6,0,0.0,11.0,2.0,20.0,11.0,8.65,0.0
2016,8,29,6,15,133.5,26.5,2.0,20.5,43.5,20.0,7.76
2016,8,29,6,30,267.0,42.0,2.0,21.0,76.0,31.83,21.15
2016,8,29,6,45,346.5,54.5,2.05,21.5,120.5,64.19,36.64
2016,8,29,7,0,426.0,67.0,2.1,22.0,165.0,112.08,68.72
2016,8,29,7,15,490.0,73.0,2.1,22.5,214.0,158.84,104.44
2016,8,29,7,30,554.0,79.0,2.1,23.0,263.0,212.88,148.41
2016,8,29,7,45,409.5,123.5,2.15,24.0,272.5,238.51,176.09
2016,8,29,8,0,265.0,168.0,2.2,25.0,282.0,243.73,184.91
2016,8,29,8,15,499.0,132.5,2.25,25.5,380.5,337.29,255.97
2016,8,29,8,30,733.0,97.0,2.3,26.0,479.0,452.17,343.1
2016,8,29,8,45,757.5,99.0,2.35,26.5,526.5,507.19,385.35
2016,8,29,9,0,782.0,101.0,2.4,27.0,574.0,562.68,426.91
2016,8,29,9,15,797.5,104.0,2.4,27.5,617.0,613.66,463.76
2016,8,29,9,30,813.0,107.0,2.4,28.0,660.0,663.66,498.8
2016,8,29,9,45,829.5,106.5,2.4,28.5,698.5,703.08,525.8
2016,8,29,10,0,846.0,106.0,2.4,29.0,737.0,746.79,554.65
2016,8,29,10,15,854.0,107.5,2.35,29.0,768.5,783.95,578.19
2016,8,29,10,30,862.0,109.0,2.3,29.0,800.0,818.54,599.79
2016,8,29,10,45,869.0,110.0,2.3,29.5,824.5,849.05,617.67
2016,8,29,11,0,876.0,111.0,2.3,30.0,849.0,876.57,633.48
2016,8,29,11,15,879.5,111.5,2.3,30.0,865.5,897.39,646.16
2016,8,29,11,30,883.0,112.0,2.3,30.0,882.0,914.81,656.76
2016,8,29,11,45,519.5,279.0,2.3,30.5,733.5,767.93,555.12
2016,8,29,12,0,156.0,446.0,2.3,31.0,585.0,558.3,404.05
2016,8,29,12,15,159.0,447.0,2.3,31.0,589.0,562.84,408.45
2016,8,29,12,30,162.0,448.0,2.3,31.0,593.0,566.42,410.96
2016,8,29,12,45,111.5,425.5,2.3,31.5,525.0,497.59,361.52
2016,8,29,13,0,61.0,403.0,2.3,32.0,457.0,409.9,298.62
2016,8,29,13,15,35.5,315.5,2.25,32.0,347.0,304.42,223.24
2016,8,29,13,30,10.0,228.0,2.2,32.0,237.0,190.51,139.42
2016,8,29,13,45,199.0,289.0,2.2,32.0,452.0,450.94,334.11
2016,8,29,14,0,388.0,350.0,2.2,32.0,667.0,659.2,479.75
2016,8,29,14,15,347.5,349.0,2.15,32.0,625.0,612.47,445.88
2016,8,29,14,30,307.0,348.0,2.1,32.0,583.0,566.72,414.15
2016,8,29,14,45,193.0,333.0,2.05,32.0,478.5,441.52,325.35
2016,8,29,15,0,79.0,318.0,2.0,32.0,374.0,326.16,241.33
2016,8,29,15,15,81.0,299.0,1.95,31.5,353.5,306.3,228.11
2016,8,29,15,30,83.0,280.0,1.9,31.0,333.0,286.17,214.12
2016,8,29,15,45,54.5,243.5,1.9,31.0,277.0,233.28,174.79
2016,8,29,16,0,26.0,207.0,1.9,31.0,221.0,176.58,132.12
2016,8,29,16,15,72.5,201.0,1.8,30.5,235.5,197.83,148.94
2016,8,29,16,30,119.0,195.0,1.7,30.0,250.0,213.23,160.4
2016,8,29,16,45,113.5,171.5,1.6,30.0,218.5,182.89,136.6
2016,8,29,17,0,108.0,148.0,1.5,30.0,187.0,153.29,113.17
2016,8,29,17,15,98.0,124.5,1.3,29.0,156.0,123.48,89.85
2016,8,29,17,30,88.0,101.0,1.1,28.0,125.0,95.15,67.54
2016,8,29,17,45,71.5,79.0,0.95,27.5,95.5,68.84,47.15
2016,8,29,18,0,55.0,57.0,0.8,27.0,66.0,45.04,29.26
2016,8,29,18,15,27.5,37.5,0.8,26.5,42.0,27.76,16.72
2016,8,29,18,30,0.0,18.0,0.8,26.0,18.0,13.63,0.0
2016,8,29,18,45,0.0,9.0,0.8,26.0,9.0,7.08,0.0
2016,8,29,19,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,4.5,1.7,19.5,4.5,0.0,0.0
2016,8,30,6,0,0.0,9.0,1.9,20.0,9.0,7.08,0.0
2016,8,30,6,15,128.5,25.0,1.9,20.5,41.0,18.89,6.42
2016,8,30,6,30,257.0,41.0,1.9,21.0,73.0,31.05,20.45
2016,8,30,6,45,340.0,53.5,1.9,22.0,118.0,64.52,36.59
2016,8,30,7,0,423.0,66.0,1.9,23.0,163.0,112.7,68.95
2016,8,30,7,15,481.0,75.0,1.95,24.0,212.5,160.93,105.95
2016,8,30,7,30,539.0,84.0,2.0,25.0,262.0,215.82,150.3
2016,8,30,7,45,580.5,91.0,2.1,26.0,313.0,270.19,195.28
2016,8,30,8,0,622.0,98.0,2.2,27.0,364.0,328.52,242.77
2016,8,30,8,15,652.0,103.5,2.25,27.5,413.5,384.21,287.82
2016,8,30,8,30,682.0,109.0,2.3,28.0,463.0,441.84,333.06
2016,8,30,8,45,703.5,114.0,2.4,28.5,509.5,496.09,374.63
2016,8,30,9,0,725.0,119.0,2.5,29.0,556.0,550.71,415.25
2016,8,30,9,15,742.0,122.5,2.45,29.0,598.5,599.65,451.09
2016,8,30,9,30,759.0,126.0,2.4,29.0,641.0,648.91,486.19
2016,8,30,9,45,769.5,130.0,2.4,29.5,677.5,692.99,516.0
2016,8,30,10,0,780.0,134.0,2.4,30.0,714.0,735.29,543.84
2016,8,30,10,15,789.5,136.5,2.35,30.5,745.0,773.36,567.8
2016,8,30,10,30,799.0,139.0,2.3,31.0,776.0,809.11,588.94
2016,8,30,10,45,803.0,142.5,2.25,31.5,799.5,838.67,605.72
2016,8,30,11,0,807.0,146.0,2.2,32.0,823.0,865.25,620.43
2016,8,30,11,15,811.5,147.0,2.1,32.0,840.0,886.75,632.59
2016,8,30,11,30,816.0,148.0,2.0,32.0,857.0,905.04,642.66
2016,8,30,11,45,816.0,150.0,1.95,32.0,866.0,916.87,649.15
2016,8,30,12,0,816.0,152.0,1.9,32.0,875.0,925.22,653.56
2016,8,30,12,15,816.5,152.0,1.85,32.0,876.0,928.58,654.95
2016,8,30,12,30,817.0,152.0,1.8,32.0,877.0,928.43,654.29
2016,8,30,12,45,832.0,141.0,1.75,32.5,874.5,912.79,642.75
2016,8,30,13,0,847.0,130.0,1.7,33.0,872.0,909.03,638.95
2016,8,30,13,15,843.5,129.0,1.65,33.0,857.5,893.95,629.34
2016,8,30,13,30,840.0,128.0,1.6,33.0,843.0,875.56,617.84
2016,8,30,13,45,648.5,222.5,1.55,33.0,766.0,801.65,569.16
2016,8,30,14,0,457.0,317.0,1.5,33.0,689.0,703.66,501.75
2016,8,30,14,15,411.0,323.5,1.45,33.0,648.5,656.02,470.26
2016,8,30,14,30,365.0,330.0,1.4,33.0,608.0,596.56,430.24
2016,8,30,14,45,574.0,225.0,1.35,33.0,638.0,654.35,473.39
2016,8,30,15,0,783.0,120.0,1.3,33.0,668.0,681.54,494.08
2016,8,30,15,15,708.0,142.0,1.25,32.5,615.0,620.67,451.97
2016,8,30,15,30,633.0,164.0,1.2,32.0,562.0,560.39,410.23
2016,8,30,15,45,674.5,134.0,1.15,32.0,529.0,523.16,383.9
2016,8,30,16,0,716.0,104.0,1.1,32.0,496.0,479.4,351.58
2016,8,30,16,15,689.5,99.5,1.05,31.5,447.0,422.62,309.21
2016,8,30,16,30,663.0,95.0,1.0,31.0,398.0,367.11,266.46
2016,8,30,16,45,626.5,89.0,0.95,31.0,347.0,308.36,219.75
2016,8,30,17,0,590.0,83.0,0.9,31.0,296.0,252.72,174.6
2016,8,30,17,15,538.5,75.5,0.8,30.0,245.5,195.77,129.33
2016,8,30,17,30,487.0,68.0,0.7,29.0,195.0,144.41,89.24
