Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,6,15,73.5,17.5,0.85,21.5,24.5,13.26,0.0
2016,9,10,6,30,147.0,35.0,0.9,22.0,49.0,34.3,17.4
2016,9,10,6,45,232.0,52.5,0.95,22.5,91.0,70.02,41.81
2016,9,10,7,0,317.0,70.0,1.0,23.0,133.0,116.54,76.08
2016,9,10,7,15,378.5,83.0,1.0,23.5,181.0,164.55,114.42
2016,9,10,7,30,440.0,96.0,1.0,24.0,229.0,219.82,159.43
2016,9,10,7,45,484.5,106.0,1.05,25.0,278.5,273.47,203.17
2016,9,10,8,0,529.0,116.0,1.1,26.0,328.0,331.63,249.43
2016,9,10,8,15,563.0,124.0,1.1,27.0,376.5,393.11,296.68
2016,9,10,8,30,597.0,132.0,1.1,28.0,425.0,451.97,340.31
2016,9,10,8,45,622.0,138.5,1.15,29.0,471.0,506.49,379.55
2016,9,10,9,0,647.0,145.0,1.2,30.0,517.0,561.87,418.02
2016,9,10,9,15,666.5,149.5,1.2,30.5,558.5,612.22,452.31
2016,9,10,9,30,686.0,154.0,1.2,31.0,600.0,662.23,485.35
2016,9,10,9,45,721.5,147.0,1.25,32.0,641.0,712.24,517.31
2016,9,10,10,0,757.0,140.0,1.3,33.0,682.0,757.75,545.61
2016,9,10,10,15,767.5,142.5,1.4,33.0,712.5,795.91,570.01
2016,9,10,10,30,778.0,145.0,1.5,33.0,743.0,831.81,592.86
2016,9,10,10,45,781.5,149.0,1.65,33.5,765.5,860.56,610.4
2016,9,10,11,0,785.0,153.0,1.8,34.0,788.0,886.32,626.05
2016,9,10,11,15,790.0,154.5,1.85,34.0,804.5,907.93,639.36
2016,9,10,11,30,795.0,156.0,1.9,34.0,821.0,926.36,650.78
2016,9,10,11,45,536.0,283.5,2.0,34.0,734.0,816.48,578.02
2016,9,10,12,0,277.0,411.0,2.1,34.0,647.0,677.91,482.21
2016,9,10,12,15,146.5,347.5,2.15,34.0,473.0,470.69,340.94
2016,9,10,12,30,16.0,284.0,2.2,34.0,299.0,246.68,179.15
2016,9,10,12,45,154.5,341.5,2.25,34.0,471.5,470.92,344.0
2016,9,10,13,0,293.0,399.0,2.3,34.0,644.0,675.56,484.96
2016,9,10,13,15,167.0,372.0,2.35,34.0,511.5,507.41,367.55
2016,9,10,13,30,41.0,345.0,2.4,34.0,379.0,343.52,250.08
2016,9,10,13,45,66.5,354.5,2.45,34.0,407.0,374.09,273.6
2016,9,10,14,0,92.0,364.0,2.5,34.0,435.0,403.24,295.26
2016,9,10,14,15,170.0,349.5,2.5,34.0,474.5,467.86,343.13
2016,9,10,14,30,248.0,335.0,2.5,34.0,514.0,508.9,373.74
2016,9,10,14,45,219.5,319.5,2.55,34.0,472.0,462.08,340.64
2016,9,10,15,0,191.0,304.0,2.6,34.0,430.0,416.83,308.63
2016,9,10,15,15,95.5,227.5,2.6,33.5,290.5,271.28,202.44
2016,9,10,15,30,0.0,151.0,2.6,33.0,151.0,118.7,86.68
2016,9,10,15,45,72.0,183.5,2.6,33.0,219.5,195.72,147.02
2016,9,10,16,0,144.0,216.0,2.6,33.0,288.0,268.9,202.48
2016,9,10,16,15,96.0,187.5,2.45,32.5,233.5,203.04,152.56
2016,9,10,16,30,48.0,159.0,2.3,32.0,179.0,152.28,114.01
2016,9,10,16,45,199.0,138.5,2.2,31.5,203.0,197.91,147.07
2016,9,10,17,0,350.0,118.0,2.1,31.0,227.0,216.54,156.05
2016,9,10,17,15,294.0,100.5,1.95,30.0,180.0,158.93,110.57
2016,9,10,17,30,238.0,83.0,1.8,29.0,133.0,113.79,75.46
2016,9,10,17,45,169.0,61.0,1.7,28.5,91.0,70.47,43.41
2016,9,10,18,0,100.0,39.0,1.6,28.0,49.0,36.19,19.2
2016,9,10,18,15,50.0,19.5,1.7,27.5,24.5,14.65,0.0
2016,9,10,18,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.1,26.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,11,6,15,101.5,16.0,1.35,20.5,25.5,12.59,0.0
2016,9,11,6,30,203.0,32.0,1.5,21.0,51.0,35.22,16.45
2016,9,11,6,45,297.0,45.5,1.7,22.0,94.0,72.38,41.03
2016,9,11,7,0,391.0,59.0,1.9,23.0,137.0,121.31,76.95
2016,9,11,7,15,314.0,84.5,2.1,23.5,159.0,152.84,107.88
2016,9,11,7,30,237.0,110.0,2.3,24.0,181.0,168.91,125.63
2016,9,11,7,45,422.5,101.5,2.5,24.5,258.0,249.92,188.3
2016,9,11,8,0,608.0,93.0,2.7,25.0,335.0,350.98,267.42
2016,9,11,8,15,463.5,142.5,2.6,25.5,341.5,360.39,277.55
2016,9,11,8,30,319.0,192.0,2.5,26.0,348.0,347.6,268.6
2016,9,11,8,45,457.5,174.0,2.4,26.5,422.5,441.16,339.82
2016,9,11,9,0,596.0,156.0,2.3,27.0,497.0,543.1,414.95
2016,9,11,9,15,567.5,181.0,2.15,27.5,526.0,571.11,433.2
2016,9,11,9,30,539.0,206.0,2.0,28.0,555.0,602.04,452.94
2016,9,11,9,45,436.5,258.5,1.9,28.5,552.0,598.3,446.5
2016,9,11,10,0,334.0,311.0,1.8,29.0,549.0,570.34,423.25
2016,9,11,10,15,344.5,324.0,1.7,29.0,578.5,604.89,446.56
2016,9,11,10,30,355.0,337.0,1.6,29.0,608.0,638.84,468.59
2016,9,11,10,45,265.0,367.0,1.55,29.5,573.0,599.86,437.93
2016,9,11,11,0,175.0,397.0,1.5,30.0,538.0,536.0,390.78
2016,9,11,11,15,159.5,405.0,1.45,30.0,536.0,533.77,388.72
2016,9,11,11,30,144.0,413.0,1.4,30.0,534.0,530.25,385.35
2016,9,11,11,45,142.5,417.5,1.4,30.0,538.0,535.4,388.67
2016,9,11,12,0,141.0,422.0,1.4,30.0,542.0,539.72,391.41
2016,9,11,12,15,192.5,419.0,1.35,30.0,582.5,586.55,424.4
2016,9,11,12,30,244.0,416.0,1.3,30.0,623.0,632.37,455.85
2016,9,11,12,45,145.5,390.5,1.3,30.5,514.0,511.7,370.83
2016,9,11,13,0,47.0,365.0,1.3,31.0,405.0,371.16,270.48
2016,9,11,13,15,123.0,381.0,1.2,31.0,481.5,476.74,347.19
2016,9,11,13,30,199.0,397.0,1.1,31.0,558.0,558.34,403.75
2016,9,11,13,45,310.5,354.5,1.05,31.0,597.0,628.9,453.18
2016,9,11,14,0,422.0,312.0,1.0,31.0,636.0,690.1,495.29
2016,9,11,14,15,357.0,318.0,0.95,30.5,584.5,610.92,442.08
2016,9,11,14,30,292.0,324.0,0.9,30.0,533.0,551.03,401.83
2016,9,11,14,45,546.5,216.5,0.85,30.0,581.5,644.91,470.95
2016,9,11,15,0,801.0,109.0,0.8,30.0,630.0,703.47,512.78
2016,9,11,15,15,784.5,106.0,0.75,30.0,588.0,653.06,477.43
2016,9,11,15,30,768.0,103.0,0.7,30.0,546.0,601.68,441.82
2016,9,11,15,45,586.5,140.0,0.65,30.0,461.5,493.88,365.02
2016,9,11,16,0,405.0,177.0,0.6,30.0,377.0,392.07,291.42
2016,9,11,16,15,535.5,131.0,0.55,29.5,365.0,387.0,287.28
2016,9,11,16,30,666.0,85.0,0.5,29.0,353.0,371.54,272.43
2016,9,11,16,45,628.5,78.0,0.45,29.0,302.0,310.18,223.27
2016,9,11,17,0,591.0,71.0,0.4,29.0,251.0,252.18,175.91
2016,9,11,17,15,528.5,63.0,0.4,28.5,200.5,191.03,126.9
2016,9,11,17,30,466.0,55.0,0.4,28.0,150.0,136.96,84.09
2016,9,11,17,45,372.5,43.5,0.45,27.5,104.5,83.85,45.68
2016,9,11,18,0,279.0,32.0,0.5,27.0,59.0,42.43,19.12
2016,9,11,18,15,139.5,16.0,0.55,26.5,29.5,13.03,0.0
2016,9,11,18,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,12,6,15,93.0,16.5,1.9,18.5,25.0,12.98,0.0
2016,9,12,6,30,186.0,33.0,2.0,19.0,50.0,36.35,17.27
2016,9,12,6,45,281.0,48.0,2.15,19.5,93.5,74.2,43.41
2016,9,12,7,0,376.0,63.0,2.3,20.0,137.0,124.02,80.79
2016,9,12,7,15,442.0,74.0,2.35,20.5,186.5,175.32,122.98
2016,9,12,7,30,508.0,85.0,2.4,21.0,236.0,238.55,175.89
2016,9,12,7,45,262.5,113.5,2.45,22.0,192.0,198.29,151.93
2016,9,12,8,0,17.0,142.0,2.5,23.0,148.0,119.45,92.18
2016,9,12,8,15,8.5,99.5,2.5,23.5,102.5,81.1,60.92
2016,9,12,8,30,0.0,57.0,2.5,24.0,57.0,43.69,30.2
2016,9,12,8,45,145.5,148.5,2.55,25.0,231.5,217.04,169.87
2016,9,12,9,0,291.0,240.0,2.6,26.0,406.0,413.15,319.44
2016,9,12,9,15,524.5,185.0,2.5,26.5,512.0,548.62,420.56
2016,9,12,9,30,758.0,130.0,2.4,27.0,618.0,695.92,526.47
2016,9,12,9,45,779.5,129.0,2.35,27.5,657.0,740.45,555.33
2016,9,12,10,0,801.0,128.0,2.3,28.0,696.0,787.06,584.74
2016,9,12,10,15,649.0,203.0,2.2,28.5,676.0,768.29,566.84
2016,9,12,10,30,497.0,278.0,2.1,29.0,656.0,723.91,531.44
2016,9,12,10,45,525.5,280.5,2.05,29.5,692.0,767.1,559.38
2016,9,12,11,0,554.0,283.0,2.0,30.0,728.0,809.36,585.44
2016,9,12,11,15,484.5,315.0,1.95,30.0,710.0,787.35,568.14
2016,9,12,11,30,415.0,347.0,1.9,30.0,692.0,760.22,547.99
2016,9,12,11,45,289.0,384.0,1.85,30.5,625.5,664.03,479.8
2016,9,12,12,0,163.0,421.0,1.8,31.0,559.0,561.23,406.26
2016,9,12,12,15,315.0,377.5,1.75,31.0,644.0,685.75,494.88
2016,9,12,12,30,467.0,334.0,1.7,31.0,729.0,807.31,576.67
2016,9,12,12,45,480.0,326.5,1.7,31.0,729.0,809.11,577.16
2016,9,12,13,0,493.0,319.0,1.7,31.0,729.0,808.24,577.14
2016,9,12,13,15,639.0,240.5,1.7,31.0,761.0,866.29,618.54
2016,9,12,13,30,785.0,162.0,1.7,31.0,793.0,901.79,642.68
2016,9,12,13,45,503.5,264.0,1.7,31.0,664.5,732.78,529.21
2016,9,12,14,0,222.0,366.0,1.7,31.0,536.0,537.25,392.34
2016,9,12,14,15,206.5,351.5,1.7,30.5,504.5,502.43,370.38
2016,9,12,14,30,191.0,337.0,1.7,30.0,473.0,467.89,347.18
2016,9,12,14,45,127.5,309.0,1.75,30.0,398.0,384.4,286.99
2016,9,12,15,0,64.0,281.0,1.8,30.0,323.0,291.34,218.54
2016,9,12,15,15,66.5,263.0,1.8,29.5,304.0,273.22,206.31
2016,9,12,15,30,69.0,245.0,1.8,29.0,285.0,254.85,193.4
2016,9,12,15,45,63.5,225.0,1.8,29.0,259.5,229.74,174.67
2016,9,12,16,0,58.0,205.0,1.8,29.0,234.0,205.23,156.2
2016,9,12,16,15,54.0,182.5,1.65,28.5,207.0,179.8,136.98
2016,9,12,16,30,50.0,160.0,1.5,28.0,180.0,154.95,117.88
2016,9,12,16,45,42.5,137.0,1.4,28.0,152.5,129.01,97.44
2016,9,12,17,0,35.0,114.0,1.3,28.0,125.0,104.17,77.62
2016,9,12,17,15,24.0,91.5,1.15,27.0,98.5,80.08,58.56
2016,9,12,17,30,13.0,69.0,1.0,26.0,72.0,55.75,39.09
2016,9,12,17,45,6.5,47.5,0.9,25.5,49.0,37.16,23.87
2016,9,12,18,0,0.0,26.0,0.8,25.0,26.0,19.81,8.95
2016,9,12,18,15,0.0,13.0,0.85,24.5,13.0,10.23,0.0
2016,9,12,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,13,6,15,72.5,16.5,0.85,19.5,23.0,12.98,0.0
2016,9,13,6,30,145.0,33.0,1.0,20.0,46.0,35.4,16.92
2016,9,13,6,45,243.0,50.0,1.15,20.5,89.0,73.03,43.67
2016,9,13,7,0,341.0,67.0,1.3,21.0,132.0,123.09,81.11
2016,9,13,7,15,170.5,79.5,1.3,21.5,112.0,112.64,81.33
2016,9,13,7,30,0.0,92.0,1.3,22.0,92.0,71.76,53.97
2016,9,13,7,45,293.5,98.0,1.35,23.0,213.0,204.58,155.97
2016,9,13,8,0,587.0,104.0,1.4,24.0,334.0,357.72,272.75
2016,9,13,8,15,621.5,110.5,1.35,24.5,384.0,416.36,318.45
2016,9,13,8,30,656.0,117.0,1.3,25.0,434.0,477.41,364.81
2016,9,13,8,45,688.0,119.5,1.3,26.0,482.5,535.2,406.66
2016,9,13,9,0,720.0,122.0,1.3,27.0,531.0,594.26,447.84
2016,9,13,9,15,739.0,126.0,1.3,27.5,574.0,646.96,483.94
2016,9,13,9,30,758.0,130.0,1.3,28.0,617.0,699.07,518.57
2016,9,13,9,45,555.0,216.5,1.3,28.5,584.5,653.93,482.86
2016,9,13,10,0,352.0,303.0,1.3,29.0,552.0,581.03,428.13
2016,9,13,10,15,587.5,217.5,1.3,29.5,655.0,733.13,535.0
2016,9,13,10,30,823.0,132.0,1.3,30.0,758.0,866.63,621.22
2016,9,13,10,45,574.5,249.0,1.3,30.5,692.0,782.81,561.03
2016,9,13,11,0,326.0,366.0,1.3,31.0,626.0,665.82,477.73
2016,9,13,11,15,591.5,249.0,1.3,31.0,733.5,831.67,592.92
2016,9,13,11,30,857.0,132.0,1.3,31.0,841.0,954.9,670.32
2016,9,13,11,45,863.5,130.0,1.35,31.5,850.5,968.12,676.04
2016,9,13,12,0,870.0,128.0,1.4,32.0,860.0,977.86,681.02
2016,9,13,12,15,870.0,128.0,1.4,32.0,860.0,979.7,681.96
2016,9,13,12,30,870.0,128.0,1.4,32.0,860.0,977.9,680.91
2016,9,13,12,45,875.5,123.5,1.4,32.0,853.5,973.33,678.33
2016,9,13,13,0,881.0,119.0,1.4,32.0,847.0,965.01,673.61
2016,9,13,13,15,877.0,118.0,1.4,32.0,831.0,947.53,663.41
2016,9,13,13,30,873.0,117.0,1.4,32.0,815.0,926.62,651.24
2016,9,13,13,45,868.5,115.0,1.4,32.0,791.5,900.95,636.15
2016,9,13,14,0,864.0,113.0,1.4,32.0,768.0,872.09,619.09
2016,9,13,14,15,854.5,111.0,1.35,32.0,737.0,836.03,596.79
2016,9,13,14,30,845.0,109.0,1.3,32.0,706.0,806.22,578.49
2016,9,13,14,45,833.0,106.5,1.3,32.0,668.5,761.96,551.17
2016,9,13,15,0,821.0,104.0,1.3,32.0,631.0,715.75,521.52
2016,9,13,15,15,804.0,101.0,1.3,31.5,588.0,663.97,487.75
2016,9,13,15,30,787.0,98.0,1.3,31.0,545.0,611.22,452.23
2016,9,13,15,45,764.5,94.5,1.35,31.0,497.5,554.12,411.86
2016,9,13,16,0,742.0,91.0,1.4,31.0,450.0,497.21,370.21
2016,9,13,16,15,711.0,86.0,1.3,30.5,399.0,435.63,323.8
2016,9,13,16,30,680.0,81.0,1.2,30.0,348.0,375.39,276.86
2016,9,13,16,45,637.5,75.0,1.15,29.5,296.0,312.26,226.58
2016,9,13,17,0,595.0,69.0,1.1,29.0,244.0,253.05,178.08
2016,9,13,17,15,530.0,61.0,1.0,28.0,193.0,190.9,127.75
2016,9,13,17,30,465.0,53.0,0.9,27.0,142.0,136.14,83.99
2016,9,13,17,45,364.5,41.0,0.85,26.0,97.0,81.7,44.36
2016,9,13,18,0,264.0,29.0,0.8,25.0,52.0,39.82,16.38
2016,9,13,18,15,132.0,14.5,0.85,24.5,26.0,11.41,0.0
2016,9,13,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,14,6,15,112.5,14.5,0.95,19.5,24.5,11.41,0.0
2016,9,14,6,30,225.0,29.0,1.1,20.0,49.0,37.24,15.62
2016,9,14,6,45,329.5,41.5,1.25,21.0,92.5,79.4,44.98
2016,9,14,7,0,434.0,54.0,1.4,22.0,136.0,133.12,85.06
2016,9,14,7,15,499.5,63.0,1.4,23.0,186.0,187.22,129.34
2016,9,14,7,30,565.0,72.0,1.4,24.0,236.0,248.86,180.34
2016,9,14,7,45,610.0,78.0,1.45,25.0,287.5,307.42,228.95
2016,9,14,8,0,655.0,84.0,1.5,26.0,339.0,370.23,279.52
2016,9,14,8,15,686.5,89.0,1.35,26.5,389.0,429.47,325.87
2016,9,14,8,30,718.0,94.0,1.2,27.0,439.0,490.68,371.65
2016,9,14,8,45,741.5,98.0,1.1,27.5,486.0,546.79,412.06
2016,9,14,9,0,765.0,102.0,1.0,28.0,533.0,604.01,451.5
2016,9,14,9,15,782.0,105.0,0.9,28.5,575.5,655.83,485.53
2016,9,14,9,30,799.0,108.0,0.8,29.0,618.0,706.75,517.54
2016,9,14,9,45,826.0,103.0,0.7,30.0,658.0,755.77,545.41
2016,9,14,10,0,853.0,98.0,0.6,31.0,698.0,795.53,565.45
2016,9,14,10,15,861.5,100.0,0.6,31.0,728.5,833.57,587.87
2016,9,14,10,30,870.0,102.0,0.6,31.0,759.0,868.98,608.45
2016,9,14,10,45,877.5,102.5,0.6,31.5,783.0,899.13,624.42
2016,9,14,11,0,885.0,103.0,0.6,32.0,807.0,926.22,638.46
2016,9,14,11,15,888.5,103.5,0.65,32.0,823.0,946.35,650.6
2016,9,14,11,30,892.0,104.0,0.7,32.0,839.0,962.99,660.84
2016,9,14,11,45,896.0,103.0,0.8,32.5,847.5,975.0,668.09
2016,9,14,12,0,900.0,102.0,0.9,33.0,856.0,983.35,673.28
2016,9,14,12,15,900.0,102.0,0.95,33.0,856.0,985.16,675.12
2016,9,14,12,30,900.0,102.0,1.0,33.0,856.0,983.21,674.91
2016,9,14,12,45,896.0,103.0,1.1,33.0,847.0,974.72,671.78
2016,9,14,13,0,892.0,104.0,1.2,33.0,838.0,962.58,666.51
2016,9,14,13,15,515.0,247.0,1.2,33.0,668.5,754.28,533.92
2016,9,14,13,30,138.0,390.0,1.2,33.0,499.0,499.8,358.19
2016,9,14,13,45,296.0,340.5,1.3,33.0,567.0,606.77,437.47
2016,9,14,14,0,454.0,291.0,1.4,33.0,635.0,703.15,505.01
2016,9,14,14,15,653.5,194.0,1.4,33.0,665.5,768.35,551.68
2016,9,14,14,30,853.0,97.0,1.4,33.0,696.0,793.36,569.8
2016,9,14,14,45,432.5,155.5,1.4,33.0,459.0,501.96,370.68
2016,9,14,15,0,12.0,214.0,1.4,33.0,222.0,180.83,132.55
2016,9,14,15,15,403.5,151.0,1.4,32.5,378.5,437.57,329.5
2016,9,14,15,30,795.0,88.0,1.4,32.0,535.0,607.31,450.82
2016,9,14,15,45,771.5,85.0,1.45,32.0,488.0,549.78,408.21
2016,9,14,16,0,748.0,82.0,1.5,32.0,441.0,492.55,366.26
2016,9,14,16,15,717.5,78.0,1.45,31.5,390.5,431.64,320.47
2016,9,14,16,30,687.0,74.0,1.4,31.0,340.0,372.3,274.24
2016,9,14,16,45,641.0,69.0,1.4,30.5,288.0,308.55,223.52
2016,9,14,17,0,595.0,64.0,1.4,30.0,236.0,249.1,174.85
2016,9,14,17,15,530.0,56.5,1.3,29.0,186.0,187.44,124.8
2016,9,14,17,30,465.0,49.0,1.2,28.0,136.0,133.18,81.36
2016,9,14,17,45,358.0,38.0,1.15,27.0,92.0,78.83,42.03
2016,9,14,18,0,251.0,27.0,1.1,26.0,48.0,37.6,14.06
2016,9,14,18,15,125.5,13.5,1.25,25.5,24.0,10.62,0.0
2016,9,14,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,15,6,15,118.0,13.5,2.05,19.5,23.5,10.62,0.0
2016,9,15,6,30,236.0,27.0,2.3,20.0,47.0,38.74,15.65
2016,9,15,6,45,339.5,39.0,2.55,20.5,90.5,80.04,45.01
2016,9,15,7,0,443.0,51.0,2.8,21.0,134.0,134.14,86.09
2016,9,15,7,15,508.5,59.5,2.85,21.5,184.0,188.51,131.55
2016,9,15,7,30,574.0,68.0,2.9,22.0,234.0,250.41,184.11
2016,9,15,7,45,618.0,74.5,3.0,23.0,285.0,309.68,234.45
2016,9,15,8,0,662.0,81.0,3.1,24.0,336.0,373.09,286.79
2016,9,15,8,15,453.0,139.5,3.0,24.5,325.5,361.7,281.21
2016,9,15,8,30,244.0,198.0,2.9,25.0,315.0,320.44,249.68
2016,9,15,8,45,185.0,224.5,2.85,26.0,318.5,313.76,243.5
2016,9,15,9,0,126.0,251.0,2.8,27.0,322.0,311.36,239.72
2016,9,15,9,15,275.0,248.0,2.7,27.5,418.0,430.85,330.65
2016,9,15,9,30,424.0,245.0,2.6,28.0,514.0,564.96,428.5
2016,9,15,9,45,422.5,262.0,2.55,29.0,544.0,599.94,450.14
2016,9,15,10,0,421.0,279.0,2.5,30.0,574.0,633.32,470.63
2016,9,15,10,15,628.5,198.5,2.4,30.0,661.0,755.23,557.61
2016,9,15,10,30,836.0,118.0,2.3,30.0,748.0,869.5,633.07
2016,9,15,10,45,839.0,122.0,2.25,30.5,770.5,899.1,648.77
2016,9,15,11,0,842.0,126.0,2.2,31.0,793.0,925.5,662.99
2016,9,15,11,15,846.0,127.0,2.1,31.0,809.0,932.97,665.95
2016,9,15,11,30,850.0,128.0,2.0,31.0,825.0,949.91,675.12
2016,9,15,11,45,848.5,130.5,1.95,31.5,832.0,959.62,678.82
2016,9,15,12,0,847.0,133.0,1.9,32.0,839.0,965.76,680.43
2016,9,15,12,15,594.5,257.5,1.85,32.0,753.5,869.76,617.12
2016,9,15,12,30,342.0,382.0,1.8,32.0,668.0,720.81,514.67
2016,9,15,12,45,580.0,264.0,1.75,32.5,742.0,850.42,604.89
2016,9,15,13,0,818.0,146.0,1.7,33.0,816.0,951.1,667.93
2016,9,15,13,15,813.0,145.0,1.65,33.0,799.5,932.85,655.36
2016,9,15,13,30,808.0,144.0,1.6,33.0,783.0,911.33,642.1
2016,9,15,13,45,797.0,144.0,1.6,33.0,758.5,882.3,624.77
2016,9,15,14,0,786.0,144.0,1.6,33.0,734.0,850.54,605.71
2016,9,15,14,15,775.0,141.5,1.6,32.5,703.0,813.84,584.57
2016,9,15,14,30,764.0,139.0,1.6,32.0,672.0,774.88,561.69
2016,9,15,14,45,745.5,137.5,1.65,32.0,634.0,733.44,535.33
2016,9,15,15,0,727.0,136.0,1.7,32.0,596.0,686.17,504.16
2016,9,15,15,15,501.0,186.5,1.7,31.5,493.5,539.38,401.35
2016,9,15,15,30,275.0,237.0,1.7,31.0,391.0,404.45,303.67
2016,9,15,15,45,444.5,180.5,1.75,31.0,403.0,446.56,336.47
2016,9,15,16,0,614.0,124.0,1.8,31.0,415.0,464.23,348.78
2016,9,15,16,15,578.5,116.5,1.7,30.5,366.0,403.72,302.68
2016,9,15,16,30,543.0,109.0,1.6,30.0,317.0,345.83,257.66
2016,9,15,16,45,483.5,101.5,1.55,29.5,266.0,277.9,204.29
2016,9,15,17,0,424.0,94.0,1.5,29.0,215.0,221.42,158.86
2016,9,15,17,15,358.0,80.0,1.35,28.0,167.0,164.27,113.17
2016,9,15,17,30,292.0,66.0,1.2,27.0,119.0,115.02,74.36
2016,9,15,17,45,201.0,47.5,1.1,26.5,78.0,67.34,39.25
2016,9,15,18,0,110.0,29.0,1.0,26.0,37.0,29.66,10.77
2016,9,15,18,15,55.0,14.5,1.05,25.5,18.5,11.41,0.0
2016,9,15,18,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,16,6,15,36.5,15.0,1.7,19.0,17.5,11.8,0.0
2016,9,16,6,30,73.0,30.0,1.9,19.0,35.0,29.78,13.05
2016,9,16,6,45,153.5,51.5,2.1,19.5,75.5,64.68,40.44
2016,9,16,7,0,234.0,73.0,2.3,20.0,116.0,109.74,75.2
2016,9,16,7,15,298.0,89.5,2.3,20.5,163.0,161.39,117.4
2016,9,16,7,30,362.0,106.0,2.3,21.0,210.0,217.14,163.56
2016,9,16,7,45,415.0,117.5,2.3,21.5,259.0,271.86,209.04
2016,9,16,8,0,468.0,129.0,2.3,22.0,308.0,332.18,258.24
2016,9,16,8,15,504.5,138.0,2.2,22.5,356.0,387.45,302.39
2016,9,16,8,30,541.0,147.0,2.1,23.0,404.0,445.67,347.43
2016,9,16,8,45,576.0,151.5,2.05,24.0,451.0,501.31,388.56
2016,9,16,9,0,611.0,156.0,2.0,25.0,498.0,566.11,434.75
2016,9,16,9,15,631.5,161.5,1.9,25.5,539.0,616.92,469.94
2016,9,16,9,30,652.0,167.0,1.8,26.0,580.0,667.53,503.9
2016,9,16,9,45,682.5,164.0,1.75,26.5,619.0,717.15,536.76
2016,9,16,10,0,713.0,161.0,1.7,27.0,658.0,766.37,568.46
2016,9,16,10,15,724.0,164.0,1.6,27.0,688.0,804.55,592.24
2016,9,16,10,30,735.0,167.0,1.5,27.0,718.0,840.61,613.66
2016,9,16,10,45,748.0,166.0,1.45,27.5,742.0,871.99,631.06
2016,9,16,11,0,761.0,165.0,1.4,28.0,766.0,892.9,641.56
2016,9,16,11,15,518.5,277.5,1.3,28.5,691.0,792.48,569.89
2016,9,16,11,30,276.0,390.0,1.2,29.0,616.0,661.23,475.9
2016,9,16,11,45,175.5,390.0,1.2,29.5,534.5,546.53,396.65
2016,9,16,12,0,75.0,390.0,1.2,30.0,453.0,428.51,312.35
2016,9,16,12,15,104.0,400.0,1.2,30.0,487.0,466.94,340.78
2016,9,16,12,30,133.0,410.0,1.2,30.0,521.0,526.85,382.42
2016,9,16,12,45,131.0,405.5,1.2,30.0,513.5,519.2,376.8
2016,9,16,13,0,129.0,401.0,1.2,30.0,506.0,510.87,371.28
2016,9,16,13,15,233.0,378.5,1.2,30.0,564.0,582.97,423.87
2016,9,16,13,30,337.0,356.0,1.2,30.0,622.0,670.91,484.88
2016,9,16,13,45,337.0,344.0,1.25,30.0,603.0,649.79,470.92
2016,9,16,14,0,337.0,332.0,1.3,30.0,584.0,627.25,456.91
2016,9,16,14,15,402.5,294.0,1.3,30.0,582.0,632.52,462.9
2016,9,16,14,30,468.0,256.0,1.3,30.0,580.0,649.7,476.19
2016,9,16,14,45,495.5,230.5,1.35,30.0,556.5,626.27,461.61
2016,9,16,15,0,523.0,205.0,1.4,30.0,533.0,598.9,444.28
2016,9,16,15,15,610.5,161.5,1.45,29.5,519.0,598.46,446.73
2016,9,16,15,30,698.0,118.0,1.5,29.0,505.0,580.59,436.18
2016,9,16,15,45,670.5,114.0,1.55,29.0,458.0,523.54,394.85
2016,9,16,16,0,643.0,110.0,1.6,29.0,411.0,467.45,353.18
2016,9,16,16,15,608.0,103.5,1.55,28.5,362.0,406.7,307.08
2016,9,16,16,30,573.0,97.0,1.5,28.0,313.0,348.47,261.43
2016,9,16,16,45,523.0,89.0,1.5,28.0,263.0,286.33,211.35
2016,9,16,17,0,473.0,81.0,1.5,28.0,213.0,225.14,161.18
2016,9,16,17,15,403.0,69.5,1.3,27.0,165.0,166.39,113.71
2016,9,16,17,30,333.0,58.0,1.1,26.0,117.0,115.95,73.62
2016,9,16,17,45,237.5,42.0,0.95,25.5,77.0,67.32,37.72
2016,9,16,18,0,142.0,26.0,0.8,25.0,37.0,30.01,8.72
2016,9,16,18,15,71.0,13.0,0.85,24.5,18.5,10.23,0.0
2016,9,16,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,17,6,15,80.0,14.0,1.3,18.5,20.5,11.02,0.0
2016,9,17,6,30,160.0,28.0,1.4,19.0,41.0,35.47,13.86
2016,9,17,6,45,266.0,42.0,1.55,19.5,82.5,74.46,43.47
2016,9,17,7,0,372.0,56.0,1.7,20.0,124.0,126.24,82.96
2016,9,17,7,15,186.0,60.0,1.65,20.5,94.0,102.87,73.47
2016,9,17,7,30,0.0,64.0,1.6,21.0,64.0,49.25,35.55
2016,9,17,7,45,0.0,87.0,1.55,22.0,87.0,67.66,50.66
2016,9,17,8,0,0.0,110.0,1.5,23.0,110.0,86.33,65.58
2016,9,17,8,15,4.5,135.5,1.45,23.5,137.5,109.54,84.0
2016,9,17,8,30,9.0,161.0,1.4,24.0,165.0,133.5,102.72
2016,9,17,8,45,13.0,180.0,1.4,25.0,187.0,152.22,116.78
2016,9,17,9,0,17.0,199.0,1.4,26.0,209.0,171.44,131.01
2016,9,17,9,15,27.5,226.5,1.4,26.5,244.0,215.33,164.36
2016,9,17,9,30,38.0,254.0,1.4,27.0,279.0,250.22,190.2
2016,9,17,9,45,27.0,247.5,1.4,27.5,265.5,236.92,179.03
2016,9,17,10,0,16.0,241.0,1.4,28.0,252.0,208.77,156.86
2016,9,17,10,15,21.5,265.0,1.4,28.0,280.5,234.91,176.51
2016,9,17,10,30,27.0,289.0,1.4,28.0,309.0,279.57,209.51
2016,9,17,10,45,99.0,337.0,1.4,28.5,414.5,392.22,292.84
2016,9,17,11,0,171.0,385.0,1.4,29.0,520.0,529.51,389.51
2016,9,17,11,15,163.5,393.5,1.4,29.0,524.5,534.89,391.64
2016,9,17,11,30,156.0,402.0,1.4,29.0,529.0,539.27,394.1
2016,9,17,11,45,196.5,403.0,1.4,29.5,564.5,581.37,423.05
2016,9,17,12,0,237.0,404.0,1.4,30.0,600.0,623.12,451.04
2016,9,17,12,15,213.0,407.0,1.4,30.0,583.0,603.33,436.67
2016,9,17,12,30,189.0,410.0,1.4,30.0,566.0,582.48,422.07
2016,9,17,12,45,146.5,401.5,1.45,30.5,521.5,531.37,385.85
2016,9,17,13,0,104.0,393.0,1.5,31.0,477.0,458.77,334.65
2016,9,17,13,15,232.5,370.0,1.55,31.0,553.5,575.31,419.65
2016,9,17,13,30,361.0,347.0,1.6,31.0,630.0,685.52,496.55
2016,9,17,13,45,350.5,338.0,1.65,31.0,606.0,657.41,477.42
2016,9,17,14,0,340.0,329.0,1.7,31.0,582.0,628.33,458.63
2016,9,17,14,15,587.5,215.5,1.75,31.0,629.5,737.62,538.86
2016,9,17,14,30,835.0,102.0,1.8,31.0,677.0,788.71,575.94
2016,9,17,14,45,823.5,99.5,1.9,31.0,640.0,753.44,553.95
2016,9,17,15,0,812.0,97.0,2.0,31.0,603.0,707.65,524.83
2016,9,17,15,15,794.5,94.0,2.0,30.5,560.5,655.59,489.94
2016,9,17,15,30,777.0,91.0,2.0,30.0,518.0,602.67,453.39
2016,9,17,15,45,474.5,144.5,2.05,30.0,398.0,432.22,328.16
2016,9,17,16,0,172.0,198.0,2.1,30.0,278.0,272.4,207.37
2016,9,17,16,15,166.0,175.0,2.0,29.5,245.0,237.94,181.55
2016,9,17,16,30,160.0,152.0,1.9,29.0,212.0,204.06,155.13
2016,9,17,16,45,150.0,129.0,1.85,29.0,178.5,169.42,127.25
2016,9,17,17,0,140.0,106.0,1.8,29.0,145.0,136.0,99.87
2016,9,17,17,15,289.5,76.0,1.55,28.0,133.5,145.49,100.97
2016,9,17,17,30,439.0,46.0,1.3,27.0,122.0,127.51,78.1
2016,9,17,17,45,324.0,34.5,1.05,26.0,79.5,73.21,38.49
2016,9,17,18,0,209.0,23.0,0.8,25.0,37.0,32.37,6.37
2016,9,17,18,15,104.5,11.5,0.8,24.5,18.5,9.05,0.0
2016,9,17,18,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.1,20.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.05,20.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.0,20.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.05,19.5,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,18,6,15,70.0,13.0,0.6,19.5,18.0,10.49,0.0
2016,9,18,6,30,140.0,26.0,0.7,20.0,36.0,33.27,11.99
2016,9,18,6,45,222.0,42.0,0.8,20.5,74.0,70.14,41.53
2016,9,18,7,0,304.0,58.0,0.9,21.0,112.0,116.7,77.61
2016,9,18,7,15,362.0,70.5,0.8,21.5,156.0,164.21,116.85
2016,9,18,7,30,420.0,83.0,0.7,22.0,200.0,218.61,161.96
2016,9,18,7,45,436.5,99.5,0.6,23.0,244.0,267.7,202.58
2016,9,18,8,0,453.0,116.0,0.5,24.0,288.0,318.21,242.58
2016,9,18,8,15,426.0,141.5,0.55,24.5,321.5,356.93,273.22
2016,9,18,8,30,399.0,167.0,0.6,25.0,355.0,391.85,299.66
2016,9,18,8,45,401.5,187.5,0.7,26.0,393.0,436.1,331.64
2016,9,18,9,0,404.0,208.0,0.8,27.0,431.0,479.67,362.01
2016,9,18,9,15,437.5,216.0,0.9,27.5,475.5,532.43,399.26
2016,9,18,9,30,471.0,224.0,1.0,28.0,520.0,586.76,436.76
2016,9,18,9,45,464.5,241.5,1.15,28.5,548.0,620.2,458.93
2016,9,18,10,0,458.0,259.0,1.3,29.0,576.0,651.52,479.48
2016,9,18,10,15,344.5,306.5,1.4,29.0,551.0,601.89,443.28
2016,9,18,10,30,231.0,354.0,1.5,29.0,526.0,542.5,400.08
2016,9,18,10,45,178.0,367.5,1.65,29.5,502.5,515.08,379.53
2016,9,18,11,0,125.0,381.0,1.8,30.0,479.0,484.43,356.18
2016,9,18,11,15,70.0,324.0,1.85,30.0,379.5,357.12,264.65
2016,9,18,11,30,15.0,267.0,1.9,30.0,280.0,232.6,172.22
2016,9,18,11,45,25.0,303.5,1.95,30.5,325.0,295.4,218.73
2016,9,18,12,0,35.0,340.0,2.0,31.0,370.0,341.28,251.57
2016,9,18,12,15,147.5,369.0,2.05,31.0,491.0,502.4,369.34
2016,9,18,12,30,260.0,398.0,2.1,31.0,612.0,662.7,480.94
2016,9,18,12,45,145.5,361.0,2.15,31.0,480.5,490.64,359.73
2016,9,18,13,0,31.0,324.0,2.2,31.0,349.0,320.82,236.4
2016,9,18,13,15,52.0,342.0,2.2,31.0,383.0,357.86,264.71
2016,9,18,13,30,73.0,360.0,2.2,31.0,417.0,394.21,291.52
2016,9,18,13,45,104.5,357.5,2.2,31.0,436.0,418.29,309.87
2016,9,18,14,0,136.0,355.0,2.2,31.0,455.0,459.27,340.02
2016,9,18,14,15,86.0,316.0,2.2,30.5,378.5,355.38,265.18
2016,9,18,14,30,36.0,277.0,2.2,30.0,302.0,273.99,205.23
2016,9,18,14,45,19.0,224.5,2.2,30.0,238.0,196.54,147.29
2016,9,18,15,0,2.0,172.0,2.2,30.0,174.0,138.32,102.78
2016,9,18,15,15,73.5,207.0,2.1,29.5,247.5,228.73,174.36
2016,9,18,15,30,145.0,242.0,2.0,29.0,321.0,316.98,242.21
2016,9,18,15,45,72.5,184.0,1.9,29.0,223.5,200.12,152.58
2016,9,18,16,0,0.0,126.0,1.8,29.0,126.0,99.17,73.6
2016,9,18,16,15,0.0,110.5,1.6,28.5,110.5,86.58,64.11
2016,9,18,16,30,0.0,95.0,1.4,28.0,95.0,74.08,54.42
2016,9,18,16,45,0.0,79.5,1.2,27.5,79.5,61.68,44.63
2016,9,18,17,0,0.0,64.0,1.0,27.0,64.0,49.38,34.73
2016,9,18,17,15,0.0,49.0,0.9,26.5,49.0,37.58,25.04
2016,9,18,17,30,0.0,34.0,0.8,26.0,34.0,25.97,15.37
2016,9,18,17,45,0.0,22.0,0.75,25.5,22.0,16.77,7.47
2016,9,18,18,0,0.0,10.0,0.7,25.0,10.0,7.59,0.0
2016,9,18,18,15,0.0,5.0,0.7,25.0,5.0,3.93,0.0
2016,9,18,18,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,19,6,15,0.0,10.5,0.8,21.0,10.5,8.26,0.0
2016,9,19,6,30,0.0,21.0,1.0,21.0,21.0,16.05,4.08
2016,9,19,6,45,11.0,41.0,1.25,21.5,43.0,33.35,20.69
2016,9,19,7,0,22.0,61.0,1.5,22.0,65.0,54.36,38.15
2016,9,19,7,15,34.5,82.5,1.4,22.0,91.5,77.39,57.31
2016,9,19,7,30,47.0,104.0,1.3,22.0,118.0,102.16,77.87
2016,9,19,7,45,23.5,109.0,1.25,22.5,116.0,99.86,76.56
2016,9,19,8,0,0.0,114.0,1.2,23.0,114.0,89.94,68.47
2016,9,19,8,15,0.0,65.0,1.1,23.0,65.0,49.84,35.55
2016,9,19,8,30,0.0,16.0,1.0,23.0,16.0,12.2,4.46
2016,9,19,8,45,0.0,71.0,0.95,23.5,71.0,54.52,39.11
2016,9,19,9,0,0.0,126.0,0.9,24.0,126.0,98.65,74.33
2016,9,19,9,15,5.5,166.5,0.85,24.0,170.5,136.29,103.9
2016,9,19,9,30,11.0,207.0,0.8,24.0,215.0,175.22,133.97
2016,9,19,9,45,37.0,255.0,0.8,24.5,281.0,253.09,193.37
2016,9,19,10,0,63.0,303.0,0.8,25.0,347.0,322.46,244.45
2016,9,19,10,15,66.5,314.5,0.8,25.0,363.0,338.78,255.69
2016,9,19,10,30,70.0,326.0,0.8,25.0,379.0,355.2,267.28
2016,9,19,10,45,84.0,349.0,0.8,25.0,414.0,392.73,294.31
2016,9,19,11,0,98.0,372.0,0.8,25.0,449.0,430.88,321.29
2016,9,19,11,15,109.0,383.0,0.85,25.0,470.0,454.29,337.86
2016,9,19,11,30,120.0,394.0,0.9,25.0,491.0,499.46,369.55
2016,9,19,11,45,210.5,390.5,0.95,25.5,562.0,585.2,430.5
2016,9,19,12,0,301.0,387.0,1.0,26.0,633.0,693.55,504.09
2016,9,19,12,15,277.0,392.0,1.0,26.0,619.0,675.77,490.44
2016,9,19,12,30,253.0,397.0,1.0,26.0,605.0,656.53,477.14
2016,9,19,12,45,552.0,255.0,1.05,26.0,700.5,822.19,595.68
2016,9,19,13,0,851.0,113.0,1.1,26.0,796.0,943.4,674.52
2016,9,19,13,15,846.5,112.0,1.2,26.0,779.5,925.29,663.61
2016,9,19,13,30,842.0,111.0,1.3,26.0,763.0,903.89,652.31
2016,9,19,13,45,832.5,111.0,1.4,26.0,739.0,875.85,636.6
2016,9,19,14,0,823.0,111.0,1.5,26.0,715.0,855.64,625.85
2016,9,19,14,15,676.0,169.0,1.6,26.0,651.0,770.83,571.27
2016,9,19,14,30,529.0,227.0,1.7,26.0,587.0,675.3,505.16
2016,9,19,14,45,344.0,255.0,1.85,26.0,483.5,520.77,395.33
2016,9,19,15,0,159.0,283.0,2.0,26.0,380.0,382.7,292.63
2016,9,19,15,15,447.5,190.0,2.05,26.0,437.0,510.77,393.11
2016,9,19,15,30,736.0,97.0,2.1,26.0,494.0,585.04,449.64
2016,9,19,15,45,702.0,96.0,2.2,26.0,446.5,526.97,405.79
2016,9,19,16,0,668.0,95.0,2.3,26.0,399.0,468.96,361.56
2016,9,19,16,15,632.5,89.5,2.25,25.5,350.0,407.6,313.76
2016,9,19,16,30,597.0,84.0,2.2,25.0,301.0,348.8,266.41
2016,9,19,16,45,540.0,78.0,2.15,24.5,250.5,284.59,213.82
2016,9,19,17,0,483.0,72.0,2.1,24.0,200.0,226.13,164.86
2016,9,19,17,15,408.5,61.5,1.9,23.5,152.5,165.62,114.65
2016,9,19,17,30,334.0,51.0,1.7,23.0,105.0,111.57,70.76
2016,9,19,17,45,227.0,36.0,1.55,23.0,66.5,62.28,33.73
2016,9,19,18,0,120.0,21.0,1.4,23.0,28.0,24.96,0.0
2016,9,19,18,15,60.0,10.5,1.5,22.5,14.0,8.26,0.0
2016,9,19,18,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
