Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,30,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,30,6,15,27.0,7.0,1.55,19.0,8.5,0.0,0.0
2016,9,30,6,30,54.0,14.0,1.8,19.0,17.0,16.84,0.0
2016,9,30,6,45,148.0,33.5,2.05,19.5,52.5,64.84,37.76
2016,9,30,7,0,242.0,53.0,2.3,20.0,88.0,116.27,80.36
2016,9,30,7,15,121.0,40.5,2.35,20.5,58.0,77.0,54.96
2016,9,30,7,30,0.0,28.0,2.4,21.0,28.0,21.32,12.21
2016,9,30,7,45,0.0,35.5,2.45,21.5,35.5,27.08,17.05
2016,9,30,8,0,0.0,43.0,2.5,22.0,43.0,32.85,21.8
2016,9,30,8,15,0.0,79.5,2.6,22.5,79.5,61.37,45.26
2016,9,30,8,30,0.0,116.0,2.7,23.0,116.0,91.81,69.87
2016,9,30,8,45,0.0,128.0,2.85,23.5,128.0,101.6,77.4
2016,9,30,9,0,0.0,140.0,3.0,24.0,140.0,111.48,84.93
2016,9,30,9,15,0.0,142.0,3.05,24.0,142.0,112.79,85.71
2016,9,30,9,30,0.0,144.0,3.1,24.0,144.0,114.2,86.6
2016,9,30,9,45,194.5,205.0,3.15,24.5,331.5,371.81,291.93
2016,9,30,10,0,389.0,266.0,3.2,25.0,519.0,607.67,467.88
2016,9,30,10,15,596.5,195.5,3.2,25.0,603.5,760.52,579.24
2016,9,30,10,30,804.0,125.0,3.2,25.0,688.0,888.69,667.27
2016,9,30,10,45,501.0,241.5,3.25,25.5,596.0,745.94,562.86
2016,9,30,11,0,198.0,358.0,3.3,26.0,504.0,546.12,412.77
2016,9,30,11,15,141.0,358.5,3.3,26.0,463.5,495.07,374.9
2016,9,30,11,30,84.0,359.0,3.3,26.0,423.0,418.63,317.36
2016,9,30,11,45,78.0,359.0,3.3,26.5,419.0,413.31,312.79
2016,9,30,12,0,72.0,359.0,3.3,27.0,415.0,407.64,307.76
2016,9,30,12,15,221.0,350.0,3.25,27.0,521.0,570.23,430.17
2016,9,30,12,30,370.0,341.0,3.2,27.0,627.0,731.29,545.78
2016,9,30,12,45,303.5,352.0,3.2,27.0,585.0,674.01,503.35
2016,9,30,13,0,237.0,363.0,3.2,27.0,543.0,593.85,445.97
2016,9,30,13,15,544.5,237.5,3.15,27.0,636.5,797.95,597.34
2016,9,30,13,30,852.0,112.0,3.1,27.0,730.0,944.52,697.41
2016,9,30,13,45,849.5,108.0,3.05,27.0,706.0,916.64,678.15
2016,9,30,14,0,847.0,104.0,3.0,27.0,682.0,885.57,658.22
2016,9,30,14,15,836.5,102.0,2.9,27.0,650.0,846.83,632.75
2016,9,30,14,30,826.0,100.0,2.8,27.0,618.0,805.71,605.59
2016,9,30,14,45,816.0,95.5,2.75,27.0,580.5,760.09,575.41
2016,9,30,15,0,806.0,91.0,2.7,27.0,543.0,712.55,543.59
2016,9,30,15,15,785.5,88.0,2.55,26.5,499.0,657.69,505.33
2016,9,30,15,30,765.0,85.0,2.4,26.0,455.0,602.34,465.36
2016,9,30,15,45,734.5,81.5,2.3,26.0,407.0,540.36,418.67
2016,9,30,16,0,704.0,78.0,2.2,26.0,359.0,480.94,372.56
2016,9,30,16,15,663.5,73.0,1.95,25.5,309.0,415.27,320.69
2016,9,30,16,30,623.0,68.0,1.7,25.0,259.0,352.74,269.67
2016,9,30,16,45,554.5,62.0,1.45,24.5,208.0,282.32,211.54
2016,9,30,17,0,486.0,56.0,1.2,24.0,157.0,219.03,158.18
2016,9,30,17,15,391.0,45.0,1.1,23.5,111.0,152.2,103.03
2016,9,30,17,30,296.0,34.0,1.0,23.0,65.0,96.92,57.27
2016,9,30,17,45,148.0,17.0,0.9,22.5,32.5,38.18,0.0
2016,9,30,18,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,1,6,15,89.0,7.0,0.8,14.5,10.5,0.0,0.0
2016,10,1,6,30,178.0,14.0,0.8,15.0,21.0,30.85,0.0
2016,10,1,6,45,312.5,26.5,0.85,15.5,62.0,89.71,50.23
2016,10,1,7,0,447.0,39.0,0.9,16.0,103.0,155.46,105.87
2016,10,1,7,15,525.5,47.0,0.8,16.5,152.5,216.83,158.97
2016,10,1,7,30,604.0,55.0,0.7,17.0,202.0,287.22,218.99
2016,10,1,7,45,338.5,95.0,0.6,17.5,181.0,248.48,195.29
2016,10,1,8,0,73.0,135.0,0.5,18.0,160.0,154.13,121.99
2016,10,1,8,15,169.5,153.5,0.9,19.0,223.0,236.48,189.2
2016,10,1,8,30,266.0,172.0,1.3,20.0,286.0,332.32,264.94
2016,10,1,8,45,544.5,126.5,1.7,21.0,394.0,500.53,395.91
2016,10,1,9,0,823.0,81.0,2.1,22.0,502.0,669.8,522.86
2016,10,1,9,15,840.0,84.0,2.2,22.0,544.5,724.07,560.8
2016,10,1,9,30,857.0,87.0,2.3,22.0,587.0,777.21,597.09
2016,10,1,9,45,869.5,89.0,2.4,22.5,624.0,815.69,621.58
2016,10,1,10,0,882.0,91.0,2.5,23.0,661.0,859.77,649.79
2016,10,1,10,15,891.0,92.5,2.5,23.0,690.5,897.9,674.11
2016,10,1,10,30,900.0,94.0,2.5,23.0,720.0,933.27,696.45
2016,10,1,10,45,905.5,95.0,2.5,23.5,742.5,961.86,712.81
2016,10,1,11,0,911.0,96.0,2.5,24.0,765.0,987.14,726.98
2016,10,1,11,15,914.5,97.0,2.45,24.0,779.5,1007.04,738.57
2016,10,1,11,30,918.0,98.0,2.4,24.0,794.0,1023.32,747.9
2016,10,1,11,45,919.5,98.0,2.4,24.5,800.5,1032.8,752.05
2016,10,1,12,0,921.0,98.0,2.4,25.0,807.0,1038.48,753.95
2016,10,1,12,15,920.0,98.0,2.35,25.0,805.0,1037.83,752.91
2016,10,1,12,30,919.0,98.0,2.3,25.0,803.0,1033.34,749.62
2016,10,1,12,45,916.0,97.5,2.3,25.5,792.5,1022.52,741.58
2016,10,1,13,0,913.0,97.0,2.3,26.0,782.0,1007.98,731.38
2016,10,1,13,15,907.5,96.0,2.3,26.0,763.5,986.85,718.53
2016,10,1,13,30,902.0,95.0,2.3,26.0,745.0,962.27,703.56
2016,10,1,13,45,891.5,95.0,2.35,26.0,718.5,930.91,684.66
2016,10,1,14,0,881.0,95.0,2.4,26.0,692.0,896.66,663.77
2016,10,1,14,15,869.5,93.0,2.35,25.5,658.5,856.7,639.33
2016,10,1,14,30,858.0,91.0,2.3,25.0,625.0,814.37,613.03
2016,10,1,14,45,839.5,90.0,2.25,25.0,585.5,773.43,586.23
2016,10,1,15,0,821.0,89.0,2.2,25.0,546.0,722.49,552.13
2016,10,1,15,15,801.0,86.0,2.1,25.0,501.5,667.26,513.12
2016,10,1,15,30,781.0,83.0,2.0,25.0,457.0,611.48,472.21
2016,10,1,15,45,751.0,79.5,1.9,25.0,408.0,548.96,425.26
2016,10,1,16,0,721.0,76.0,1.8,25.0,359.0,487.55,377.8
2016,10,1,16,15,681.0,70.5,1.55,24.0,308.5,421.97,326.56
2016,10,1,16,30,641.0,65.0,1.3,23.0,258.0,358.16,274.9
2016,10,1,16,45,579.5,58.0,1.1,22.5,207.0,288.3,216.83
2016,10,1,17,0,518.0,51.0,0.9,22.0,156.0,224.87,162.75
2016,10,1,17,15,422.0,40.5,0.9,21.5,109.5,156.36,105.8
2016,10,1,17,30,326.0,30.0,0.9,21.0,63.0,99.59,57.71
2016,10,1,17,45,163.0,15.0,0.95,20.5,31.5,38.11,0.0
2016,10,1,18,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,8.5,1.3,13.0,8.5,0.0,0.0
2016,10,2,6,30,0.0,17.0,1.5,13.0,17.0,13.38,0.0
2016,10,2,6,45,144.0,31.0,1.75,13.5,51.0,63.73,36.8
2016,10,2,7,0,288.0,45.0,2.0,14.0,85.0,122.2,85.48
2016,10,2,7,15,340.0,60.5,1.9,14.5,127.5,172.41,129.79
2016,10,2,7,30,392.0,76.0,1.8,15.0,170.0,228.85,179.19
2016,10,2,7,45,437.5,86.0,1.75,16.0,214.5,282.95,225.58
2016,10,2,8,0,483.0,96.0,1.7,17.0,259.0,341.73,274.27
2016,10,2,8,15,612.5,87.5,1.65,18.0,327.0,438.08,350.56
2016,10,2,8,30,742.0,79.0,1.6,19.0,395.0,538.24,426.96
2016,10,2,8,45,645.0,114.5,1.55,20.0,411.5,555.08,436.94
2016,10,2,9,0,548.0,150.0,1.5,21.0,428.0,549.65,430.14
2016,10,2,9,15,685.5,121.0,1.4,21.5,499.0,656.51,507.79
2016,10,2,9,30,823.0,92.0,1.3,22.0,570.0,759.06,576.79
2016,10,2,9,45,690.0,147.5,1.25,22.5,565.5,747.97,564.89
2016,10,2,10,0,557.0,203.0,1.2,23.0,561.0,709.21,533.62
2016,10,2,10,15,717.0,149.0,1.1,23.5,631.5,824.05,610.59
2016,10,2,10,30,877.0,95.0,1.0,24.0,702.0,915.75,665.14
2016,10,2,10,45,883.0,96.0,0.95,24.5,724.0,944.17,678.88
2016,10,2,11,0,889.0,97.0,0.9,25.0,746.0,969.39,691.28
2016,10,2,11,15,892.5,98.0,0.8,25.0,760.5,988.84,700.36
2016,10,2,11,30,896.0,99.0,0.7,25.0,775.0,1004.77,707.23
2016,10,2,11,45,897.0,99.0,0.65,25.0,781.0,1013.48,710.86
2016,10,2,12,0,898.0,99.0,0.6,25.0,787.0,1018.48,712.44
2016,10,2,12,15,897.0,99.0,0.55,25.0,785.0,1017.74,710.75
2016,10,2,12,30,896.0,99.0,0.5,25.0,783.0,1013.27,707.03
2016,10,2,12,45,891.5,99.5,0.45,25.5,772.0,1002.17,698.18
2016,10,2,13,0,887.0,100.0,0.4,26.0,761.0,987.48,687.45
2016,10,2,13,15,881.0,99.0,0.4,26.0,743.0,966.21,675.4
2016,10,2,13,30,875.0,98.0,0.4,26.0,725.0,941.62,661.47
2016,10,2,13,45,866.0,97.0,0.4,26.0,699.0,911.11,643.92
2016,10,2,14,0,857.0,96.0,0.4,26.0,673.0,877.74,624.59
2016,10,2,14,15,845.5,94.5,0.45,26.0,640.5,839.01,602.7
2016,10,2,14,30,834.0,93.0,0.5,26.0,608.0,806.79,584.71
2016,10,2,14,45,817.5,91.0,0.55,26.0,569.0,758.48,555.8
2016,10,2,15,0,801.0,89.0,0.6,26.0,530.0,708.75,525.49
2016,10,2,15,15,780.0,86.0,0.65,25.5,486.0,653.67,490.56
2016,10,2,15,30,759.0,83.0,0.7,25.0,442.0,598.18,453.45
2016,10,2,15,45,725.5,80.0,0.75,25.0,394.0,535.15,408.48
2016,10,2,16,0,692.0,77.0,0.8,25.0,346.0,475.15,363.96
2016,10,2,16,15,650.5,71.5,0.75,24.5,296.0,409.03,313.26
2016,10,2,16,30,609.0,66.0,0.7,24.0,246.0,346.23,263.21
2016,10,2,16,45,543.5,59.0,0.7,23.5,196.0,276.66,206.69
2016,10,2,17,0,478.0,52.0,0.7,23.0,146.0,214.01,154.26
2016,10,2,17,15,380.0,41.0,0.7,22.5,101.5,146.87,98.99
2016,10,2,17,30,282.0,30.0,0.7,22.0,57.0,91.79,52.11
2016,10,2,17,45,141.0,15.0,0.75,21.5,28.5,29.24,0.0
2016,10,2,18,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,8.0,1.75,15.0,8.0,0.0,0.0
2016,10,3,6,30,0.0,16.0,1.9,15.0,16.0,12.59,0.0
2016,10,3,6,45,154.5,31.0,2.05,15.5,52.0,66.18,37.04
2016,10,3,7,0,309.0,46.0,2.2,16.0,88.0,129.78,90.21
2016,10,3,7,15,390.0,57.5,2.2,16.5,134.5,189.18,141.34
2016,10,3,7,30,471.0,69.0,2.2,17.0,181.0,256.52,199.26
2016,10,3,7,45,528.5,77.0,2.2,17.5,230.5,319.68,253.44
2016,10,3,8,0,586.0,85.0,2.2,18.0,280.0,388.5,310.68
2016,10,3,8,15,554.5,104.0,2.15,18.5,312.0,425.36,341.03
2016,10,3,8,30,523.0,123.0,2.1,19.0,344.0,451.05,361.35
2016,10,3,8,45,623.0,114.0,2.05,20.0,407.0,542.74,430.83
2016,10,3,9,0,723.0,105.0,2.0,21.0,470.0,634.55,497.54
2016,10,3,9,15,743.0,108.5,1.85,21.5,511.5,687.61,533.44
2016,10,3,9,30,763.0,112.0,1.7,22.0,553.0,736.22,564.46
2016,10,3,9,45,802.5,104.0,1.55,22.5,593.5,791.19,598.19
2016,10,3,10,0,842.0,96.0,1.4,23.0,634.0,845.54,630.21
2016,10,3,10,15,852.0,97.5,1.25,23.5,663.5,873.61,643.81
2016,10,3,10,30,862.0,99.0,1.1,24.0,693.0,908.67,661.73
2016,10,3,10,45,718.5,169.0,0.95,24.5,674.5,890.07,644.75
2016,10,3,11,0,575.0,239.0,0.8,25.0,656.0,831.66,601.31
2016,10,3,11,15,727.5,172.0,0.7,25.0,711.0,931.31,664.85
2016,10,3,11,30,880.0,105.0,0.6,25.0,766.0,997.49,701.65
2016,10,3,11,45,601.5,227.0,0.5,25.0,680.5,878.26,623.66
2016,10,3,12,0,323.0,349.0,0.4,25.0,595.0,698.89,501.6
2016,10,3,12,15,344.0,342.0,0.35,25.0,603.5,712.54,512.72
2016,10,3,12,30,365.0,335.0,0.3,25.0,612.0,724.44,520.22
2016,10,3,12,45,412.0,311.5,0.25,25.5,620.0,742.51,531.59
2016,10,3,13,0,459.0,288.0,0.2,26.0,628.0,779.93,554.62
2016,10,3,13,15,474.0,274.5,0.2,26.0,618.0,771.92,549.88
2016,10,3,13,30,489.0,261.0,0.2,26.0,608.0,761.13,544.07
2016,10,3,13,45,359.0,286.0,0.25,26.0,536.0,633.57,459.73
2016,10,3,14,0,229.0,311.0,0.3,26.0,464.0,513.16,377.86
2016,10,3,14,15,276.5,286.0,0.35,26.0,462.0,539.25,399.23
2016,10,3,14,30,324.0,261.0,0.4,26.0,460.0,541.11,402.53
2016,10,3,14,45,533.5,186.0,0.5,26.0,488.5,632.03,470.72
2016,10,3,15,0,743.0,111.0,0.6,26.0,517.0,693.81,516.61
2016,10,3,15,15,720.0,107.0,0.65,25.5,473.5,638.23,479.34
2016,10,3,15,30,697.0,103.0,0.7,25.0,430.0,582.63,442.05
2016,10,3,15,45,653.5,100.5,0.75,25.0,381.0,516.61,394.81
2016,10,3,16,0,610.0,98.0,0.8,25.0,332.0,453.17,347.8
2016,10,3,16,15,564.0,90.5,0.8,24.5,283.0,386.73,297.2
2016,10,3,16,30,518.0,83.0,0.8,24.0,234.0,324.19,247.69
2016,10,3,16,45,453.5,72.5,0.8,23.5,185.5,256.37,192.69
2016,10,3,17,0,389.0,62.0,0.8,23.0,137.0,193.2,140.21
2016,10,3,17,15,291.0,47.5,0.8,22.0,93.5,129.04,87.94
2016,10,3,17,30,193.0,33.0,0.8,21.0,50.0,77.21,43.52
2016,10,3,17,45,96.5,16.5,0.85,20.5,25.0,25.02,0.0
2016,10,3,18,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,4,6,15,37.0,6.5,1.95,14.0,7.5,0.0,0.0
2016,10,4,6,30,74.0,13.0,2.1,14.0,15.0,19.25,0.0
2016,10,4,6,45,197.5,28.5,2.3,14.5,51.0,72.12,38.83
2016,10,4,7,0,321.0,44.0,2.5,15.0,87.0,132.25,92.14
2016,10,4,7,15,403.5,55.5,2.55,16.0,134.0,193.19,144.73
2016,10,4,7,30,486.0,67.0,2.6,17.0,181.0,262.09,203.93
2016,10,4,7,45,546.0,74.0,2.7,18.0,231.0,326.33,258.87
2016,10,4,8,0,606.0,81.0,2.8,19.0,281.0,396.43,316.9
2016,10,4,8,15,644.0,87.0,2.9,19.5,330.0,459.09,368.0
2016,10,4,8,30,682.0,93.0,3.0,20.0,379.0,524.37,419.5
2016,10,4,8,45,712.5,96.5,3.1,20.5,425.5,584.36,465.46
2016,10,4,9,0,743.0,100.0,3.2,21.0,472.0,645.34,510.84
2016,10,4,9,15,762.5,103.5,3.15,21.5,514.0,695.61,546.58
2016,10,4,9,30,782.0,107.0,3.1,22.0,556.0,748.16,581.76
2016,10,4,9,45,805.0,106.0,3.05,22.5,593.5,797.72,613.84
2016,10,4,10,0,828.0,105.0,3.0,23.0,631.0,845.99,644.4
2016,10,4,10,15,838.0,107.0,2.95,23.0,660.5,884.49,669.02
2016,10,4,10,30,848.0,109.0,2.9,23.0,690.0,920.4,691.72
2016,10,4,10,45,853.5,111.0,2.9,23.5,711.5,949.3,708.56
2016,10,4,11,0,859.0,113.0,2.9,24.0,733.0,975.0,723.26
2016,10,4,11,15,863.5,113.5,2.9,24.0,747.5,981.36,726.6
2016,10,4,11,30,868.0,114.0,2.9,24.0,762.0,997.22,736.55
2016,10,4,11,45,868.0,115.5,2.9,24.5,768.0,1006.17,740.52
2016,10,4,12,0,868.0,117.0,2.9,25.0,774.0,1011.5,742.31
2016,10,4,12,15,867.5,117.0,2.9,25.0,772.0,1011.1,742.0
2016,10,4,12,30,867.0,117.0,2.9,25.0,770.0,1007.08,739.53
2016,10,4,12,45,861.5,117.5,2.95,25.0,759.5,1008.99,741.57
2016,10,4,13,0,856.0,118.0,3.0,25.0,749.0,993.2,732.09
2016,10,4,13,15,850.5,117.0,3.0,25.0,730.5,972.28,719.04
2016,10,4,13,30,845.0,116.0,3.0,25.0,712.0,948.05,703.9
2016,10,4,13,45,638.5,188.5,3.05,25.0,630.0,820.48,618.58
2016,10,4,14,0,432.0,261.0,3.1,25.0,548.0,681.51,518.35
2016,10,4,14,15,374.5,260.5,3.1,24.5,500.5,597.5,459.79
2016,10,4,14,30,317.0,260.0,3.1,24.0,453.0,535.43,415.09
2016,10,4,14,45,541.0,182.0,3.15,24.0,485.0,634.84,493.67
2016,10,4,15,0,765.0,104.0,3.2,24.0,517.0,700.08,544.89
2016,10,4,15,15,742.0,100.0,3.15,23.5,473.5,646.87,506.24
2016,10,4,15,30,719.0,96.0,3.1,23.0,430.0,590.31,464.88
2016,10,4,15,45,688.0,91.0,3.1,23.0,382.5,528.16,417.32
2016,10,4,16,0,657.0,86.0,3.1,23.0,335.0,467.45,369.46
2016,10,4,16,15,613.0,79.5,2.9,22.5,285.5,400.65,315.73
2016,10,4,16,30,569.0,73.0,2.7,22.0,236.0,337.49,263.25
2016,10,4,16,45,507.0,64.0,2.5,21.5,187.0,269.23,205.57
2016,10,4,17,0,445.0,55.0,2.3,21.0,138.0,207.54,152.27
2016,10,4,17,15,343.0,42.0,2.1,20.0,94.0,139.38,95.25
2016,10,4,17,30,241.0,29.0,1.9,19.0,50.0,83.05,44.5
2016,10,4,17,45,120.5,14.5,1.7,18.5,25.0,26.58,0.0
2016,10,4,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,5,6,15,34.5,6.5,2.7,13.5,7.0,0.0,0.0
2016,10,5,6,30,69.0,13.0,2.9,14.0,14.0,18.88,0.0
2016,10,5,6,45,191.5,29.0,3.1,14.5,49.5,72.19,37.69
2016,10,5,7,0,314.0,45.0,3.3,15.0,85.0,133.06,93.02
2016,10,5,7,15,402.0,56.0,3.45,15.5,132.5,194.71,146.58
2016,10,5,7,30,490.0,67.0,3.6,16.0,180.0,265.41,208.01
2016,10,5,7,45,245.0,48.5,3.75,16.5,105.0,165.08,131.96
2016,10,5,8,0,0.0,30.0,3.9,17.0,30.0,22.87,13.8
2016,10,5,8,15,0.0,74.5,3.85,17.5,74.5,57.38,42.91
2016,10,5,8,30,0.0,119.0,3.8,18.0,119.0,95.1,74.15
2016,10,5,8,45,0.0,129.5,3.8,18.5,129.5,103.59,80.75
2016,10,5,9,0,0.0,140.0,3.8,19.0,140.0,112.17,87.37
2016,10,5,9,15,0.0,129.0,3.75,19.0,129.0,102.09,78.85
2016,10,5,9,30,0.0,118.0,3.7,19.0,118.0,92.47,70.78
2016,10,5,9,45,23.5,191.5,3.65,19.5,206.5,188.85,149.15
2016,10,5,10,0,47.0,265.0,3.6,20.0,295.0,283.95,224.08
2016,10,5,10,15,24.5,218.0,3.55,20.5,233.5,216.86,169.81
2016,10,5,10,30,2.0,171.0,3.5,21.0,172.0,139.01,106.85
2016,10,5,10,45,8.5,209.0,3.45,21.5,215.0,178.55,138.18
2016,10,5,11,0,15.0,247.0,3.4,22.0,258.0,219.25,169.78
2016,10,5,11,15,7.5,194.5,3.35,22.0,200.0,164.73,126.59
2016,10,5,11,30,0.0,142.0,3.3,22.0,142.0,112.2,84.69
2016,10,5,11,45,20.0,229.5,3.25,22.0,245.0,208.43,161.4
2016,10,5,12,0,40.0,317.0,3.2,22.0,348.0,335.61,259.55
2016,10,5,12,15,81.0,340.0,3.15,22.0,401.0,401.3,310.13
2016,10,5,12,30,122.0,363.0,3.1,22.0,454.0,490.71,377.36
2016,10,5,12,45,71.0,315.5,3.1,22.5,368.5,364.47,281.19
2016,10,5,13,0,20.0,268.0,3.1,23.0,283.0,243.63,187.45
2016,10,5,13,15,25.5,274.5,3.05,23.0,293.0,255.01,196.87
2016,10,5,13,30,31.0,281.0,3.0,23.0,303.0,287.88,222.42
2016,10,5,13,45,19.5,242.0,3.0,23.0,255.5,218.88,169.03
2016,10,5,14,0,8.0,203.0,3.0,23.0,208.0,172.9,133.07
2016,10,5,14,15,8.5,201.0,3.0,22.5,206.5,171.71,132.74
2016,10,5,14,30,9.0,199.0,3.0,22.0,205.0,170.59,132.41
2016,10,5,14,45,6.0,183.5,3.0,22.0,187.5,154.49,119.8
2016,10,5,15,0,3.0,168.0,3.0,22.0,170.0,138.73,107.43
2016,10,5,15,15,1.5,147.5,2.95,22.0,148.5,119.91,92.55
2016,10,5,15,30,0.0,127.0,2.9,22.0,127.0,101.42,77.8
2016,10,5,15,45,0.0,112.5,2.9,22.0,112.5,89.4,68.24
2016,10,5,16,0,0.0,98.0,2.9,22.0,98.0,77.48,58.64
2016,10,5,16,15,273.5,87.0,2.75,21.5,163.5,236.45,189.05
2016,10,5,16,30,547.0,76.0,2.6,21.0,229.0,331.52,260.28
2016,10,5,16,45,478.5,66.5,2.5,20.5,180.0,261.46,200.58
2016,10,5,17,0,410.0,57.0,2.4,20.0,131.0,198.72,146.56
2016,10,5,17,15,302.0,43.5,2.2,19.0,88.0,129.19,88.57
2016,10,5,17,30,194.0,30.0,2.0,18.0,45.0,73.99,37.47
2016,10,5,17,45,97.0,15.0,1.85,17.5,22.5,24.12,0.0
2016,10,5,18,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,6,6,15,49.5,6.0,2.25,12.5,7.0,0.0,0.0
2016,10,6,6,30,99.0,12.0,2.5,13.0,14.0,22.2,0.0
2016,10,6,6,45,250.5,24.5,2.8,13.5,51.0,81.04,40.05
2016,10,6,7,0,402.0,37.0,3.1,14.0,88.0,151.2,105.09
2016,10,6,7,15,488.0,45.5,3.25,14.5,136.5,213.8,160.72
2016,10,6,7,30,574.0,54.0,3.4,15.0,185.0,286.32,224.61
2016,10,6,7,45,632.0,59.0,3.6,15.5,236.5,352.46,282.98
2016,10,6,8,0,690.0,64.0,3.8,16.0,288.0,422.85,343.27
2016,10,6,8,15,725.5,68.5,3.85,16.5,337.5,486.83,396.53
2016,10,6,8,30,761.0,73.0,3.9,17.0,387.0,552.93,449.61
2016,10,6,8,45,787.5,75.5,3.95,18.0,433.5,612.71,495.2
2016,10,6,9,0,814.0,78.0,4.0,19.0,480.0,672.88,539.48
2016,10,6,9,15,831.5,80.5,3.95,19.5,522.0,726.4,576.88
2016,10,6,9,30,849.0,83.0,3.9,20.0,564.0,771.0,606.43
2016,10,6,9,45,862.5,84.5,3.85,20.5,600.0,816.85,636.4
2016,10,6,10,0,876.0,86.0,3.8,21.0,636.0,860.74,664.45
2016,10,6,10,15,885.0,87.5,3.75,21.0,665.0,898.38,689.05
2016,10,6,10,30,894.0,89.0,3.7,21.0,694.0,933.29,711.59
2016,10,6,10,45,901.0,89.5,3.65,21.5,716.5,962.23,728.53
2016,10,6,11,0,908.0,90.0,3.6,22.0,739.0,987.96,743.2
2016,10,6,11,15,911.5,90.5,3.55,22.0,752.5,1006.88,754.74
2016,10,6,11,30,915.0,91.0,3.5,22.0,766.0,1022.2,763.98
2016,10,6,11,45,917.0,91.0,3.45,22.5,772.0,1031.77,768.02
2016,10,6,12,0,919.0,91.0,3.4,23.0,778.0,1037.56,769.73
2016,10,6,12,15,918.0,91.0,3.35,23.0,776.0,1036.52,768.59
2016,10,6,12,30,917.0,91.0,3.3,23.0,774.0,1031.66,765.15
2016,10,6,12,45,486.0,206.0,3.3,23.5,567.5,731.9,557.45
2016,10,6,13,0,55.0,321.0,3.3,24.0,361.0,354.87,271.34
2016,10,6,13,15,189.5,315.5,3.3,24.0,449.0,500.55,385.77
2016,10,6,13,30,324.0,310.0,3.3,24.0,537.0,639.53,489.63
2016,10,6,13,45,600.5,199.5,3.3,24.0,599.0,798.43,608.96
2016,10,6,14,0,877.0,89.0,3.3,24.0,661.0,892.46,674.96
2016,10,6,14,15,865.0,87.0,3.3,24.0,628.0,851.88,647.45
2016,10,6,14,30,853.0,85.0,3.3,24.0,595.0,809.02,619.18
2016,10,6,14,45,837.5,82.5,3.3,24.0,555.5,768.62,592.37
2016,10,6,15,0,822.0,80.0,3.3,24.0,516.0,718.14,557.99
2016,10,6,15,15,800.0,77.0,3.25,23.5,472.0,661.34,518.68
2016,10,6,15,30,778.0,74.0,3.2,23.0,428.0,604.22,476.84
2016,10,6,15,45,745.5,71.0,3.2,23.0,379.5,540.83,428.15
2016,10,6,16,0,713.0,68.0,3.2,23.0,331.0,478.85,379.03
2016,10,6,16,15,669.0,63.5,3.0,22.5,281.0,412.72,325.45
2016,10,6,16,30,625.0,59.0,2.8,22.0,231.0,348.91,272.0
2016,10,6,16,45,553.0,52.5,2.65,21.5,181.0,276.45,210.61
2016,10,6,17,0,481.0,46.0,2.5,21.0,131.0,211.69,154.49
2016,10,6,17,15,368.0,35.5,2.4,20.5,87.5,140.92,94.83
2016,10,6,17,30,255.0,25.0,2.3,20.0,44.0,81.56,36.44
2016,10,6,17,45,127.5,12.5,2.2,19.5,22.0,26.18,0.0
2016,10,6,18,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,1.5,3.1,16.0,1.5,0.0,0.0
2016,10,7,6,30,0.0,3.0,3.1,16.0,3.0,2.36,0.0
2016,10,7,6,45,0.0,12.5,3.15,16.0,12.5,9.5,0.28
2016,10,7,7,0,0.0,22.0,3.2,16.0,22.0,16.76,8.09
2016,10,7,7,15,0.0,35.0,3.2,16.0,35.0,26.74,16.86
2016,10,7,7,30,0.0,48.0,3.2,16.0,48.0,36.74,25.59
2016,10,7,7,45,0.0,62.0,3.2,16.5,62.0,47.96,35.18
2016,10,7,8,0,0.0,76.0,3.2,17.0,76.0,59.28,44.68
2016,10,7,8,15,56.5,124.0,3.2,17.0,147.0,140.04,112.77
2016,10,7,8,30,113.0,172.0,3.2,17.0,218.0,236.62,192.57
2016,10,7,8,45,56.5,137.0,3.25,17.5,160.0,156.24,125.59
2016,10,7,9,0,0.0,102.0,3.3,18.0,102.0,79.54,60.76
2016,10,7,9,15,0.0,112.0,3.3,18.0,112.0,87.72,67.4
2016,10,7,9,30,0.0,122.0,3.3,18.0,122.0,95.97,73.98
2016,10,7,9,45,0.0,136.0,3.3,18.5,136.0,107.69,83.21
2016,10,7,10,0,0.0,150.0,3.3,19.0,150.0,119.53,92.45
2016,10,7,10,15,2.0,167.0,3.3,19.0,168.5,135.89,105.54
2016,10,7,10,30,4.0,184.0,3.3,19.0,187.0,152.52,118.78
2016,10,7,10,45,3.0,176.0,3.3,19.5,178.5,144.46,111.87
2016,10,7,11,0,2.0,168.0,3.3,20.0,170.0,136.49,105.13
2016,10,7,11,15,3.0,170.5,3.3,20.0,173.0,139.6,107.58
2016,10,7,11,30,4.0,173.0,3.3,20.0,176.0,142.76,110.07
2016,10,7,11,45,10.0,215.0,3.3,20.5,222.5,185.81,144.14
2016,10,7,12,0,16.0,257.0,3.3,21.0,269.0,230.15,178.68
2016,10,7,12,15,9.0,212.0,3.25,21.0,219.0,182.12,140.72
2016,10,7,12,30,2.0,167.0,3.2,21.0,169.0,135.58,103.73
2016,10,7,12,45,11.5,217.5,3.2,21.5,226.5,189.54,146.64
2016,10,7,13,0,21.0,268.0,3.2,22.0,284.0,245.38,190.18
2016,10,7,13,15,18.5,255.5,3.15,22.0,269.0,231.22,179.11
2016,10,7,13,30,16.0,243.0,3.1,22.0,254.0,217.22,168.32
2016,10,7,13,45,23.0,249.5,3.05,22.0,265.0,229.85,178.68
2016,10,7,14,0,30.0,256.0,3.0,22.0,276.0,261.71,203.91
2016,10,7,14,15,23.5,235.0,2.9,22.0,250.0,216.71,168.84
2016,10,7,14,30,17.0,214.0,2.8,22.0,224.0,191.69,149.34
2016,10,7,14,45,15.5,200.0,2.75,22.0,209.0,177.75,138.62
2016,10,7,15,0,14.0,186.0,2.7,22.0,194.0,164.01,127.99
2016,10,7,15,15,7.0,147.0,2.65,22.0,151.0,123.74,95.8
2016,10,7,15,30,0.0,108.0,2.6,22.0,108.0,85.1,64.54
2016,10,7,15,45,0.0,95.0,2.55,22.0,95.0,74.44,56.02
2016,10,7,16,0,0.0,82.0,2.5,22.0,82.0,63.86,47.45
2016,10,7,16,15,0.0,69.5,2.45,21.5,69.5,53.77,39.27
2016,10,7,16,30,0.0,57.0,2.4,21.0,57.0,43.76,30.99
2016,10,7,16,45,0.0,44.0,2.35,21.0,44.0,33.65,22.43
2016,10,7,17,0,0.0,31.0,2.3,21.0,31.0,23.65,13.88
2016,10,7,17,15,0.0,20.5,2.25,20.5,20.5,15.61,6.88
2016,10,7,17,30,0.0,10.0,2.2,20.0,10.0,7.59,0.0
2016,10,7,17,45,0.0,5.0,2.2,20.0,5.0,3.93,0.0
2016,10,7,18,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.65,18.5,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,10,8,6,45,0.0,3.0,4.1,18.5,3.0,2.27,0.0
2016,10,8,7,0,0.0,6.0,4.2,19.0,6.0,4.54,0.0
2016,10,8,7,15,0.0,10.0,4.3,19.0,10.0,7.58,0.65
2016,10,8,7,30,0.0,14.0,4.4,19.0,14.0,10.63,3.29
2016,10,8,7,45,0.0,18.5,4.55,19.0,18.5,14.06,6.24
2016,10,8,8,0,0.0,23.0,4.7,19.0,23.0,17.51,9.16
2016,10,8,8,15,0.0,26.5,4.9,19.0,26.5,20.19,11.4
2016,10,8,8,30,0.0,30.0,5.1,19.0,30.0,22.89,13.63
2016,10,8,8,45,0.0,40.0,5.35,19.0,40.0,30.58,20.02
2016,10,8,9,0,0.0,50.0,5.6,19.0,50.0,38.29,26.38
2016,10,8,9,15,0.0,45.5,5.8,19.0,45.5,34.85,23.42
2016,10,8,9,30,0.0,41.0,6.0,19.0,41.0,31.41,20.49
2016,10,8,9,45,0.0,30.5,6.25,19.5,30.5,23.36,13.72
2016,10,8,10,0,0.0,20.0,6.5,20.0,20.0,15.31,7.0
2016,10,8,10,15,0.0,20.5,6.6,20.0,20.5,15.71,7.3
2016,10,8,10,30,0.0,21.0,6.7,20.0,21.0,16.1,7.61
2016,10,8,10,45,0.0,24.0,6.85,20.0,24.0,18.42,9.49
2016,10,8,11,0,0.0,27.0,7.0,20.0,27.0,20.73,11.37
2016,10,8,11,15,0.0,27.5,6.95,20.0,27.5,21.13,11.68
2016,10,8,11,30,0.0,28.0,6.9,20.0,28.0,21.52,11.99
2016,10,8,11,45,0.0,32.0,6.9,20.0,32.0,24.61,14.51
2016,10,8,12,0,0.0,36.0,6.9,20.0,36.0,27.69,17.03
2016,10,8,12,15,0.0,30.5,6.8,20.0,30.5,23.45,13.56
2016,10,8,12,30,0.0,25.0,6.7,20.0,25.0,19.21,10.1
2016,10,8,12,45,0.0,27.5,6.6,20.0,27.5,21.13,11.68
2016,10,8,13,0,0.0,30.0,6.5,20.0,30.0,23.05,13.26
2016,10,8,13,15,0.0,34.5,6.4,19.5,34.5,26.51,16.16
2016,10,8,13,30,0.0,39.0,6.3,19.0,39.0,29.96,19.07
2016,10,8,13,45,0.0,48.5,6.25,19.0,48.5,37.27,25.12
2016,10,8,14,0,0.0,58.0,6.2,19.0,58.0,44.58,31.2
2016,10,8,14,15,0.0,35.5,6.2,19.0,35.5,27.22,16.91
2016,10,8,14,30,0.0,13.0,6.2,19.0,13.0,9.94,2.61
2016,10,8,14,45,0.0,21.0,6.2,19.0,21.0,16.05,7.73
2016,10,8,15,0,0.0,29.0,6.2,19.0,29.0,22.17,12.87
2016,10,8,15,15,0.0,18.0,6.2,18.5,18.0,13.73,5.87
2016,10,8,15,30,0.0,7.0,6.2,18.0,7.0,5.33,0.0
2016,10,8,15,45,0.0,6.5,6.2,18.0,6.5,4.94,0.0
2016,10,8,16,0,0.0,6.0,6.2,18.0,6.0,4.56,0.0
2016,10,8,16,15,0.0,5.0,6.15,18.0,5.0,3.79,0.0
2016,10,8,16,30,0.0,4.0,6.1,18.0,4.0,3.03,0.0
2016,10,8,16,45,0.0,3.0,6.1,18.0,3.0,2.27,0.0
2016,10,8,17,0,0.0,2.0,6.1,18.0,2.0,1.51,0.0
2016,10,8,17,15,0.0,1.0,6.1,17.5,1.0,0.75,0.0
2016,10,8,17,30,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,17,45,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,6.15,17.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,6.25,17.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,6.3,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,6.35,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,6.45,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,6.55,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,6.6,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,6.55,16.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,6.3,15.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,5.9,14.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,5.7,13.5,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,5.5,12.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,10,9,6,45,256.0,15.0,4.0,10.5,45.0,74.13,27.66
2016,10,9,7,0,512.0,30.0,4.1,11.0,90.0,176.39,122.89
2016,10,9,7,15,598.0,36.5,4.25,11.0,141.0,244.36,186.03
2016,10,9,7,30,684.0,43.0,4.4,11.0,192.0,321.89,256.81
2016,10,9,7,45,734.5,47.5,4.55,11.5,245.0,390.72,319.44
2016,10,9,8,0,785.0,52.0,4.7,12.0,298.0,464.0,383.79
2016,10,9,8,15,818.5,55.0,4.75,12.5,349.5,526.21,437.07
2016,10,9,8,30,852.0,58.0,4.8,13.0,401.0,593.39,492.32
2016,10,9,8,45,874.0,61.0,4.9,13.5,449.5,654.36,540.99
2016,10,9,9,0,896.0,64.0,5.0,14.0,498.0,715.13,587.24
2016,10,9,9,15,912.0,66.0,5.0,14.5,540.5,769.66,625.81
2016,10,9,9,30,928.0,68.0,5.0,15.0,583.0,822.78,662.6
2016,10,9,9,45,940.5,69.0,5.05,15.5,620.0,870.07,694.76
2016,10,9,10,0,953.0,70.0,5.1,16.0,657.0,915.07,724.86
2016,10,9,10,15,960.5,71.0,5.05,16.5,686.5,953.03,748.87
2016,10,9,10,30,968.0,72.0,5.0,17.0,716.0,987.89,770.42
2016,10,9,10,45,973.5,72.0,5.0,17.5,737.5,1016.38,787.72
2016,10,9,11,0,979.0,72.0,5.0,18.0,759.0,1041.31,802.52
2016,10,9,11,15,982.0,72.5,4.95,18.0,773.0,1060.68,814.63
2016,10,9,11,30,985.0,73.0,4.9,18.0,787.0,1076.15,824.18
2016,10,9,11,45,986.5,72.5,4.85,18.5,793.0,1084.95,827.65
2016,10,9,12,0,988.0,72.0,4.8,19.0,799.0,1089.7,828.53
2016,10,9,12,15,987.0,72.0,4.7,19.0,796.0,1088.43,826.64
2016,10,9,12,30,986.0,72.0,4.6,19.0,793.0,1083.07,822.17
2016,10,9,12,45,983.0,72.0,4.6,19.5,782.0,1071.66,813.23
2016,10,9,13,0,980.0,72.0,4.6,20.0,771.0,1056.3,801.82
2016,10,9,13,15,975.0,71.0,4.55,20.0,752.0,1033.94,786.9
2016,10,9,13,30,970.0,70.0,4.5,20.0,733.0,1007.89,769.61
2016,10,9,13,45,963.0,69.0,4.5,20.0,706.0,976.46,749.12
2016,10,9,14,0,956.0,68.0,4.5,20.0,679.0,941.76,726.34
2016,10,9,14,15,946.0,66.5,4.45,20.0,645.0,900.79,698.66
2016,10,9,14,30,936.0,65.0,4.4,20.0,611.0,857.15,668.95
2016,10,9,14,45,922.5,63.5,4.35,20.0,571.0,808.34,635.27
2016,10,9,15,0,909.0,62.0,4.3,20.0,531.0,757.65,599.96
2016,10,9,15,15,889.5,60.0,4.15,19.5,485.5,700.58,560.13
2016,10,9,15,30,870.0,58.0,4.0,19.0,440.0,642.78,517.21
2016,10,9,15,45,842.0,55.5,3.9,18.5,390.0,578.9,467.67
2016,10,9,16,0,814.0,53.0,3.8,18.0,340.0,515.86,417.02
2016,10,9,16,15,773.0,49.5,3.6,17.5,288.0,449.66,361.75
2016,10,9,16,30,732.0,46.0,3.4,17.0,236.0,382.56,303.83
2016,10,9,16,45,664.5,40.5,3.2,16.5,184.0,306.71,237.36
2016,10,9,17,0,597.0,35.0,3.0,16.0,132.0,237.83,175.31
2016,10,9,17,15,476.5,27.0,2.85,15.0,86.0,160.48,107.13
2016,10,9,17,30,356.0,19.0,2.7,14.0,40.0,93.67,15.8
2016,10,9,17,45,178.0,9.5,2.6,13.5,20.0,31.0,0.0
2016,10,9,18,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,10,6,45,239.5,15.5,1.95,7.5,43.0,72.49,23.41
