Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,30,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,30,6,45,102.5,9.0,0.9,11.5,14.0,32.85,0.0
2016,10,30,7,0,205.0,18.0,0.9,12.0,28.0,93.77,0.0
2016,10,30,7,15,328.5,29.5,1.1,12.5,68.0,174.19,126.04
2016,10,30,7,30,452.0,41.0,1.3,13.0,108.0,259.48,204.03
2016,10,30,7,45,527.0,48.5,1.5,14.0,154.0,331.29,267.17
2016,10,30,8,0,602.0,56.0,1.7,15.0,200.0,410.62,334.33
2016,10,30,8,15,649.0,61.5,1.65,15.5,246.5,478.08,389.69
2016,10,30,8,30,696.0,67.0,1.6,16.0,293.0,548.99,445.31
2016,10,30,8,45,557.5,102.5,1.6,17.0,300.5,527.95,426.47
2016,10,30,9,0,419.0,138.0,1.6,18.0,308.0,485.17,390.66
2016,10,30,9,15,612.5,109.0,1.7,19.0,384.5,632.41,503.03
2016,10,30,9,30,806.0,80.0,1.8,20.0,461.0,779.11,605.04
2016,10,30,9,45,825.0,81.5,1.95,21.0,496.0,827.7,635.13
2016,10,30,10,0,844.0,83.0,2.1,22.0,531.0,874.76,664.61
2016,10,30,10,15,546.5,171.0,2.25,22.5,467.0,723.13,557.02
2016,10,30,10,30,249.0,259.0,2.4,23.0,403.0,533.91,413.38
2016,10,30,10,45,393.0,230.5,2.55,24.0,466.5,646.25,498.54
2016,10,30,11,0,537.0,202.0,2.7,25.0,530.0,788.93,599.43
2016,10,30,11,15,532.0,208.5,2.75,25.0,539.5,800.02,605.59
2016,10,30,11,30,527.0,215.0,2.8,25.0,549.0,808.65,611.18
2016,10,30,11,45,497.5,228.5,2.85,25.5,545.5,797.45,601.4
2016,10,30,12,0,468.0,242.0,2.9,26.0,542.0,783.45,589.95
2016,10,30,12,15,442.5,249.0,2.95,26.0,532.0,764.18,576.34
2016,10,30,12,30,417.0,256.0,3.0,26.0,522.0,719.91,545.83
2016,10,30,12,45,418.5,250.5,3.05,26.0,513.5,733.99,556.1
2016,10,30,13,0,420.0,245.0,3.1,26.0,505.0,723.11,549.11
2016,10,30,13,15,416.0,237.5,3.05,26.0,488.5,702.79,535.17
2016,10,30,13,30,412.0,230.0,3.0,26.0,472.0,658.97,505.07
2016,10,30,13,45,336.5,233.5,2.95,26.0,425.0,582.29,448.78
2016,10,30,14,0,261.0,237.0,2.9,26.0,378.0,508.49,393.73
2016,10,30,14,15,385.0,197.0,2.7,25.5,391.0,561.8,437.65
2016,10,30,14,30,509.0,157.0,2.5,25.0,404.0,626.89,488.06
2016,10,30,14,45,579.0,126.0,2.4,25.0,385.0,635.54,495.41
2016,10,30,15,0,649.0,95.0,2.3,25.0,366.0,628.82,491.78
2016,10,30,15,15,679.0,81.5,2.1,24.5,338.5,604.01,474.08
2016,10,30,15,30,709.0,68.0,1.9,24.0,311.0,571.1,449.67
2016,10,30,15,45,667.5,63.0,1.75,23.5,265.0,506.5,399.89
2016,10,30,16,0,626.0,58.0,1.6,23.0,219.0,441.31,348.12
2016,10,30,16,15,559.5,51.0,1.5,22.0,172.5,364.25,285.98
2016,10,30,16,30,493.0,44.0,1.4,21.0,126.0,293.53,226.5
2016,10,30,16,45,383.0,33.5,1.35,20.0,84.0,209.04,154.3
2016,10,30,17,0,273.0,23.0,1.3,19.0,42.0,132.27,65.53
2016,10,30,17,15,136.5,11.5,1.3,18.5,21.0,46.72,0.0
2016,10,30,17,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,6,45,43.0,9.0,1.6,12.5,11.0,17.97,0.0
2016,10,31,7,0,86.0,18.0,1.7,13.0,22.0,55.36,0.0
2016,10,31,7,15,187.0,35.5,1.95,13.5,58.5,128.12,91.25
2016,10,31,7,30,288.0,53.0,2.2,14.0,95.0,201.07,158.17
2016,10,31,7,45,362.0,66.0,2.5,15.0,138.5,267.66,216.61
2016,10,31,8,0,436.0,79.0,2.8,16.0,182.0,342.39,280.39
2016,10,31,8,15,488.0,88.0,2.85,16.5,226.5,407.03,334.63
2016,10,31,8,30,540.0,97.0,2.9,17.0,271.0,481.48,394.72
2016,10,31,8,45,581.5,103.0,2.95,17.5,314.5,545.75,445.03
2016,10,31,9,0,623.0,109.0,3.0,18.0,358.0,612.07,495.4
2016,10,31,9,15,650.0,114.0,2.9,18.5,397.0,667.75,535.62
2016,10,31,9,30,677.0,119.0,2.8,19.0,436.0,723.52,573.73
2016,10,31,9,45,699.5,121.5,2.7,19.5,470.0,772.44,605.86
2016,10,31,10,0,722.0,124.0,2.6,20.0,504.0,820.38,636.54
2016,10,31,10,15,735.5,127.0,2.5,20.0,531.5,859.32,661.52
2016,10,31,10,30,749.0,130.0,2.4,20.0,559.0,896.22,684.78
2016,10,31,10,45,755.5,133.0,2.3,20.5,578.5,924.04,700.24
2016,10,31,11,0,762.0,136.0,2.2,21.0,598.0,949.09,713.69
2016,10,31,11,15,449.5,216.5,2.1,21.0,490.5,726.74,556.37
2016,10,31,11,30,137.0,297.0,2.0,21.0,383.0,458.68,354.87
2016,10,31,11,45,278.0,276.5,1.9,21.5,453.0,604.13,465.8
2016,10,31,12,0,419.0,256.0,1.8,22.0,523.0,725.51,552.66
2016,10,31,12,15,587.0,200.5,1.7,22.0,572.5,859.58,646.38
2016,10,31,12,30,755.0,145.0,1.6,22.0,622.0,976.31,721.19
2016,10,31,12,45,757.0,140.5,1.5,22.0,611.5,965.67,711.79
2016,10,31,13,0,759.0,136.0,1.4,22.0,601.0,951.76,701.94
2016,10,31,13,15,749.5,134.5,1.4,22.0,582.0,926.88,686.57
2016,10,31,13,30,740.0,133.0,1.4,22.0,563.0,899.29,669.56
2016,10,31,13,45,708.5,137.0,1.4,22.0,534.0,854.8,641.22
2016,10,31,14,0,677.0,141.0,1.4,22.0,505.0,808.79,611.7
2016,10,31,14,15,658.0,137.0,1.45,22.0,472.5,764.25,583.32
2016,10,31,14,30,639.0,133.0,1.5,22.0,440.0,718.51,553.54
2016,10,31,14,45,493.5,144.5,1.6,22.0,370.0,580.29,454.57
2016,10,31,15,0,348.0,156.0,1.7,22.0,300.0,443.4,352.36
2016,10,31,15,15,309.0,148.0,1.75,21.5,265.5,391.64,313.84
2016,10,31,15,30,270.0,140.0,1.8,21.0,231.0,343.02,276.14
2016,10,31,15,45,237.5,123.0,1.85,20.5,194.5,291.14,235.01
2016,10,31,16,0,205.0,106.0,1.9,20.0,158.0,242.38,195.19
2016,10,31,16,15,167.5,86.0,1.8,19.5,122.5,190.7,151.87
2016,10,31,16,30,130.0,66.0,1.7,19.0,87.0,143.06,111.09
2016,10,31,16,45,77.0,45.0,1.65,18.5,56.0,84.35,60.97
2016,10,31,17,0,24.0,24.0,1.6,18.0,25.0,31.17,9.99
2016,10,31,17,15,12.0,12.0,1.7,17.5,12.5,12.77,0.0
2016,10,31,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,1,6,45,0.0,8.5,0.9,10.5,8.5,6.69,0.0
2016,11,1,7,0,0.0,17.0,1.0,11.0,17.0,14.04,0.0
2016,11,1,7,15,94.5,37.5,1.05,11.5,51.0,89.74,62.53
2016,11,1,7,30,189.0,58.0,1.1,12.0,85.0,157.55,124.02
2016,11,1,7,45,265.5,74.0,1.2,12.5,127.5,230.57,187.29
2016,11,1,8,0,342.0,90.0,1.3,13.0,170.0,304.58,250.43
2016,11,1,8,15,174.5,101.5,1.3,13.5,142.5,223.97,184.91
2016,11,1,8,30,7.0,113.0,1.3,14.0,115.0,101.06,80.47
2016,11,1,8,45,4.0,123.0,1.35,14.5,124.5,106.84,85.25
2016,11,1,9,0,1.0,133.0,1.4,15.0,134.0,112.64,89.65
2016,11,1,9,15,0.5,112.0,1.45,15.5,112.5,90.55,70.86
2016,11,1,9,30,0.0,91.0,1.5,16.0,91.0,70.75,54.05
2016,11,1,9,45,0.0,98.5,1.55,16.5,98.5,76.94,58.99
2016,11,1,10,0,0.0,106.0,1.6,17.0,106.0,83.19,63.9
2016,11,1,10,15,0.0,129.0,1.65,17.0,129.0,103.23,80.27
2016,11,1,10,30,0.0,152.0,1.7,17.0,152.0,123.79,96.91
2016,11,1,10,45,39.0,211.5,1.8,17.5,235.5,237.68,189.66
2016,11,1,11,0,78.0,271.0,1.9,18.0,319.0,344.39,273.32
2016,11,1,11,15,76.5,278.0,1.95,18.0,325.5,351.36,277.93
2016,11,1,11,30,75.0,285.0,2.0,18.0,332.0,358.28,283.03
2016,11,1,11,45,60.5,277.0,2.05,18.5,315.5,334.07,263.33
2016,11,1,12,0,46.0,269.0,2.1,19.0,299.0,309.86,243.76
2016,11,1,12,15,45.0,268.0,2.1,19.0,297.0,307.69,242.16
2016,11,1,12,30,44.0,267.0,2.1,19.0,295.0,305.57,240.56
2016,11,1,12,45,87.5,275.5,2.15,19.5,329.5,359.6,283.57
2016,11,1,13,0,131.0,284.0,2.2,20.0,364.0,436.25,342.49
2016,11,1,13,15,95.0,266.5,2.2,20.0,323.5,355.67,280.27
2016,11,1,13,30,59.0,249.0,2.2,20.0,283.0,299.93,236.68
2016,11,1,13,45,48.0,232.0,2.2,20.0,259.0,269.9,213.45
2016,11,1,14,0,37.0,215.0,2.2,20.0,235.0,240.62,190.49
2016,11,1,14,15,32.0,199.5,2.2,20.0,216.0,219.14,173.76
2016,11,1,14,30,27.0,184.0,2.2,20.0,197.0,181.51,143.94
2016,11,1,14,45,71.5,179.5,2.2,20.0,209.5,230.07,184.71
2016,11,1,15,0,116.0,175.0,2.2,20.0,222.0,274.68,221.5
2016,11,1,15,15,102.5,158.5,2.1,19.5,196.5,242.79,196.12
2016,11,1,15,30,89.0,142.0,2.0,19.0,171.0,198.99,160.97
2016,11,1,15,45,77.0,121.5,1.9,19.0,144.0,167.04,134.57
2016,11,1,16,0,65.0,101.0,1.8,19.0,117.0,136.34,108.73
2016,11,1,16,15,49.5,80.0,1.6,18.5,90.5,104.45,81.64
2016,11,1,16,30,34.0,59.0,1.4,18.0,64.0,74.03,55.51
2016,11,1,16,45,17.0,38.5,1.2,17.5,41.0,44.84,30.13
2016,11,1,17,0,0.0,18.0,1.0,17.0,18.0,13.84,0.32
2016,11,1,17,15,0.0,9.0,1.0,16.5,9.0,7.08,0.0
2016,11,1,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,6,45,48.0,8.0,1.15,11.5,10.0,6.29,0.0
2016,11,2,7,0,96.0,16.0,1.2,12.0,20.0,42.53,0.0
2016,11,2,7,15,206.0,31.5,1.4,12.5,55.5,131.97,91.09
2016,11,2,7,30,316.0,47.0,1.6,13.0,91.0,207.82,163.19
2016,11,2,7,45,397.5,58.0,1.8,14.0,134.5,279.78,226.31
2016,11,2,8,0,479.0,69.0,2.0,15.0,178.0,359.86,294.41
2016,11,2,8,15,531.0,76.5,2.0,15.5,222.5,426.91,350.27
2016,11,2,8,30,583.0,84.0,2.0,16.0,267.0,497.91,407.2
2016,11,2,8,45,624.0,88.5,2.0,17.0,310.5,561.71,455.67
2016,11,2,9,0,665.0,93.0,2.0,18.0,354.0,627.48,503.74
2016,11,2,9,15,690.5,97.5,2.0,18.5,392.5,682.75,542.27
2016,11,2,9,30,716.0,102.0,2.0,19.0,431.0,737.95,579.55
2016,11,2,9,45,736.0,104.5,2.0,20.0,464.5,785.67,609.49
2016,11,2,10,0,756.0,107.0,2.0,21.0,498.0,832.21,637.92
2016,11,2,10,15,768.5,109.0,1.85,21.5,525.0,869.76,659.35
2016,11,2,10,30,781.0,111.0,1.7,22.0,552.0,898.67,674.44
2016,11,2,10,45,790.0,112.5,1.6,23.0,572.5,927.57,688.51
2016,11,2,11,0,799.0,114.0,1.5,24.0,593.0,953.67,700.4
2016,11,2,11,15,804.0,115.0,1.35,24.5,605.5,972.25,707.82
2016,11,2,11,30,809.0,116.0,1.2,25.0,618.0,987.64,713.04
2016,11,2,11,45,811.5,116.0,1.05,25.5,622.5,996.04,713.73
2016,11,2,12,0,814.0,116.0,0.9,26.0,627.0,1001.05,712.29
2016,11,2,12,15,813.0,116.0,0.8,26.0,624.0,999.06,708.96
2016,11,2,12,30,812.0,116.0,0.7,26.0,621.0,993.64,703.73
2016,11,2,12,45,800.5,118.0,0.6,26.0,608.5,976.48,691.45
2016,11,2,13,0,789.0,120.0,0.5,26.0,596.0,956.16,677.53
2016,11,2,13,15,781.0,118.0,0.5,26.0,577.5,931.95,663.54
2016,11,2,13,30,773.0,116.0,0.5,26.0,559.0,911.99,652.28
2016,11,2,13,45,760.5,114.0,0.55,26.0,533.0,877.92,633.05
2016,11,2,14,0,748.0,112.0,0.6,26.0,507.0,841.62,612.31
2016,11,2,14,15,730.5,108.5,0.6,26.0,475.0,797.16,585.06
2016,11,2,14,30,713.0,105.0,0.6,26.0,443.0,751.29,556.55
2016,11,2,14,45,689.0,101.0,0.65,26.0,405.0,698.52,523.54
2016,11,2,15,0,665.0,97.0,0.7,26.0,367.0,645.44,489.43
2016,11,2,15,15,631.5,91.5,0.65,25.5,325.5,583.91,447.01
2016,11,2,15,30,598.0,86.0,0.6,25.0,284.0,523.61,403.94
2016,11,2,15,45,554.0,78.0,0.6,24.5,240.0,455.84,354.09
2016,11,2,16,0,510.0,70.0,0.6,24.0,196.0,391.17,304.45
2016,11,2,16,15,440.5,60.0,0.65,23.0,152.0,315.07,244.63
2016,11,2,16,30,371.0,50.0,0.7,22.0,108.0,245.68,187.61
2016,11,2,16,45,270.5,36.0,0.8,21.5,70.0,167.34,120.6
2016,11,2,17,0,170.0,22.0,0.9,21.0,32.0,94.29,23.36
2016,11,2,17,15,85.0,11.0,0.95,20.5,16.0,32.53,0.0
2016,11,2,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,45,68.0,7.5,1.05,12.5,10.0,0.0,0.0
2016,11,3,7,0,136.0,15.0,1.1,13.0,20.0,54.41,0.0
2016,11,3,7,15,262.0,27.5,1.3,13.5,56.0,149.31,100.3
2016,11,3,7,30,388.0,40.0,1.5,14.0,92.0,233.87,182.38
2016,11,3,7,45,462.0,49.0,1.75,15.0,135.5,303.49,244.07
2016,11,3,8,0,536.0,58.0,2.0,16.0,179.0,380.62,309.86
2016,11,3,8,15,586.0,64.5,2.0,16.5,223.5,447.72,365.67
2016,11,3,8,30,636.0,71.0,2.0,17.0,268.0,518.66,422.28
2016,11,3,8,45,522.0,102.0,2.0,17.5,280.0,498.87,405.62
2016,11,3,9,0,408.0,133.0,2.0,18.0,292.0,474.57,384.63
2016,11,3,9,15,576.5,111.0,2.15,19.0,360.5,609.13,488.41
2016,11,3,9,30,745.0,89.0,2.3,20.0,429.0,742.14,583.23
2016,11,3,9,45,756.5,94.0,2.5,21.0,461.0,786.15,611.32
2016,11,3,10,0,768.0,99.0,2.7,22.0,493.0,828.36,638.42
2016,11,3,10,15,780.5,101.0,2.7,22.5,520.0,866.09,661.91
2016,11,3,10,30,793.0,103.0,2.7,23.0,547.0,901.57,683.61
2016,11,3,10,45,801.5,104.0,2.75,23.5,567.0,929.57,700.44
2016,11,3,11,0,810.0,105.0,2.8,24.0,587.0,954.73,715.39
2016,11,3,11,15,815.5,106.0,2.75,24.0,599.5,973.91,726.92
2016,11,3,11,30,821.0,107.0,2.7,24.0,612.0,989.88,736.44
2016,11,3,11,45,823.5,107.0,2.7,24.5,617.0,998.32,740.12
2016,11,3,12,0,826.0,107.0,2.7,25.0,622.0,1003.35,741.78
2016,11,3,12,15,825.0,106.5,2.65,25.0,619.0,1000.76,739.61
2016,11,3,12,30,824.0,106.0,2.6,25.0,616.0,994.74,735.42
2016,11,3,12,45,697.5,146.0,2.55,25.5,572.0,913.63,680.22
2016,11,3,13,0,571.0,186.0,2.5,26.0,528.0,811.44,610.56
2016,11,3,13,15,609.0,167.0,2.45,26.0,522.0,826.46,622.0
2016,11,3,13,30,647.0,148.0,2.4,26.0,516.0,828.68,623.81
2016,11,3,13,45,433.0,190.5,2.4,26.0,432.5,648.81,496.41
2016,11,3,14,0,219.0,233.0,2.4,26.0,349.0,448.5,347.61
2016,11,3,14,15,365.5,191.0,2.3,26.0,369.0,541.06,421.0
2016,11,3,14,30,512.0,149.0,2.2,26.0,389.0,623.39,483.34
2016,11,3,14,45,330.0,160.0,2.15,26.0,310.0,450.03,352.86
2016,11,3,15,0,148.0,171.0,2.1,26.0,231.0,295.83,232.78
2016,11,3,15,15,138.0,153.5,1.9,25.5,204.5,263.74,208.65
2016,11,3,15,30,128.0,136.0,1.7,25.0,178.0,232.5,184.24
2016,11,3,15,45,116.0,116.0,1.5,24.5,150.0,197.82,156.54
2016,11,3,16,0,104.0,96.0,1.3,24.0,122.0,164.28,129.15
2016,11,3,16,15,85.0,76.0,1.25,23.0,94.0,128.33,99.41
2016,11,3,16,30,66.0,56.0,1.2,22.0,66.0,94.24,70.6
2016,11,3,16,45,33.0,37.0,1.15,21.0,42.0,50.6,33.54
2016,11,3,17,0,0.0,18.0,1.1,20.0,18.0,14.3,0.0
2016,11,3,17,15,0.0,9.0,1.1,19.5,9.0,7.08,0.0
2016,11,3,17,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,4,6,45,65.5,7.0,3.7,13.0,9.5,0.0,0.0
2016,11,4,7,0,131.0,14.0,3.6,13.0,19.0,52.24,0.0
2016,11,4,7,15,264.5,27.0,3.65,13.0,55.5,149.12,97.52
2016,11,4,7,30,398.0,40.0,3.7,13.0,92.0,238.68,187.49
2016,11,4,7,45,499.0,46.5,3.8,13.5,139.0,319.61,260.02
2016,11,4,8,0,600.0,53.0,3.9,14.0,186.0,410.55,338.91
2016,11,4,8,15,651.5,58.5,4.0,14.5,232.5,480.5,398.71
2016,11,4,8,30,703.0,64.0,4.1,15.0,279.0,550.59,456.62
2016,11,4,8,45,748.0,65.5,4.25,15.5,325.0,618.94,511.37
2016,11,4,9,0,793.0,67.0,4.4,16.0,371.0,689.16,564.24
2016,11,4,9,15,817.0,69.5,4.35,16.0,411.5,745.71,605.39
2016,11,4,9,30,841.0,72.0,4.3,16.0,452.0,801.7,645.31
2016,11,4,9,45,869.0,70.0,4.3,16.5,489.0,845.34,674.44
2016,11,4,10,0,897.0,68.0,4.3,17.0,526.0,896.51,708.59
2016,11,4,10,15,908.5,69.5,4.2,17.0,554.0,935.61,734.48
2016,11,4,10,30,920.0,71.0,4.1,17.0,582.0,972.11,758.31
2016,11,4,10,45,929.0,71.5,4.05,17.5,603.5,1002.08,776.23
2016,11,4,11,0,938.0,72.0,4.0,18.0,625.0,1028.92,791.9
2016,11,4,11,15,942.5,72.5,3.95,18.0,638.5,1047.92,803.7
2016,11,4,11,30,947.0,73.0,3.9,18.0,652.0,1063.34,813.21
2016,11,4,11,45,950.5,72.5,3.85,18.5,657.5,1072.79,817.25
2016,11,4,12,0,954.0,72.0,3.8,19.0,663.0,1078.48,818.93
2016,11,4,12,15,953.0,72.0,3.7,19.0,660.0,1076.38,816.73
2016,11,4,12,30,952.0,72.0,3.6,19.0,657.0,1070.48,812.2
2016,11,4,12,45,951.5,70.0,3.55,19.5,646.0,1058.74,802.82
2016,11,4,13,0,951.0,68.0,3.5,20.0,635.0,1043.26,791.16
2016,11,4,13,15,945.0,67.5,3.4,20.0,616.0,1020.65,775.98
2016,11,4,13,30,939.0,67.0,3.3,20.0,597.0,994.66,758.66
2016,11,4,13,45,931.0,65.0,3.25,20.0,570.5,961.65,736.98
2016,11,4,14,0,923.0,63.0,3.2,20.0,544.0,925.68,713.25
2016,11,4,14,15,909.5,61.5,3.1,19.5,510.5,882.82,685.55
2016,11,4,14,30,896.0,60.0,3.0,19.0,477.0,837.82,656.01
2016,11,4,14,45,878.0,58.0,2.95,19.0,438.0,786.68,620.71
2016,11,4,15,0,860.0,56.0,2.9,19.0,399.0,734.33,583.96
2016,11,4,15,15,832.5,53.5,2.7,18.5,355.0,673.64,540.53
2016,11,4,15,30,805.0,51.0,2.5,18.0,311.0,613.29,495.91
2016,11,4,15,45,763.5,47.5,2.35,18.0,263.5,548.79,443.84
2016,11,4,16,0,722.0,44.0,2.2,18.0,216.0,480.75,387.28
2016,11,4,16,15,656.0,38.5,1.95,17.0,168.5,400.65,320.21
2016,11,4,16,30,590.0,33.0,1.7,16.0,121.0,326.51,255.26
2016,11,4,16,45,469.5,25.0,1.5,15.0,78.5,234.7,171.32
2016,11,4,17,0,349.0,17.0,1.3,14.0,36.0,148.4,0.98
2016,11,4,17,15,174.5,8.5,1.3,13.5,18.0,56.32,0.0
2016,11,4,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,5,6,45,113.0,6.5,1.4,4.5,10.0,0.0,0.0
2016,11,5,7,0,226.0,13.0,1.5,5.0,20.0,81.65,0.0
2016,11,5,7,15,373.5,23.0,1.6,5.5,59.5,181.33,117.07
2016,11,5,7,30,521.0,33.0,1.7,6.0,99.0,280.98,224.15
2016,11,5,7,45,599.5,39.5,1.85,7.0,146.5,357.86,294.97
2016,11,5,8,0,678.0,46.0,2.0,8.0,194.0,442.11,368.76
2016,11,5,8,15,726.0,50.5,1.95,8.5,241.5,512.97,429.05
2016,11,5,8,30,774.0,55.0,1.9,9.0,289.0,587.04,489.09
2016,11,5,8,45,805.5,58.0,1.85,10.0,334.0,650.65,536.99
2016,11,5,9,0,837.0,61.0,1.8,11.0,379.0,715.0,581.74
2016,11,5,9,15,858.5,63.5,1.65,11.5,420.0,763.5,613.27
2016,11,5,9,30,880.0,66.0,1.5,12.0,461.0,818.23,648.14
2016,11,5,9,45,896.0,67.5,1.4,13.0,496.0,865.85,675.98
2016,11,5,10,0,912.0,69.0,1.3,14.0,531.0,911.63,701.61
2016,11,5,10,15,922.5,70.5,1.1,14.0,559.0,950.23,722.42
2016,11,5,10,30,933.0,72.0,0.9,14.0,587.0,986.12,740.54
2016,11,5,10,45,939.5,73.0,0.75,14.5,607.5,1014.57,752.74
2016,11,5,11,0,946.0,74.0,0.6,15.0,628.0,1039.75,762.45
2016,11,5,11,15,950.0,74.5,0.5,15.5,641.0,1058.36,769.04
2016,11,5,11,30,954.0,75.0,0.4,16.0,654.0,1073.35,773.47
2016,11,5,11,45,955.5,75.0,0.3,16.5,659.0,1081.45,773.83
2016,11,5,12,0,957.0,75.0,0.2,17.0,664.0,1085.75,772.31
2016,11,5,12,15,955.5,75.0,0.25,17.0,660.5,1083.15,771.87
2016,11,5,12,30,954.0,75.0,0.3,17.0,657.0,1076.74,769.49
2016,11,5,12,45,951.5,74.0,0.35,17.0,645.5,1064.29,763.66
2016,11,5,13,0,949.0,73.0,0.4,17.0,634.0,1048.14,755.79
2016,11,5,13,15,942.0,72.0,0.45,17.0,614.5,1023.98,743.07
2016,11,5,13,30,935.0,71.0,0.5,17.0,595.0,996.49,728.35
2016,11,5,13,45,924.5,70.0,0.55,17.5,568.0,962.59,708.12
2016,11,5,14,0,914.0,69.0,0.6,18.0,541.0,925.89,686.01
2016,11,5,14,15,899.5,67.5,0.6,18.0,507.5,882.5,659.5
2016,11,5,14,30,885.0,66.0,0.6,18.0,474.0,837.07,631.31
2016,11,5,14,45,864.0,64.0,0.6,18.0,434.5,784.02,597.45
2016,11,5,15,0,843.0,62.0,0.6,18.0,395.0,737.39,567.34
2016,11,5,15,15,814.0,59.0,0.55,17.5,350.5,674.98,525.47
2016,11,5,15,30,785.0,56.0,0.5,17.0,306.0,612.96,481.94
2016,11,5,15,45,740.5,52.0,0.5,17.0,259.0,540.9,427.55
2016,11,5,16,0,696.0,48.0,0.5,17.0,212.0,471.5,372.76
2016,11,5,16,15,627.0,42.0,0.55,16.0,164.5,390.42,307.99
2016,11,5,16,30,558.0,36.0,0.6,15.0,117.0,315.46,244.58
2016,11,5,16,45,433.5,26.5,0.65,14.5,75.0,222.12,159.95
2016,11,5,17,0,309.0,17.0,0.7,14.0,33.0,134.43,0.0
2016,11,5,17,15,154.5,8.5,0.75,13.5,16.5,50.91,0.0
2016,11,5,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,6,6,45,118.5,6.0,1.6,3.5,9.0,0.0,0.0
2016,11,6,7,0,237.0,12.0,1.7,4.0,18.0,84.63,0.0
2016,11,6,7,15,387.5,21.5,1.85,4.5,57.5,185.06,113.78
2016,11,6,7,30,538.0,31.0,2.0,5.0,97.0,287.19,229.45
2016,11,6,7,45,619.5,36.5,2.2,6.0,144.5,365.2,302.27
2016,11,6,8,0,701.0,42.0,2.4,7.0,192.0,450.86,378.05
2016,11,6,8,15,748.5,46.0,2.25,7.5,240.0,521.76,438.77
2016,11,6,8,30,796.0,50.0,2.1,8.0,288.0,595.83,498.97
2016,11,6,8,45,828.5,52.5,1.95,9.0,333.5,653.96,542.11
2016,11,6,9,0,861.0,55.0,1.8,10.0,379.0,718.54,586.59
2016,11,6,9,15,882.0,57.0,1.85,11.0,420.0,773.98,624.04
2016,11,6,9,30,903.0,59.0,1.9,12.0,461.0,828.56,659.86
2016,11,6,9,45,919.5,60.0,2.0,13.5,496.0,876.75,689.48
2016,11,6,10,0,936.0,61.0,2.1,15.0,531.0,923.08,717.14
2016,11,6,10,15,946.0,62.0,2.05,15.5,559.0,961.26,739.68
2016,11,6,10,30,956.0,63.0,2.0,16.0,587.0,996.64,760.04
2016,11,6,10,45,962.5,64.0,2.0,16.5,608.0,1025.6,776.54
2016,11,6,11,0,969.0,65.0,2.0,17.0,629.0,1051.21,790.81
2016,11,6,11,15,973.0,65.5,1.95,17.5,642.0,1070.16,800.02
2016,11,6,11,30,977.0,66.0,1.9,18.0,655.0,1085.41,806.92
2016,11,6,11,45,977.5,66.5,1.85,18.5,659.5,1093.29,809.19
2016,11,6,12,0,978.0,67.0,1.8,19.0,664.0,1097.29,809.19
2016,11,6,12,15,977.0,66.5,1.75,19.0,661.0,1094.55,806.62
2016,11,6,12,30,976.0,66.0,1.7,19.0,658.0,1087.91,801.83
2016,11,6,12,45,972.0,66.0,1.7,19.0,646.0,1075.05,794.1
2016,11,6,13,0,968.0,66.0,1.7,19.0,634.0,1058.46,784.19
2016,11,6,13,15,961.5,65.0,1.65,19.0,614.5,1034.49,768.88
2016,11,6,13,30,955.0,64.0,1.6,19.0,595.0,1007.11,751.51
2016,11,6,13,45,945.5,63.0,1.55,19.5,568.0,973.69,728.84
2016,11,6,14,0,936.0,62.0,1.5,20.0,541.0,937.35,704.34
2016,11,6,14,15,922.0,60.5,1.45,19.5,507.5,893.75,677.51
2016,11,6,14,30,908.0,59.0,1.4,19.0,474.0,847.99,648.89
2016,11,6,14,45,888.0,57.0,1.4,19.0,434.5,794.9,614.08
2016,11,6,15,0,868.0,55.0,1.4,19.0,395.0,740.74,577.8
2016,11,6,15,15,839.5,52.5,1.25,18.5,350.5,679.09,534.77
2016,11,6,15,30,811.0,50.0,1.1,18.0,306.0,617.85,490.7
2016,11,6,15,45,768.0,46.5,1.0,18.0,258.5,552.24,439.13
2016,11,6,16,0,725.0,43.0,0.9,18.0,211.0,483.19,383.11
2016,11,6,16,15,656.0,37.5,0.9,17.0,163.5,401.38,316.85
2016,11,6,16,30,587.0,32.0,0.9,16.0,116.0,325.85,252.17
2016,11,6,16,45,459.0,24.0,0.95,15.0,73.5,231.09,164.72
2016,11,6,17,0,331.0,16.0,1.0,14.0,31.0,141.2,0.0
2016,11,6,17,15,165.5,8.0,1.0,13.5,15.5,53.96,0.0
2016,11,6,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,7,6,45,90.0,5.5,1.95,4.5,7.5,0.0,0.0
2016,11,7,7,0,180.0,11.0,2.1,5.0,15.0,65.96,0.0
2016,11,7,7,15,331.5,21.0,2.25,5.5,52.0,163.02,92.67
2016,11,7,7,30,483.0,31.0,2.4,6.0,89.0,263.7,209.75
2016,11,7,7,45,565.0,37.5,2.55,7.0,135.0,340.04,281.13
2016,11,7,8,0,647.0,44.0,2.7,8.0,181.0,424.25,355.68
2016,11,7,8,15,696.5,48.5,2.75,8.5,227.5,494.26,416.55
2016,11,7,8,30,746.0,53.0,2.8,9.0,274.0,567.71,477.73
2016,11,7,8,45,778.5,56.0,2.85,10.0,318.0,630.54,526.79
2016,11,7,9,0,811.0,59.0,2.9,11.0,362.0,694.31,573.15
2016,11,7,9,15,833.5,61.5,2.9,11.5,401.5,742.35,606.97
2016,11,7,9,30,856.0,64.0,2.9,12.0,441.0,796.84,644.87
2016,11,7,9,45,872.5,66.0,2.9,12.5,475.5,844.58,676.9
2016,11,7,10,0,889.0,68.0,2.9,13.0,510.0,890.61,707.16
2016,11,7,10,15,900.0,69.0,2.8,13.5,538.0,928.28,730.17
2016,11,7,10,30,911.0,70.0,2.7,14.0,566.0,963.37,751.02
2016,11,7,10,45,918.5,71.0,2.65,14.5,586.5,992.27,767.78
2016,11,7,11,0,926.0,72.0,2.6,15.0,607.0,1018.02,782.3
2016,11,7,11,15,931.0,72.5,2.55,15.0,620.5,1037.33,793.9
2016,11,7,11,30,936.0,73.0,2.5,15.0,634.0,1053.13,803.27
2016,11,7,11,45,938.0,73.5,2.45,15.5,639.0,1062.26,806.8
2016,11,7,12,0,940.0,74.0,2.4,16.0,644.0,1067.69,808.06
2016,11,7,12,15,939.5,73.5,2.35,16.0,641.5,1065.53,805.99
2016,11,7,12,30,939.0,73.0,2.3,16.0,639.0,1059.63,801.71
2016,11,7,12,45,936.5,72.5,2.3,16.5,628.0,1048.0,792.98
2016,11,7,13,0,934.0,72.0,2.3,17.0,617.0,1032.76,782.07
2016,11,7,13,15,928.0,71.0,2.25,17.0,598.0,1009.91,767.13
2016,11,7,13,30,922.0,70.0,2.2,17.0,579.0,983.76,750.13
2016,11,7,13,45,912.5,69.0,2.2,17.5,553.0,951.2,728.01
2016,11,7,14,0,903.0,68.0,2.2,18.0,527.0,915.86,704.02
2016,11,7,14,15,889.0,66.0,2.15,17.5,494.0,872.71,676.6
2016,11,7,14,30,875.0,64.0,2.1,17.0,461.0,827.53,647.41
2016,11,7,14,45,854.5,62.0,2.1,17.0,422.0,775.38,611.94
2016,11,7,15,0,834.0,60.0,2.1,17.0,383.0,729.68,580.5
2016,11,7,15,15,804.5,57.0,1.9,16.5,339.5,667.44,535.67
2016,11,7,15,30,775.0,54.0,1.7,16.0,296.0,605.66,489.51
2016,11,7,15,45,730.0,50.0,1.5,15.5,249.5,533.88,432.58
2016,11,7,16,0,685.0,46.0,1.3,15.0,203.0,464.86,375.63
2016,11,7,16,15,613.0,40.0,1.2,14.0,156.0,382.87,307.28
2016,11,7,16,30,541.0,34.0,1.1,13.0,109.0,307.4,241.21
2016,11,7,16,45,407.0,25.0,1.05,12.0,68.5,211.56,150.86
2016,11,7,17,0,273.0,16.0,1.0,11.0,28.0,120.93,0.0
2016,11,7,17,15,136.5,8.0,1.0,10.5,14.0,45.87,0.0
2016,11,7,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,8,6,45,89.0,5.0,1.0,4.5,7.0,0.0,0.0
2016,11,8,7,0,178.0,10.0,1.0,5.0,14.0,64.73,0.0
2016,11,8,7,15,335.0,20.0,1.1,6.0,50.5,163.03,83.38
2016,11,8,7,30,492.0,30.0,1.2,7.0,87.0,267.12,209.68
2016,11,8,7,45,465.5,45.0,1.3,8.0,119.0,303.87,248.62
2016,11,8,8,0,439.0,60.0,1.4,9.0,151.0,332.46,276.64
2016,11,8,8,15,481.0,68.5,1.5,9.5,190.0,392.15,328.53
2016,11,8,8,30,523.0,77.0,1.6,10.0,229.0,455.03,380.94
2016,11,8,8,45,488.0,97.0,1.7,11.0,257.0,472.62,394.22
2016,11,8,9,0,453.0,117.0,1.8,12.0,285.0,492.84,408.62
2016,11,8,9,15,586.0,100.5,1.85,12.5,341.5,607.51,498.57
2016,11,8,9,30,719.0,84.0,1.9,13.0,398.0,721.83,581.74
2016,11,8,9,45,699.5,98.0,2.0,13.5,423.0,749.63,599.5
2016,11,8,10,0,680.0,112.0,2.1,14.0,448.0,773.34,614.97
2016,11,8,10,15,569.5,154.0,2.1,14.5,446.0,730.16,581.08
2016,11,8,10,30,459.0,196.0,2.1,15.0,444.0,688.94,547.05
2016,11,8,10,45,549.0,174.5,2.15,15.5,482.0,763.53,602.51
2016,11,8,11,0,639.0,153.0,2.2,16.0,520.0,850.06,661.98
2016,11,8,11,15,563.5,183.5,2.2,16.5,512.5,808.33,629.87
2016,11,8,11,30,488.0,214.0,2.2,17.0,505.0,772.88,601.56
2016,11,8,11,45,390.0,241.5,2.2,17.5,475.0,683.3,534.29
2016,11,8,12,0,292.0,269.0,2.2,18.0,445.0,616.82,482.59
2016,11,8,12,15,422.0,230.5,2.15,18.0,484.0,728.26,566.96
2016,11,8,12,30,552.0,192.0,2.1,18.0,523.0,815.39,630.91
2016,11,8,12,45,371.0,230.0,2.05,18.5,450.5,645.62,504.06
2016,11,8,13,0,190.0,268.0,2.0,19.0,378.0,482.03,378.87
2016,11,8,13,15,140.5,257.0,1.95,19.0,337.0,417.68,330.09
2016,11,8,13,30,91.0,246.0,1.9,19.0,296.0,332.84,264.2
2016,11,8,13,45,227.0,223.0,1.9,19.5,339.5,453.03,360.92
2016,11,8,14,0,363.0,200.0,1.9,20.0,383.0,564.71,446.79
2016,11,8,14,15,334.0,190.5,1.7,19.5,351.0,516.9,410.4
2016,11,8,14,30,305.0,181.0,1.5,19.0,319.0,470.07,375.41
2016,11,8,14,45,288.0,169.5,1.3,18.5,290.5,431.81,346.7
2016,11,8,15,0,271.0,158.0,1.1,18.0,262.0,394.27,317.98
2016,11,8,15,15,261.0,140.5,1.1,17.0,231.0,355.38,289.12
2016,11,8,15,30,251.0,123.0,1.1,16.0,200.0,316.91,259.59
2016,11,8,15,45,229.5,105.0,1.15,15.5,167.0,271.25,222.65
2016,11,8,16,0,208.0,87.0,1.2,15.0,134.0,227.44,186.02
2016,11,8,16,15,178.5,68.5,1.25,14.5,102.0,180.87,145.9
2016,11,8,16,30,149.0,50.0,1.3,14.0,70.0,137.26,107.19
2016,11,8,16,45,74.5,33.0,1.4,13.5,43.0,80.76,54.81
2016,11,8,17,0,0.0,16.0,1.5,13.0,16.0,12.59,0.0
2016,11,8,17,15,0.0,8.0,1.55,12.5,8.0,6.29,0.0
2016,11,8,17,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,7,15,22.5,20.0,1.85,9.5,23.0,31.49,9.68
2016,11,9,7,30,45.0,40.0,2.0,10.0,46.0,68.51,50.6
2016,11,9,7,45,69.5,60.5,2.15,10.5,73.0,105.25,83.87
2016,11,9,8,0,94.0,81.0,2.3,11.0,100.0,144.03,118.3
2016,11,9,8,15,111.0,101.0,2.5,11.5,129.0,179.99,149.82
2016,11,9,8,30,128.0,121.0,2.7,12.0,158.0,217.6,182.09
2016,11,9,8,45,154.0,136.0,2.9,12.5,187.5,256.62,215.12
2016,11,9,9,0,180.0,151.0,3.1,13.0,217.0,298.1,249.56
