Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,11,45,838.0,99.5,5.9,18.0,567.0,1007.23,793.29
2016,11,19,12,0,852.0,97.0,6.1,18.0,576.0,1021.47,804.6
2016,11,19,12,15,855.5,96.5,6.1,17.5,576.0,1023.96,807.91
2016,11,19,12,30,859.0,96.0,6.1,17.0,576.0,1022.97,808.97
2016,11,19,12,45,577.0,165.5,6.2,17.0,485.0,808.81,651.76
2016,11,19,13,0,295.0,235.0,6.3,17.0,394.0,578.07,470.01
2016,11,19,13,15,155.5,211.5,6.25,16.5,295.5,384.27,315.11
2016,11,19,13,30,16.0,188.0,6.2,16.0,197.0,178.7,143.92
2016,11,19,13,45,16.0,180.5,6.2,16.0,189.0,171.8,138.65
2016,11,19,14,0,16.0,173.0,6.2,16.0,181.0,165.09,133.33
2016,11,19,14,15,452.0,118.0,6.15,15.5,306.5,563.23,471.14
2016,11,19,14,30,888.0,63.0,6.1,15.0,432.0,846.18,693.47
2016,11,19,14,45,875.5,59.0,6.1,14.5,395.5,798.18,657.84
2016,11,19,15,0,863.0,55.0,6.1,14.0,359.0,748.55,621.7
2016,11,19,15,15,832.5,52.0,6.0,13.5,316.0,685.85,573.88
2016,11,19,15,30,802.0,49.0,5.9,13.0,273.0,629.56,529.8
2016,11,19,15,45,751.5,45.5,5.8,12.5,226.5,554.02,466.42
2016,11,19,16,0,701.0,42.0,5.7,12.0,180.0,481.51,402.76
2016,11,19,16,15,617.5,35.5,5.45,11.0,133.5,391.77,322.93
2016,11,19,16,30,534.0,29.0,5.2,10.0,87.0,309.64,244.2
2016,11,19,16,45,267.0,14.5,4.95,9.5,43.5,145.35,63.18
2016,11,19,17,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,4.3,7.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,4.1,6.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,3.85,4.5,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,3.3,2.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,2.1,0.5,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.6,-0.5,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,11,20,7,15,217.5,11.5,1.75,-0.5,28.0,91.58,0.0
2016,11,20,7,30,435.0,23.0,2.1,0.0,56.0,233.19,150.31
2016,11,20,7,45,539.5,31.0,2.5,0.5,100.0,322.75,266.17
2016,11,20,8,0,644.0,39.0,2.9,1.0,144.0,418.99,356.61
2016,11,20,8,15,702.5,43.5,3.05,1.5,191.0,494.06,425.4
2016,11,20,8,30,761.0,48.0,3.2,2.0,238.0,573.22,494.83
2016,11,20,8,45,798.0,51.5,3.4,2.5,282.0,640.06,550.95
2016,11,20,9,0,835.0,55.0,3.6,3.0,326.0,708.21,604.88
2016,11,20,9,15,859.5,58.0,3.6,3.5,366.5,759.23,642.9
2016,11,20,9,30,884.0,61.0,3.6,4.0,407.0,816.64,684.89
2016,11,20,9,45,903.5,61.5,3.65,4.5,442.0,865.63,719.67
2016,11,20,10,0,923.0,62.0,3.7,5.0,477.0,913.13,752.72
2016,11,20,10,15,934.0,63.5,3.7,5.5,505.0,952.33,778.79
2016,11,20,10,30,945.0,65.0,3.7,6.0,533.0,988.93,802.69
2016,11,20,10,45,953.0,65.5,3.75,6.5,553.5,1018.46,821.64
2016,11,20,11,0,961.0,66.0,3.8,7.0,574.0,1044.85,838.32
2016,11,20,11,15,964.5,66.5,3.8,7.0,587.0,1063.4,850.58
2016,11,20,11,30,968.0,67.0,3.8,7.0,600.0,1078.39,860.49
2016,11,20,11,45,969.0,67.0,3.85,7.5,605.0,1086.48,864.57
2016,11,20,12,0,970.0,67.0,3.9,8.0,610.0,1090.83,866.23
2016,11,20,12,15,968.0,67.0,3.9,8.0,606.5,1088.32,864.44
2016,11,20,12,30,966.0,67.0,3.9,8.0,603.0,1082.06,860.26
2016,11,20,12,45,960.0,67.0,3.95,8.5,591.5,1068.03,849.65
2016,11,20,13,0,954.0,67.0,4.0,9.0,580.0,1050.44,836.72
2016,11,20,13,15,946.0,66.5,4.0,9.0,561.5,1026.77,820.76
2016,11,20,13,30,938.0,66.0,4.0,9.0,543.0,999.87,802.56
2016,11,20,13,45,922.5,66.0,4.05,9.5,516.0,963.54,776.42
2016,11,20,14,0,907.0,66.0,4.1,10.0,489.0,924.74,748.42
2016,11,20,14,15,891.0,64.5,4.1,9.5,456.5,881.29,719.15
2016,11,20,14,30,875.0,63.0,4.1,9.0,424.0,835.97,687.97
2016,11,20,14,45,846.5,61.5,4.1,9.0,385.0,787.12,652.33
2016,11,20,15,0,818.0,60.0,4.1,9.0,346.0,728.86,608.66
2016,11,20,15,15,784.5,56.5,3.95,8.5,303.5,664.4,559.44
2016,11,20,15,30,751.0,53.0,3.8,8.0,261.0,600.73,509.41
2016,11,20,15,45,693.5,49.0,3.65,8.0,215.0,522.36,442.64
2016,11,20,16,0,636.0,45.0,3.5,8.0,169.0,447.7,376.7
2016,11,20,16,15,550.5,38.0,3.15,7.0,124.5,359.41,298.21
2016,11,20,16,30,465.0,31.0,2.8,6.0,80.0,278.73,220.98
2016,11,20,16,45,232.5,15.5,2.45,5.0,40.0,134.56,53.5
2016,11,20,17,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,2.05,3.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,11,21,7,15,181.0,11.5,1.5,-1.0,24.5,77.72,0.0
2016,11,21,7,30,362.0,23.0,1.8,0.0,49.0,205.88,123.84
2016,11,21,7,45,471.0,31.5,2.15,0.5,91.0,289.16,237.61
2016,11,21,8,0,580.0,40.0,2.5,1.0,133.0,384.73,327.26
2016,11,21,8,15,643.0,45.5,2.75,1.5,178.5,460.46,396.65
2016,11,21,8,30,706.0,51.0,3.0,2.0,224.0,540.85,467.48
2016,11,21,8,45,747.5,54.5,3.25,2.5,267.5,608.41,524.95
2016,11,21,9,0,789.0,58.0,3.5,3.0,311.0,677.72,580.4
2016,11,21,9,15,816.0,60.5,3.5,3.5,350.5,735.86,624.4
2016,11,21,9,30,843.0,63.0,3.5,4.0,390.0,793.75,667.0
2016,11,21,9,45,866.0,64.0,3.5,4.5,425.0,836.6,697.04
2016,11,21,10,0,889.0,65.0,3.5,5.0,460.0,886.63,732.0
2016,11,21,10,15,901.5,66.0,3.5,5.5,488.5,925.54,758.0
2016,11,21,10,30,914.0,67.0,3.5,6.0,517.0,962.05,781.99
2016,11,21,10,45,924.5,67.5,3.5,6.5,538.0,993.32,801.95
2016,11,21,11,0,935.0,68.0,3.5,7.0,559.0,1021.66,819.71
2016,11,21,11,15,940.5,68.5,3.5,7.5,572.5,1041.87,831.64
2016,11,21,11,30,946.0,69.0,3.5,8.0,586.0,1058.65,841.27
2016,11,21,11,45,949.0,68.5,3.5,8.5,592.0,1068.01,845.81
2016,11,21,12,0,952.0,68.0,3.5,9.0,598.0,1073.72,848.02
2016,11,21,12,15,952.0,68.0,3.5,9.5,596.0,1073.34,846.17
2016,11,21,12,30,952.0,68.0,3.5,10.0,594.0,1069.26,841.99
2016,11,21,12,45,949.5,67.5,3.5,10.5,583.5,1058.29,833.23
2016,11,21,13,0,947.0,67.0,3.5,11.0,573.0,1043.73,822.21
2016,11,21,13,15,940.5,66.0,3.5,11.0,555.0,1021.06,807.16
2016,11,21,13,30,934.0,65.0,3.5,11.0,537.0,995.13,789.92
2016,11,21,13,45,924.5,63.5,3.5,11.0,512.0,962.6,767.97
2016,11,21,14,0,915.0,62.0,3.5,11.0,487.0,927.3,743.95
2016,11,21,14,15,900.5,60.5,3.45,11.0,455.0,885.01,714.31
2016,11,21,14,30,886.0,59.0,3.4,11.0,423.0,840.71,682.91
2016,11,21,14,45,864.5,57.0,3.4,11.0,385.0,788.34,645.23
2016,11,21,15,0,843.0,55.0,3.4,11.0,347.0,735.08,606.12
2016,11,21,15,15,811.0,52.0,3.1,10.5,304.5,679.03,563.58
2016,11,21,15,30,779.0,49.0,2.8,10.0,262.0,616.02,514.35
2016,11,21,15,45,729.0,45.0,2.55,9.5,217.0,541.33,452.5
2016,11,21,16,0,679.0,41.0,2.3,9.0,172.0,469.72,390.41
2016,11,21,16,15,596.0,34.5,2.1,7.5,127.0,381.36,313.54
2016,11,21,16,30,513.0,28.0,1.9,6.0,82.0,300.62,236.5
2016,11,21,16,45,256.5,14.0,1.7,5.0,41.0,140.75,49.79
2016,11,21,17,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,11,22,7,15,208.0,10.5,1.15,-2.0,25.0,87.16,0.0
2016,11,22,7,30,416.0,21.0,1.3,-1.0,50.0,221.33,121.98
2016,11,22,7,45,522.0,28.5,1.45,-0.5,92.5,311.59,254.54
2016,11,22,8,0,628.0,36.0,1.6,0.0,135.0,406.83,344.18
2016,11,22,8,15,688.5,41.0,1.6,0.5,181.0,482.43,412.37
2016,11,22,8,30,749.0,46.0,1.6,1.0,227.0,562.55,481.1
2016,11,22,8,45,669.0,61.0,1.65,1.5,245.5,565.92,484.69
2016,11,22,9,0,589.0,76.0,1.7,2.0,264.0,556.29,476.83
2016,11,22,9,15,732.5,66.5,1.8,2.5,329.0,677.78,572.55
2016,11,22,9,30,876.0,57.0,1.9,3.0,394.0,804.05,666.78
2016,11,22,9,45,540.0,124.0,2.0,4.0,337.5,634.52,532.99
2016,11,22,10,0,204.0,191.0,2.1,5.0,281.0,394.33,333.72
2016,11,22,10,15,570.0,126.0,2.0,5.5,400.0,710.08,590.37
2016,11,22,10,30,936.0,61.0,1.9,6.0,519.0,974.41,778.04
2016,11,22,10,45,944.0,62.0,1.85,7.0,539.5,1004.48,791.1
2016,11,22,11,0,952.0,63.0,1.8,8.0,560.0,1031.44,804.76
2016,11,22,11,15,956.5,63.5,1.7,8.5,573.5,1050.95,813.88
2016,11,22,11,30,961.0,64.0,1.6,9.0,587.0,1066.95,820.64
2016,11,22,11,45,810.5,102.5,1.55,9.5,546.5,982.62,760.77
2016,11,22,12,0,660.0,141.0,1.5,10.0,506.0,885.57,692.66
2016,11,22,12,15,811.0,102.0,1.4,10.5,548.5,985.29,759.75
2016,11,22,12,30,962.0,63.0,1.3,11.0,591.0,1072.81,813.62
2016,11,22,12,45,954.5,64.0,1.2,11.5,580.5,1058.82,800.01
2016,11,22,13,0,947.0,65.0,1.1,12.0,570.0,1041.32,785.82
2016,11,22,13,15,939.5,64.5,1.0,12.0,551.0,1018.42,769.71
2016,11,22,13,30,932.0,64.0,0.9,12.0,532.0,992.31,751.64
2016,11,22,13,45,920.5,62.5,0.85,12.0,506.0,958.04,729.3
2016,11,22,14,0,909.0,61.0,0.8,12.0,480.0,921.1,705.21
2016,11,22,14,15,893.0,59.5,0.7,12.0,448.0,877.75,675.65
2016,11,22,14,30,877.0,58.0,0.6,12.0,416.0,832.53,644.61
2016,11,22,14,45,855.5,55.5,0.55,12.0,378.0,779.87,608.92
2016,11,22,15,0,834.0,53.0,0.5,12.0,340.0,726.36,571.95
2016,11,22,15,15,802.0,50.0,0.4,11.5,298.0,663.99,527.81
2016,11,22,15,30,770.0,47.0,0.3,11.0,256.0,608.41,487.33
2016,11,22,15,45,720.5,43.0,0.25,11.0,211.5,534.58,429.57
2016,11,22,16,0,671.0,39.0,0.2,11.0,167.0,463.87,371.41
2016,11,22,16,15,588.0,33.0,0.3,10.0,123.0,376.56,299.84
2016,11,22,16,30,505.0,27.0,0.4,9.0,79.0,296.9,226.83
2016,11,22,16,45,252.5,13.5,0.55,8.5,39.5,138.65,41.46
2016,11,22,17,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,23,7,15,154.5,10.5,1.05,0.5,20.5,66.84,0.0
2016,11,23,7,30,309.0,21.0,1.1,1.0,41.0,178.61,85.56
2016,11,23,7,45,413.0,30.5,1.2,2.0,80.5,265.64,214.22
2016,11,23,8,0,517.0,40.0,1.3,3.0,120.0,355.75,297.86
2016,11,23,8,15,581.5,46.0,1.25,3.5,163.0,428.75,362.84
2016,11,23,8,30,646.0,52.0,1.2,4.0,206.0,502.55,425.72
2016,11,23,8,45,515.0,79.0,1.15,4.5,216.5,479.45,406.5
2016,11,23,9,0,384.0,106.0,1.1,5.0,227.0,432.81,367.43
2016,11,23,9,15,381.0,121.5,0.95,5.5,254.0,465.48,392.55
2016,11,23,9,30,378.0,137.0,0.8,6.0,281.0,496.8,414.75
2016,11,23,9,45,367.0,153.0,0.7,7.0,303.0,500.59,414.71
2016,11,23,10,0,356.0,169.0,0.6,8.0,325.0,522.01,427.74
2016,11,23,10,15,362.5,179.5,0.85,9.0,347.0,550.88,449.52
2016,11,23,10,30,369.0,190.0,1.1,10.0,369.0,579.0,470.26
2016,11,23,10,45,612.5,137.5,1.4,11.0,449.0,794.5,631.99
2016,11,23,11,0,856.0,85.0,1.7,12.0,529.0,977.35,757.86
2016,11,23,11,15,655.0,142.5,1.75,12.0,487.5,865.8,678.16
2016,11,23,11,30,454.0,200.0,1.8,12.0,446.0,726.49,577.42
2016,11,23,11,45,664.0,144.0,1.9,12.5,507.0,890.37,697.95
2016,11,23,12,0,874.0,88.0,2.0,13.0,568.0,1032.75,793.75
2016,11,23,12,15,704.0,133.5,2.05,13.0,519.5,921.8,716.64
2016,11,23,12,30,534.0,179.0,2.1,13.0,471.0,787.27,623.14
2016,11,23,12,45,595.0,156.0,2.15,13.5,476.0,826.97,652.63
2016,11,23,13,0,656.0,133.0,2.2,14.0,481.0,854.95,671.88
2016,11,23,13,15,647.0,130.5,2.2,14.0,464.0,832.03,655.9
2016,11,23,13,30,638.0,128.0,2.2,14.0,447.0,806.79,638.8
2016,11,23,13,45,505.0,152.0,2.25,14.0,397.0,683.5,549.78
2016,11,23,14,0,372.0,176.0,2.3,14.0,347.0,554.02,451.22
2016,11,23,14,15,360.5,167.0,2.15,13.5,323.5,522.22,428.3
2016,11,23,14,30,349.0,158.0,2.0,13.0,300.0,490.17,404.15
2016,11,23,14,45,344.0,143.5,1.95,13.0,272.5,456.39,378.14
2016,11,23,15,0,339.0,129.0,1.9,13.0,245.0,422.15,351.25
2016,11,23,15,15,327.0,113.5,1.65,12.0,214.0,381.17,318.88
2016,11,23,15,30,315.0,98.0,1.4,11.0,183.0,356.13,298.14
2016,11,23,15,45,291.0,83.0,1.2,10.5,151.0,307.99,257.32
2016,11,23,16,0,267.0,68.0,1.0,10.0,119.0,261.75,216.96
2016,11,23,16,15,228.0,51.5,1.05,9.5,87.0,207.79,169.27
2016,11,23,16,30,189.0,35.0,1.1,9.0,55.0,157.77,121.38
2016,11,23,16,45,94.5,17.5,1.15,8.5,27.5,75.33,16.83
2016,11,23,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,7,15,20.5,11.5,1.2,6.5,12.5,16.81,0.0
2016,11,24,7,30,41.0,23.0,1.4,7.0,25.0,47.12,14.47
2016,11,24,7,45,95.5,40.0,1.6,7.5,52.5,109.17,84.32
2016,11,24,8,0,150.0,57.0,1.8,8.0,80.0,162.44,133.55
2016,11,24,8,15,179.5,74.5,1.75,8.5,110.5,207.16,173.8
2016,11,24,8,30,209.0,92.0,1.7,9.0,141.0,254.63,215.36
2016,11,24,8,45,242.0,104.5,1.7,9.5,172.0,300.43,254.6
2016,11,24,9,0,275.0,117.0,1.7,10.0,203.0,349.16,295.16
2016,11,24,9,15,164.5,135.5,1.75,10.5,188.5,279.6,235.35
2016,11,24,9,30,54.0,154.0,1.8,11.0,174.0,199.43,165.53
2016,11,24,9,45,57.5,168.0,1.9,12.0,191.5,218.39,180.79
2016,11,24,10,0,61.0,182.0,2.0,13.0,209.0,237.78,195.82
2016,11,24,10,15,437.0,131.5,2.15,13.5,341.0,584.23,480.06
2016,11,24,10,30,813.0,81.0,2.3,14.0,473.0,894.94,706.15
2016,11,24,10,45,826.0,81.5,2.45,15.0,494.0,927.02,723.24
2016,11,24,11,0,839.0,82.0,2.6,16.0,515.0,956.53,741.28
2016,11,24,11,15,845.0,82.5,2.7,16.5,528.0,976.28,753.46
2016,11,24,11,30,851.0,83.0,2.8,17.0,541.0,992.89,763.66
2016,11,24,11,45,569.0,161.5,2.95,17.5,469.0,802.62,629.41
2016,11,24,12,0,287.0,240.0,3.1,18.0,397.0,585.67,464.77
2016,11,24,12,15,572.5,161.5,3.1,18.5,473.0,808.34,635.15
2016,11,24,12,30,858.0,83.0,3.1,19.0,549.0,1006.18,770.89
2016,11,24,12,45,831.5,90.5,3.15,19.5,536.0,982.01,751.82
2016,11,24,13,0,805.0,98.0,3.2,20.0,523.0,954.51,732.62
2016,11,24,13,15,797.0,97.0,3.15,20.0,506.0,932.38,717.87
2016,11,24,13,30,789.0,96.0,3.1,20.0,489.0,907.41,701.15
2016,11,24,13,45,775.0,94.5,3.1,20.0,464.5,873.53,678.54
2016,11,24,14,0,761.0,93.0,3.1,20.0,440.0,843.86,658.85
2016,11,24,14,15,742.0,90.0,2.95,20.0,409.5,799.63,627.63
2016,11,24,14,30,723.0,87.0,2.8,20.0,379.0,754.08,595.26
2016,11,24,14,45,693.0,84.0,2.7,20.0,343.0,698.53,555.39
2016,11,24,15,0,663.0,81.0,2.6,20.0,307.0,643.04,514.85
2016,11,24,15,15,624.0,76.0,2.25,19.0,267.5,579.03,467.65
2016,11,24,15,30,585.0,71.0,1.9,18.0,228.0,516.61,418.88
2016,11,24,15,45,516.0,65.0,1.55,17.5,185.5,435.84,353.26
2016,11,24,16,0,447.0,59.0,1.2,17.0,143.0,360.08,289.83
2016,11,24,16,15,358.0,48.0,1.2,16.5,103.5,274.94,218.15
2016,11,24,16,30,269.0,37.0,1.2,16.0,64.0,200.12,150.02
2016,11,24,16,45,134.5,18.5,1.2,15.5,32.0,94.23,16.88
2016,11,24,17,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,7,15,77.5,12.0,0.9,7.5,16.5,38.78,0.0
2016,11,25,7,30,155.0,24.0,1.0,8.0,33.0,112.34,30.34
2016,11,25,7,45,260.0,38.0,1.15,9.0,69.5,198.18,153.85
2016,11,25,8,0,365.0,52.0,1.3,10.0,106.0,284.26,232.29
2016,11,25,8,15,435.5,61.5,1.25,10.5,147.0,357.29,295.96
2016,11,25,8,30,506.0,71.0,1.2,11.0,188.0,437.17,362.68
2016,11,25,8,45,555.5,77.5,1.15,11.5,229.0,505.17,417.29
2016,11,25,9,0,605.0,84.0,1.1,12.0,270.0,575.98,471.76
2016,11,25,9,15,637.5,89.0,1.0,13.0,307.5,634.45,512.36
2016,11,25,9,30,670.0,94.0,0.9,14.0,345.0,693.55,551.28
2016,11,25,9,45,694.5,97.5,0.8,15.0,378.5,744.39,582.54
2016,11,25,10,0,719.0,101.0,0.7,16.0,412.0,794.57,612.07
2016,11,25,10,15,735.0,103.5,0.85,16.5,439.0,834.79,639.17
2016,11,25,10,30,751.0,106.0,1.0,17.0,466.0,873.23,664.94
2016,11,25,10,45,580.5,151.0,1.15,18.0,436.5,768.88,591.8
2016,11,25,11,0,410.0,196.0,1.3,19.0,407.0,665.12,515.85
2016,11,25,11,15,373.5,210.0,1.4,19.0,405.5,628.91,490.81
2016,11,25,11,30,337.0,224.0,1.5,19.0,404.0,613.58,479.31
2016,11,25,11,45,442.5,199.0,1.65,19.5,438.0,717.75,556.44
2016,11,25,12,0,548.0,174.0,1.8,20.0,472.0,798.52,614.47
2016,11,25,12,15,526.0,180.5,1.85,20.0,466.0,783.64,603.52
2016,11,25,12,30,504.0,187.0,1.9,20.0,460.0,766.52,591.63
2016,11,25,12,45,479.0,189.5,2.0,20.5,445.0,739.79,572.33
2016,11,25,13,0,454.0,192.0,2.1,21.0,430.0,711.44,551.85
2016,11,25,13,15,449.0,186.0,2.1,21.0,415.0,691.88,538.59
2016,11,25,13,30,444.0,180.0,2.1,21.0,400.0,670.66,524.03
2016,11,25,13,45,537.0,147.0,2.15,21.0,400.5,708.65,554.52
2016,11,25,14,0,630.0,114.0,2.2,21.0,401.0,750.17,585.23
2016,11,25,14,15,573.0,118.0,2.05,20.5,365.0,683.52,537.84
2016,11,25,14,30,516.0,122.0,1.9,20.0,329.0,610.57,485.76
2016,11,25,14,45,589.0,102.0,1.75,20.0,318.0,635.11,504.47
2016,11,25,15,0,662.0,82.0,1.6,20.0,307.0,644.3,510.69
2016,11,25,15,15,622.5,77.0,1.4,19.5,267.0,579.95,462.86
2016,11,25,15,30,583.0,72.0,1.2,19.0,227.0,517.2,414.18
2016,11,25,15,45,501.0,67.0,1.0,18.5,183.5,429.03,344.16
2016,11,25,16,0,419.0,62.0,0.8,18.0,140.0,345.45,275.82
2016,11,25,16,15,330.0,50.0,0.8,17.5,101.0,262.2,206.44
2016,11,25,16,30,241.0,38.0,0.8,17.0,62.0,188.77,140.08
2016,11,25,16,45,120.5,19.0,0.85,16.5,31.0,89.17,11.37
2016,11,25,17,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,7,15,133.5,10.5,1.8,3.5,18.0,58.76,0.0
2016,11,26,7,30,267.0,21.0,2.2,4.0,36.0,156.66,25.62
2016,11,26,7,45,395.0,31.0,2.6,5.0,76.5,256.96,202.03
2016,11,26,8,0,523.0,41.0,3.0,6.0,117.0,359.34,298.98
2016,11,26,8,15,594.0,48.0,3.2,6.0,162.0,437.76,370.9
2016,11,26,8,30,665.0,55.0,3.4,6.0,207.0,522.19,445.47
2016,11,26,8,45,713.0,59.0,3.65,6.5,251.0,587.33,501.5
2016,11,26,9,0,761.0,63.0,3.9,7.0,295.0,660.7,560.28
2016,11,26,9,15,791.0,66.5,3.85,7.5,335.0,721.44,606.21
2016,11,26,9,30,821.0,70.0,3.8,8.0,375.0,782.22,650.78
2016,11,26,9,45,849.5,70.5,3.8,8.5,411.5,837.75,690.36
2016,11,26,10,0,878.0,71.0,3.8,9.0,448.0,892.35,728.36
2016,11,26,10,15,892.0,72.5,3.75,9.0,476.5,933.72,756.94
2016,11,26,10,30,906.0,74.0,3.7,9.0,505.0,961.96,775.72
2016,11,26,10,45,918.0,74.0,3.65,9.5,527.0,994.01,795.81
2016,11,26,11,0,930.0,74.0,3.6,10.0,549.0,1023.24,813.66
2016,11,26,11,15,936.0,75.0,3.55,10.5,563.0,1044.77,825.98
2016,11,26,11,30,942.0,76.0,3.5,11.0,577.0,1062.94,836.0
2016,11,26,11,45,947.5,75.0,3.45,11.5,583.5,1074.49,841.51
2016,11,26,12,0,953.0,74.0,3.4,12.0,590.0,1082.45,844.71
2016,11,26,12,15,952.5,74.0,3.4,12.0,588.0,1081.94,844.28
2016,11,26,12,30,952.0,74.0,3.4,12.0,586.0,1077.75,841.58
2016,11,26,12,45,949.5,73.0,3.4,12.0,576.0,1066.55,834.25
2016,11,26,13,0,947.0,72.0,3.4,12.0,566.0,1051.78,824.66
2016,11,26,13,15,940.5,71.0,3.4,12.0,548.5,1029.57,810.02
2016,11,26,13,30,934.0,70.0,3.4,12.0,531.0,1004.12,793.22
2016,11,26,13,45,924.0,68.5,3.4,12.5,505.5,971.61,769.99
2016,11,26,14,0,914.0,67.0,3.4,13.0,480.0,936.34,744.82
2016,11,26,14,15,898.0,65.0,3.35,12.5,448.0,892.56,715.68
2016,11,26,14,30,882.0,63.0,3.3,12.0,416.0,846.87,684.72
2016,11,26,14,45,860.5,60.5,3.3,12.0,378.5,802.62,653.31
2016,11,26,15,0,839.0,58.0,3.3,12.0,341.0,748.39,613.63
2016,11,26,15,15,804.5,54.5,3.0,11.5,298.0,682.67,563.81
2016,11,26,15,30,770.0,51.0,2.7,11.0,255.0,617.73,513.18
2016,11,26,15,45,716.5,46.5,2.45,10.5,210.0,540.57,449.71
2016,11,26,16,0,663.0,42.0,2.2,10.0,165.0,466.73,385.97
2016,11,26,16,15,572.5,35.5,2.0,9.0,120.5,374.61,305.63
2016,11,26,16,30,482.0,29.0,1.8,8.0,76.0,290.39,223.7
2016,11,26,16,45,241.0,14.5,1.6,7.0,38.0,135.96,15.55
2016,11,26,17,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,11,27,7,15,112.0,10.5,1.05,-1.5,16.5,50.59,0.0
2016,11,27,7,30,224.0,21.0,1.2,-1.0,33.0,136.77,0.98
2016,11,27,7,45,352.0,32.0,1.35,-0.5,72.0,236.57,187.12
2016,11,27,8,0,480.0,43.0,1.5,0.0,111.0,337.63,284.63
2016,11,27,8,15,553.5,50.0,1.35,0.5,154.5,415.63,354.97
2016,11,27,8,30,627.0,57.0,1.2,1.0,198.0,499.74,426.87
2016,11,27,8,45,675.5,62.0,1.1,2.0,241.5,569.99,483.48
2016,11,27,9,0,724.0,67.0,1.0,3.0,285.0,642.96,538.02
2016,11,27,9,15,755.5,70.5,0.9,4.0,324.5,697.81,575.43
2016,11,27,9,30,787.0,74.0,0.8,5.0,364.0,758.57,615.48
2016,11,27,9,45,806.5,77.5,0.7,6.0,398.5,808.98,646.11
2016,11,27,10,0,826.0,81.0,0.6,7.0,433.0,858.08,674.57
2016,11,27,10,15,841.0,83.0,0.65,7.5,461.0,899.69,701.16
2016,11,27,10,30,856.0,85.0,0.7,8.0,489.0,939.13,726.04
2016,11,27,10,45,865.5,86.5,0.75,8.5,510.5,970.27,745.12
2016,11,27,11,0,875.0,88.0,0.8,9.0,532.0,998.56,762.36
2016,11,27,11,15,881.0,89.0,0.85,9.0,546.0,1019.71,776.3
2016,11,27,11,30,887.0,90.0,0.9,9.0,560.0,1037.6,788.32
2016,11,27,11,45,887.5,91.0,0.95,9.5,565.5,1046.51,793.22
2016,11,27,12,0,888.0,92.0,1.0,10.0,571.0,1051.9,796.11
2016,11,27,12,15,887.5,92.0,1.05,10.0,569.0,1051.46,796.85
2016,11,27,12,30,887.0,92.0,1.1,10.0,567.0,1047.48,795.52
2016,11,27,12,45,881.0,92.0,1.15,10.5,557.0,1034.42,786.95
2016,11,27,13,0,875.0,92.0,1.2,11.0,547.0,1017.97,776.37
2016,11,27,13,15,867.0,91.0,1.2,11.0,529.0,995.06,762.05
2016,11,27,13,30,859.0,90.0,1.2,11.0,511.0,969.09,745.79
2016,11,27,13,45,840.0,89.5,1.3,11.0,485.0,930.42,722.53
2016,11,27,14,0,821.0,89.0,1.4,11.0,459.0,889.5,697.34
2016,11,27,14,15,802.5,86.5,1.35,11.0,427.5,844.8,666.89
2016,11,27,14,30,784.0,84.0,1.3,11.0,396.0,798.42,634.87
2016,11,27,14,45,750.0,82.0,1.3,11.0,358.0,745.08,597.85
2016,11,27,15,0,716.0,80.0,1.3,11.0,320.0,685.64,555.43
2016,11,27,15,15,675.0,75.0,1.1,10.5,278.5,618.04,504.73
2016,11,27,15,30,634.0,70.0,0.9,10.0,237.0,552.04,452.83
2016,11,27,15,45,569.0,63.5,0.75,9.5,193.0,470.97,387.17
2016,11,27,16,0,504.0,57.0,0.6,9.0,149.0,394.48,322.93
2016,11,27,16,15,404.0,46.5,0.65,8.0,107.0,300.69,243.92
2016,11,27,16,30,304.0,36.0,0.7,7.0,65.0,216.69,165.98
2016,11,27,16,45,152.0,18.0,0.8,6.5,32.5,104.24,6.06
2016,11,27,17,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,11,28,7,15,0.0,6.0,0.95,1.5,6.0,4.72,0.0
2016,11,28,7,30,0.0,12.0,1.1,2.0,12.0,9.14,0.0
2016,11,28,7,45,0.0,27.0,1.3,2.5,27.0,22.09,12.33
2016,11,28,8,0,0.0,42.0,1.5,3.0,42.0,35.82,25.46
2016,11,28,8,15,0.0,59.0,1.45,3.0,59.0,51.52,39.8
2016,11,28,8,30,0.0,76.0,1.4,3.0,76.0,66.97,53.8
2016,11,28,8,45,2.5,91.0,1.4,3.5,92.0,81.76,66.99
2016,11,28,9,0,5.0,106.0,1.4,4.0,108.0,96.9,80.28
2016,11,28,9,15,9.0,120.0,1.4,4.5,123.5,112.45,93.75
2016,11,28,9,30,13.0,134.0,1.4,5.0,139.0,128.5,107.46
2016,11,28,9,45,28.0,152.5,1.4,5.5,164.0,175.62,147.92
2016,11,28,10,0,43.0,171.0,1.4,6.0,189.0,209.98,176.79
2016,11,28,10,15,34.0,176.0,1.55,6.5,191.0,206.45,172.86
2016,11,28,10,30,25.0,181.0,1.7,7.0,193.0,183.56,152.86
2016,11,28,10,45,121.0,203.0,1.9,7.5,263.5,342.91,287.79
2016,11,28,11,0,217.0,225.0,2.1,8.0,334.0,466.33,388.27
2016,11,28,11,15,165.5,232.0,2.1,8.0,317.0,426.26,353.64
2016,11,28,11,30,114.0,239.0,2.1,8.0,300.0,361.1,299.87
2016,11,28,11,45,171.0,240.5,2.1,8.5,332.5,444.69,367.96
2016,11,28,12,0,228.0,242.0,2.1,9.0,365.0,505.25,415.99
2016,11,28,12,15,328.0,222.5,2.15,9.0,398.5,607.33,497.31
2016,11,28,12,30,428.0,203.0,2.2,9.0,432.0,708.02,575.22
2016,11,28,12,45,246.0,213.5,2.25,9.5,345.0,509.75,418.48
2016,11,28,13,0,64.0,224.0,2.3,10.0,258.0,291.82,240.21
2016,11,28,13,15,68.0,218.0,2.35,10.0,253.0,288.66,238.95
2016,11,28,13,30,72.0,212.0,2.4,10.0,248.0,285.51,236.88
2016,11,28,13,45,181.5,198.5,2.45,10.5,281.5,393.09,327.75
2016,11,28,14,0,291.0,185.0,2.5,11.0,315.0,494.22,410.33
2016,11,28,14,15,156.5,168.0,2.35,11.0,237.0,325.75,271.99
2016,11,28,14,30,22.0,151.0,2.2,11.0,159.0,152.49,125.17
2016,11,28,14,45,18.5,137.5,2.1,11.0,144.0,136.74,112.29
2016,11,28,15,0,15.0,124.0,2.0,11.0,129.0,121.43,99.33
2016,11,28,15,15,10.5,109.0,1.85,10.5,112.5,104.13,84.65
2016,11,28,15,30,6.0,94.0,1.7,10.0,96.0,87.38,70.24
2016,11,28,15,45,3.0,77.5,1.55,9.5,78.5,70.34,55.41
2016,11,28,16,0,0.0,61.0,1.4,9.0,61.0,53.58,40.62
2016,11,28,16,15,0.0,44.0,1.45,8.5,44.0,37.93,26.7
2016,11,28,16,30,0.0,27.0,1.5,8.0,27.0,21.7,11.87
2016,11,28,16,45,0.0,13.5,1.6,8.0,13.5,10.29,0.0
2016,11,28,17,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,4.35,9.5,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,5.55,13.5,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,5.8,14.5,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,11,29,7,15,0.0,3.5,6.4,15.0,3.5,2.75,0.0
2016,11,29,7,30,0.0,7.0,6.4,15.0,7.0,5.31,0.0
2016,11,29,7,45,0.0,18.0,6.45,15.5,18.0,13.71,4.83
2016,11,29,8,0,0.0,29.0,6.5,16.0,29.0,22.14,12.64
2016,11,29,8,15,0.0,42.5,6.5,16.0,42.5,33.12,22.22
2016,11,29,8,30,0.0,56.0,6.5,16.0,56.0,44.88,32.43
2016,11,29,8,45,0.0,69.5,6.55,16.5,69.5,56.64,42.47
2016,11,29,9,0,0.0,83.0,6.6,17.0,83.0,68.44,52.42
2016,11,29,9,15,0.0,95.0,6.55,17.0,95.0,78.78,61.11
2016,11,29,9,30,0.0,107.0,6.5,17.0,107.0,89.24,69.82
2016,11,29,9,45,0.0,70.5,6.45,17.5,70.5,54.09,40.06
2016,11,29,10,0,0.0,34.0,6.4,18.0,34.0,25.96,16.26
2016,11,29,10,15,0.0,51.0,6.3,18.0,51.0,39.04,27.22
2016,11,29,10,30,0.0,68.0,6.2,18.0,68.0,52.18,38.16
2016,11,29,10,45,0.0,74.0,6.1,18.5,74.0,56.83,41.89
2016,11,29,11,0,0.0,80.0,6.0,19.0,80.0,61.49,45.62
2016,11,29,11,15,0.0,44.5,5.85,19.0,44.5,34.07,22.79
2016,11,29,11,30,0.0,9.0,5.7,19.0,9.0,6.87,0.08
2016,11,29,11,45,0.0,9.0,5.6,19.0,9.0,6.87,0.08
2016,11,29,12,0,0.0,9.0,5.5,19.0,9.0,6.87,0.08
2016,11,29,12,15,0.0,10.5,5.4,19.0,10.5,8.01,1.03
2016,11,29,12,30,0.0,12.0,5.3,19.0,12.0,9.16,1.99
2016,11,29,12,45,0.0,53.0,5.25,19.0,53.0,40.63,28.24
2016,11,29,13,0,0.0,94.0,5.2,19.0,94.0,73.01,55.1
2016,11,29,13,15,0.0,91.0,5.15,19.0,91.0,70.5,53.07
2016,11,29,13,30,0.0,88.0,5.1,19.0,88.0,68.03,51.09
2016,11,29,13,45,251.5,116.5,5.1,19.5,228.5,378.94,313.07
2016,11,29,14,0,503.0,145.0,5.1,20.0,369.0,662.46,536.84
2016,11,29,14,15,251.5,124.5,4.9,19.5,236.5,375.8,308.94
2016,11,29,14,30,0.0,104.0,4.7,19.0,104.0,84.64,65.08
2016,11,29,14,45,0.0,94.0,4.55,19.0,94.0,76.04,58.22
2016,11,29,15,0,0.0,84.0,4.4,19.0,84.0,67.54,51.19
