Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,15,15,316.5,70.5,4.1,18.5,153.0,340.55,284.22
2016,11,29,15,30,633.0,57.0,3.8,18.0,222.0,537.94,443.08
2016,11,29,15,45,558.0,54.0,3.5,18.0,180.0,455.3,373.0
2016,11,29,16,0,483.0,51.0,3.2,18.0,138.0,378.03,306.82
2016,11,29,16,15,391.0,41.5,3.05,17.5,99.5,290.88,231.8
2016,11,29,16,30,299.0,32.0,2.9,17.0,61.0,213.01,158.21
2016,11,29,16,45,149.5,16.0,2.75,17.0,30.5,101.29,0.0
2016,11,29,17,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,7.5,2.65,14.0,7.5,5.9,0.0
2016,11,30,7,30,0.0,15.0,2.8,14.0,15.0,11.82,0.0
2016,11,30,7,45,34.0,32.0,3.0,14.5,36.5,60.57,40.25
2016,11,30,8,0,68.0,49.0,3.2,15.0,58.0,99.03,76.68
2016,11,30,8,15,89.0,67.0,3.2,15.0,83.5,134.34,108.28
2016,11,30,8,30,110.0,85.0,3.2,15.0,109.0,171.44,140.98
2016,11,30,8,45,124.5,102.5,3.25,15.5,135.0,205.24,170.01
2016,11,30,9,0,139.0,120.0,3.3,16.0,161.0,240.29,199.43
2016,11,30,9,15,150.5,135.5,3.45,16.0,185.0,271.45,225.46
2016,11,30,9,30,162.0,151.0,3.6,16.0,209.0,303.47,251.79
2016,11,30,9,45,133.0,165.5,3.75,16.5,216.5,300.53,247.8
2016,11,30,10,0,104.0,180.0,3.9,17.0,224.0,276.51,226.85
2016,11,30,10,15,135.5,193.0,4.05,17.5,254.0,341.75,279.49
2016,11,30,10,30,167.0,206.0,4.2,18.0,284.0,389.66,317.47
2016,11,30,10,45,283.5,199.5,4.35,18.5,338.0,517.96,420.05
2016,11,30,11,0,400.0,193.0,4.5,19.0,392.0,629.09,506.68
2016,11,30,11,15,425.5,193.0,4.55,19.0,410.0,684.41,547.58
2016,11,30,11,30,451.0,193.0,4.6,19.0,428.0,715.86,571.18
2016,11,30,11,45,251.5,209.5,4.65,19.0,341.0,512.53,412.41
2016,11,30,12,0,52.0,226.0,4.7,19.0,254.0,282.3,226.02
2016,11,30,12,15,72.5,232.0,4.75,19.0,270.5,310.85,250.07
2016,11,30,12,30,93.0,238.0,4.8,19.0,287.0,339.53,273.6
2016,11,30,12,45,102.5,235.5,4.85,19.5,288.5,346.01,278.67
2016,11,30,13,0,112.0,233.0,4.9,20.0,290.0,352.35,283.7
2016,11,30,13,15,100.0,223.5,4.8,20.0,273.5,328.19,264.35
2016,11,30,13,30,88.0,214.0,4.7,20.0,257.0,304.49,245.39
2016,11,30,13,45,105.0,205.0,4.65,20.0,254.0,309.38,250.27
2016,11,30,14,0,122.0,196.0,4.6,20.0,251.0,333.64,270.29
2016,11,30,14,15,195.0,178.0,4.45,20.0,258.0,373.79,304.76
2016,11,30,14,30,268.0,160.0,4.3,20.0,265.0,428.16,349.49
2016,11,30,14,45,256.0,146.5,4.2,20.0,239.5,393.04,321.53
2016,11,30,15,0,244.0,133.0,4.1,20.0,214.0,358.3,293.81
2016,11,30,15,15,229.5,117.0,4.0,19.5,185.5,318.95,262.36
2016,11,30,15,30,215.0,101.0,3.9,19.0,157.0,280.48,230.83
2016,11,30,15,45,186.0,85.0,3.85,19.0,127.0,233.65,191.04
2016,11,30,16,0,157.0,69.0,3.8,19.0,97.0,189.46,152.68
2016,11,30,16,15,119.0,51.5,3.8,18.5,69.5,140.84,110.3
2016,11,30,16,30,81.0,34.0,3.8,18.0,42.0,95.66,68.37
2016,11,30,16,45,40.5,17.0,3.85,18.0,21.0,43.96,0.0
2016,11,30,17,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,5.0,17.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,7,15,140.0,8.0,1.45,6.5,13.5,58.88,0.0
2016,12,1,7,30,280.0,16.0,1.6,7.0,27.0,132.15,0.0
2016,12,1,7,45,415.0,25.0,1.75,7.5,66.0,252.06,183.01
2016,12,1,8,0,550.0,34.0,1.9,8.0,105.0,358.03,291.53
2016,12,1,8,15,622.0,39.5,2.1,8.5,149.0,436.92,363.33
2016,12,1,8,30,694.0,45.0,2.3,9.0,193.0,521.36,436.46
2016,12,1,8,45,739.5,49.0,2.5,9.5,236.5,591.22,495.06
2016,12,1,9,0,785.0,53.0,2.7,10.0,280.0,663.32,551.65
2016,12,1,9,15,814.0,55.5,2.8,10.5,319.5,722.64,596.11
2016,12,1,9,30,843.0,58.0,2.9,11.0,359.0,781.95,639.33
2016,12,1,9,45,865.5,59.5,3.0,11.5,394.0,825.16,669.52
2016,12,1,10,0,888.0,61.0,3.1,12.0,429.0,875.46,704.44
2016,12,1,10,15,901.5,62.5,3.15,12.0,457.5,916.14,732.74
2016,12,1,10,30,915.0,64.0,3.2,12.0,486.0,954.56,759.24
2016,12,1,10,45,924.0,65.0,3.25,12.5,507.5,985.48,778.83
2016,12,1,11,0,933.0,66.0,3.3,13.0,529.0,1013.49,796.32
2016,12,1,11,15,938.0,66.5,3.35,13.0,542.5,1033.73,809.89
2016,12,1,11,30,943.0,67.0,3.4,13.0,556.0,1050.62,821.3
2016,12,1,11,45,945.0,67.5,3.5,13.5,562.5,1060.99,827.27
2016,12,1,12,0,947.0,68.0,3.6,14.0,569.0,1067.78,830.96
2016,12,1,12,15,946.0,67.5,3.65,14.0,567.0,1066.52,830.42
2016,12,1,12,30,945.0,67.0,3.7,14.0,565.0,1061.63,827.62
2016,12,1,12,45,940.0,67.0,3.75,14.5,555.0,1049.78,818.65
2016,12,1,13,0,935.0,67.0,3.8,15.0,545.0,1034.45,807.48
2016,12,1,13,15,928.0,66.5,3.8,15.0,528.0,1013.11,793.38
2016,12,1,13,30,921.0,66.0,3.8,15.0,511.0,988.59,777.15
2016,12,1,13,45,910.0,64.5,3.8,15.0,486.5,955.92,755.15
2016,12,1,14,0,899.0,63.0,3.8,15.0,462.0,920.59,731.18
2016,12,1,14,15,883.5,61.5,3.7,15.0,431.0,878.83,701.77
2016,12,1,14,30,868.0,60.0,3.6,15.0,400.0,835.17,670.71
2016,12,1,14,45,845.5,57.0,3.5,15.0,363.0,782.1,632.2
2016,12,1,15,0,823.0,54.0,3.4,15.0,326.0,735.88,598.18
2016,12,1,15,15,789.0,51.0,3.05,14.0,285.0,672.21,550.96
2016,12,1,15,30,755.0,48.0,2.7,13.0,244.0,609.29,502.82
2016,12,1,15,45,703.0,43.5,2.35,12.5,200.0,533.99,441.09
2016,12,1,16,0,651.0,39.0,2.0,12.0,156.0,461.97,378.84
2016,12,1,16,15,561.0,32.5,1.85,11.0,113.0,370.68,299.8
2016,12,1,16,30,471.0,26.0,1.7,10.0,70.0,287.68,217.7
2016,12,1,16,45,235.5,13.0,1.55,9.0,35.0,133.75,0.0
2016,12,1,17,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,2,7,15,130.5,7.5,1.05,0.5,12.5,5.9,0.0
2016,12,2,7,30,261.0,15.0,1.2,1.0,25.0,123.04,0.0
2016,12,2,7,45,392.5,24.0,1.4,2.0,62.5,239.13,173.0
2016,12,2,8,0,524.0,33.0,1.6,3.0,100.0,342.64,283.15
2016,12,2,8,15,597.5,39.0,1.7,3.5,143.0,421.37,355.79
2016,12,2,8,30,671.0,45.0,1.8,4.0,186.0,506.02,429.85
2016,12,2,8,45,715.5,49.5,1.9,5.0,229.0,574.69,487.21
2016,12,2,9,0,760.0,54.0,2.0,6.0,272.0,645.6,542.15
2016,12,2,9,15,790.0,57.0,2.1,6.5,311.0,705.32,587.38
2016,12,2,9,30,820.0,60.0,2.2,7.0,350.0,765.2,631.46
2016,12,2,9,45,840.5,62.0,2.3,8.0,384.5,815.54,666.09
2016,12,2,10,0,861.0,64.0,2.4,9.0,419.0,855.14,692.08
2016,12,2,10,15,875.5,65.5,2.45,9.0,447.0,895.94,720.7
2016,12,2,10,30,890.0,67.0,2.5,9.0,475.0,934.64,747.52
2016,12,2,10,45,899.0,68.5,2.55,9.5,496.5,965.71,767.35
2016,12,2,11,0,908.0,70.0,2.6,10.0,518.0,993.95,785.15
2016,12,2,11,15,914.0,70.5,2.7,10.0,532.5,1014.87,799.8
2016,12,2,11,30,920.0,71.0,2.8,10.0,547.0,1032.54,812.38
2016,12,2,11,45,922.0,71.5,2.9,10.5,553.5,1042.8,818.46
2016,12,2,12,0,924.0,72.0,3.0,11.0,560.0,1049.57,822.34
2016,12,2,12,15,924.0,72.0,3.05,11.0,558.5,1050.1,823.1
2016,12,2,12,30,924.0,72.0,3.1,11.0,557.0,1047.08,821.64
2016,12,2,12,45,925.5,70.0,3.2,11.5,548.5,1039.36,816.07
2016,12,2,13,0,927.0,68.0,3.3,12.0,540.0,1028.09,808.2
2016,12,2,13,15,920.0,67.0,3.3,12.0,523.0,1006.29,793.69
2016,12,2,13,30,913.0,66.0,3.3,12.0,506.0,981.35,777.11
2016,12,2,13,45,902.5,64.5,3.35,12.0,482.0,949.43,755.93
2016,12,2,14,0,892.0,63.0,3.4,12.0,458.0,914.85,732.72
2016,12,2,14,15,876.5,61.5,3.35,12.0,427.0,873.4,703.59
2016,12,2,14,30,861.0,60.0,3.3,12.0,396.0,830.06,672.78
2016,12,2,14,45,839.0,57.5,3.25,12.0,360.0,778.41,635.26
2016,12,2,15,0,817.0,55.0,3.2,12.0,324.0,733.54,602.17
2016,12,2,15,15,783.0,51.5,2.85,11.5,283.0,669.5,553.07
2016,12,2,15,30,749.0,48.0,2.5,11.0,242.0,606.25,503.29
2016,12,2,15,45,696.0,44.0,2.15,10.5,198.5,531.18,441.33
2016,12,2,16,0,643.0,40.0,1.8,10.0,155.0,459.35,378.85
2016,12,2,16,15,553.5,33.0,1.7,9.0,112.5,368.07,299.57
2016,12,2,16,30,464.0,26.0,1.6,8.0,70.0,285.12,216.99
2016,12,2,16,45,232.0,13.0,1.5,7.0,35.0,132.65,0.0
2016,12,2,17,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,11.5,1.0,0.5,11.5,0.0,0.0
2016,12,3,7,30,0.0,23.0,1.0,1.0,23.0,18.1,0.0
2016,12,3,7,45,246.5,29.5,1.0,1.5,60.0,178.19,125.32
2016,12,3,8,0,493.0,36.0,1.0,2.0,97.0,335.02,276.1
2016,12,3,8,15,568.5,42.5,1.25,2.5,140.0,413.16,348.21
2016,12,3,8,30,644.0,49.0,1.5,3.0,183.0,492.15,418.44
2016,12,3,8,45,597.0,62.5,1.8,4.0,207.5,513.55,438.16
2016,12,3,9,0,550.0,76.0,2.1,5.0,232.0,523.19,446.94
2016,12,3,9,15,583.0,80.0,2.05,5.5,266.0,578.31,490.76
2016,12,3,9,30,616.0,84.0,2.0,6.0,300.0,634.25,532.81
2016,12,3,9,45,728.0,77.5,2.0,6.5,357.5,744.26,615.11
2016,12,3,10,0,840.0,71.0,2.0,7.0,415.0,854.55,693.83
2016,12,3,10,15,854.0,73.0,1.9,7.0,443.0,895.7,720.21
2016,12,3,10,30,868.0,75.0,1.8,7.0,471.0,934.69,745.23
2016,12,3,10,45,697.5,117.0,1.7,7.0,444.5,850.22,682.06
2016,12,3,11,0,527.0,159.0,1.6,7.0,418.0,736.74,598.13
2016,12,3,11,15,497.0,171.5,1.5,7.0,421.5,730.69,592.83
2016,12,3,11,30,467.0,184.0,1.4,7.0,425.0,721.61,583.9
2016,12,3,11,45,685.5,131.0,1.35,7.5,489.0,896.52,709.62
2016,12,3,12,0,904.0,78.0,1.3,8.0,553.0,1037.02,801.37
2016,12,3,12,15,552.5,157.5,1.3,8.0,447.5,784.3,623.53
2016,12,3,12,30,201.0,237.0,1.3,8.0,342.0,472.99,385.86
2016,12,3,12,45,218.5,231.0,1.3,8.0,343.5,481.99,396.25
2016,12,3,13,0,236.0,225.0,1.3,8.0,345.0,490.12,403.33
2016,12,3,13,15,175.5,219.5,1.3,8.0,307.0,421.05,347.76
2016,12,3,13,30,115.0,214.0,1.3,8.0,269.0,353.64,292.97
2016,12,3,13,45,110.0,203.0,1.3,8.5,254.0,333.81,277.22
2016,12,3,14,0,105.0,192.0,1.3,9.0,239.0,294.0,245.09
2016,12,3,14,15,286.0,159.0,1.3,8.5,273.5,451.87,378.34
2016,12,3,14,30,467.0,126.0,1.3,8.0,308.0,578.81,481.21
2016,12,3,14,45,447.5,118.0,1.3,8.0,279.0,536.01,446.82
2016,12,3,15,0,428.0,110.0,1.3,8.0,250.0,493.38,413.51
2016,12,3,15,15,410.0,97.5,1.15,7.5,218.0,446.91,376.31
2016,12,3,15,30,392.0,85.0,1.0,7.0,186.0,401.0,338.46
2016,12,3,15,45,355.5,73.0,0.9,7.0,152.0,344.53,290.18
2016,12,3,16,0,319.0,61.0,0.8,7.0,118.0,291.05,243.01
2016,12,3,16,15,270.0,46.5,0.75,6.5,85.0,230.83,189.23
2016,12,3,16,30,221.0,32.0,0.7,6.0,52.0,175.72,133.72
2016,12,3,16,45,110.5,16.0,0.7,5.5,26.0,81.85,0.0
2016,12,3,17,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.85,2.5,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,4.0,0.75,2.0,4.0,0.0,0.0
2016,12,4,7,30,0.0,8.0,0.9,2.0,8.0,6.29,0.0
2016,12,4,7,45,0.0,22.0,1.05,2.0,22.0,17.46,6.92
2016,12,4,8,0,0.0,36.0,1.2,2.0,36.0,30.46,20.57
2016,12,4,8,15,0.0,53.5,1.2,2.0,53.5,47.12,35.87
2016,12,4,8,30,0.0,71.0,1.2,2.0,71.0,63.37,50.68
2016,12,4,8,45,4.0,86.5,1.25,2.5,87.5,79.79,65.47
2016,12,4,9,0,8.0,102.0,1.3,3.0,104.0,96.68,80.45
2016,12,4,9,15,13.0,116.0,1.3,3.0,120.5,113.07,94.98
2016,12,4,9,30,18.0,130.0,1.3,3.0,137.0,130.06,109.86
2016,12,4,9,45,19.5,142.0,1.3,3.5,150.0,142.38,120.19
2016,12,4,10,0,21.0,154.0,1.3,4.0,163.0,155.02,130.67
2016,12,4,10,15,35.5,171.0,1.25,4.0,187.0,204.03,172.65
2016,12,4,10,30,50.0,188.0,1.2,4.0,211.0,237.56,200.85
2016,12,4,10,45,31.5,182.5,1.2,4.5,197.0,211.83,177.82
2016,12,4,11,0,13.0,177.0,1.2,5.0,183.0,167.22,139.13
2016,12,4,11,15,29.0,195.0,1.15,5.0,209.5,223.0,186.57
2016,12,4,11,30,45.0,213.0,1.1,5.0,236.0,260.91,218.09
2016,12,4,11,45,69.0,224.0,1.05,5.5,260.0,298.84,249.25
2016,12,4,12,0,93.0,235.0,1.0,6.0,284.0,337.35,280.34
2016,12,4,12,15,64.5,223.5,0.95,6.0,257.5,293.45,243.44
2016,12,4,12,30,36.0,212.0,0.9,6.0,231.0,250.02,207.1
2016,12,4,12,45,18.0,168.5,0.85,6.0,178.0,162.03,133.87
2016,12,4,13,0,0.0,125.0,0.8,6.0,125.0,101.32,82.05
2016,12,4,13,15,0.0,106.5,0.85,5.5,106.5,84.43,67.96
2016,12,4,13,30,0.0,88.0,0.9,5.0,88.0,68.11,54.08
2016,12,4,13,45,0.0,99.5,1.0,5.0,99.5,78.65,63.34
2016,12,4,14,0,0.0,111.0,1.1,5.0,111.0,89.93,73.21
2016,12,4,14,15,5.5,126.0,1.15,5.0,128.5,110.7,91.54
2016,12,4,14,30,11.0,141.0,1.2,5.0,146.0,133.15,111.21
2016,12,4,14,45,8.0,129.0,1.3,5.0,132.5,119.72,99.64
2016,12,4,15,0,5.0,117.0,1.4,5.0,119.0,106.73,88.43
2016,12,4,15,15,2.5,102.0,1.35,4.5,103.0,91.15,74.97
2016,12,4,15,30,0.0,87.0,1.3,4.0,87.0,75.91,61.61
2016,12,4,15,45,0.0,71.0,1.3,4.0,71.0,61.45,48.7
2016,12,4,16,0,0.0,55.0,1.3,4.0,55.0,46.95,35.61
2016,12,4,16,15,0.0,39.0,1.2,4.0,39.0,32.24,22.26
2016,12,4,16,30,0.0,23.0,1.1,4.0,23.0,17.56,8.6
2016,12,4,16,45,0.0,11.5,1.05,4.0,11.5,8.75,0.0
2016,12,4,17,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,9.0,0.5,3.5,9.0,0.0,0.0
2016,12,5,7,30,0.0,18.0,0.5,4.0,18.0,14.16,0.0
2016,12,5,7,45,205.0,27.0,0.55,4.5,51.5,153.57,98.67
2016,12,5,8,0,410.0,36.0,0.6,5.0,85.0,289.74,234.71
2016,12,5,8,15,489.5,43.5,0.55,5.0,125.5,367.05,304.58
2016,12,5,8,30,569.0,51.0,0.5,5.0,166.0,451.53,376.67
2016,12,5,8,45,622.0,56.0,0.5,5.5,207.5,521.56,434.0
2016,12,5,9,0,675.0,61.0,0.5,6.0,249.0,594.95,490.65
2016,12,5,9,15,708.5,65.0,0.75,6.5,287.5,649.87,533.49
2016,12,5,9,30,742.0,69.0,1.0,7.0,326.0,710.88,580.02
2016,12,5,9,45,770.0,70.5,1.25,8.0,360.0,764.53,618.93
2016,12,5,10,0,798.0,72.0,1.5,9.0,394.0,817.53,656.57
2016,12,5,10,15,813.0,74.0,1.7,9.5,421.5,858.44,685.45
2016,12,5,10,30,828.0,76.0,1.9,10.0,449.0,897.38,712.75
2016,12,5,10,45,838.5,77.0,2.1,10.5,470.0,928.53,734.32
2016,12,5,11,0,849.0,78.0,2.3,11.0,491.0,957.04,754.01
2016,12,5,11,15,854.5,79.0,2.25,11.0,504.5,977.77,766.9
2016,12,5,11,30,860.0,80.0,2.2,11.0,518.0,995.4,777.74
2016,12,5,11,45,862.0,80.0,2.2,11.5,524.0,1004.95,782.29
2016,12,5,12,0,864.0,80.0,2.2,12.0,530.0,1011.16,784.78
2016,12,5,12,15,863.0,80.0,2.15,12.0,528.5,1010.92,783.88
2016,12,5,12,30,862.0,80.0,2.1,12.0,527.0,1007.3,780.91
2016,12,5,12,45,856.5,80.0,2.1,12.0,518.0,995.76,773.36
2016,12,5,13,0,851.0,80.0,2.1,12.0,509.0,980.99,763.81
2016,12,5,13,15,758.5,97.0,2.1,11.5,470.0,898.15,708.07
2016,12,5,13,30,666.0,114.0,2.1,11.0,431.0,822.56,656.83
2016,12,5,13,45,543.5,136.0,2.1,11.0,386.5,706.43,572.88
2016,12,5,14,0,421.0,158.0,2.1,11.0,342.0,605.48,496.37
2016,12,5,14,15,594.0,114.5,1.95,11.0,355.5,704.19,573.95
2016,12,5,14,30,767.0,71.0,1.8,11.0,369.0,775.23,625.44
2016,12,5,14,45,736.5,69.0,1.65,11.0,333.5,719.77,583.26
2016,12,5,15,0,706.0,67.0,1.5,11.0,298.0,664.1,541.54
2016,12,5,15,15,667.0,63.0,1.3,10.5,258.5,605.37,497.05
2016,12,5,15,30,628.0,59.0,1.1,10.0,219.0,543.07,448.27
2016,12,5,15,45,566.5,53.5,0.9,9.5,178.0,466.1,384.96
2016,12,5,16,0,505.0,48.0,0.7,9.0,137.0,393.6,323.16
2016,12,5,16,15,414.0,39.0,0.75,8.5,98.5,305.97,248.09
2016,12,5,16,30,323.0,30.0,0.8,8.0,60.0,227.52,172.06
2016,12,5,16,45,161.5,15.0,0.85,8.0,30.0,107.31,0.0
2016,12,5,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,6,7,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,7,45,0.0,1.5,3.7,5.0,1.5,1.13,0.0
2016,12,6,8,0,0.0,3.0,3.7,5.0,3.0,2.27,0.0
2016,12,6,8,15,0.0,5.0,3.7,5.0,5.0,3.78,0.0
2016,12,6,8,30,0.0,7.0,3.7,5.0,7.0,5.3,0.0
2016,12,6,8,45,0.0,9.0,3.75,5.0,9.0,6.82,0.4
2016,12,6,9,0,0.0,11.0,3.8,5.0,11.0,8.35,1.77
2016,12,6,9,15,0.0,12.5,3.85,5.0,12.5,9.5,2.8
2016,12,6,9,30,0.0,14.0,3.9,5.0,14.0,10.64,3.81
2016,12,6,9,45,0.0,42.5,3.95,5.0,42.5,32.47,23.15
2016,12,6,10,0,0.0,71.0,4.0,5.0,71.0,54.48,42.49
2016,12,6,10,15,0.0,55.0,4.0,5.0,55.0,42.12,31.54
2016,12,6,10,30,0.0,39.0,4.0,5.0,39.0,29.81,20.66
2016,12,6,10,45,0.0,34.5,4.05,5.5,34.5,26.37,17.56
2016,12,6,11,0,0.0,30.0,4.1,6.0,30.0,22.92,14.47
2016,12,6,11,15,0.0,25.0,4.05,6.0,25.0,19.1,11.1
2016,12,6,11,30,0.0,20.0,4.0,6.0,20.0,15.27,7.74
2016,12,6,11,45,0.0,69.5,4.0,6.0,69.5,53.36,40.98
2016,12,6,12,0,0.0,119.0,4.0,6.0,119.0,95.45,77.35
2016,12,6,12,15,0.0,129.5,4.0,6.0,129.5,105.24,85.73
2016,12,6,12,30,0.0,140.0,4.0,6.0,140.0,115.36,94.42
2016,12,6,12,45,0.0,148.5,4.0,6.5,148.5,123.88,101.57
2016,12,6,13,0,0.0,157.0,4.0,7.0,157.0,132.8,109.05
2016,12,6,13,15,0.0,87.5,3.5,7.0,87.5,67.56,53.11
2016,12,6,13,30,0.0,18.0,3.0,7.0,18.0,13.73,6.38
2016,12,6,13,45,0.0,18.5,2.55,7.5,18.5,14.11,6.71
2016,12,6,14,0,0.0,19.0,2.1,8.0,19.0,14.48,7.04
2016,12,6,14,15,0.0,41.5,1.8,7.5,41.5,31.72,22.21
2016,12,6,14,30,0.0,64.0,1.5,7.0,64.0,49.06,37.5
2016,12,6,14,45,0.0,58.0,1.25,7.0,58.0,44.42,33.49
2016,12,6,15,0,0.0,52.0,1.0,7.0,52.0,39.78,29.48
2016,12,6,15,15,274.0,62.5,1.1,7.0,132.5,301.87,260.92
2016,12,6,15,30,548.0,73.0,1.2,7.0,213.0,503.76,424.83
2016,12,6,15,45,480.0,66.5,1.35,7.0,173.0,424.11,356.79
2016,12,6,16,0,412.0,60.0,1.5,7.0,133.0,349.05,292.41
2016,12,6,16,15,322.0,48.0,1.35,6.5,95.0,263.73,217.08
2016,12,6,16,30,232.0,36.0,1.2,6.0,57.0,189.03,144.28
2016,12,6,16,45,116.0,18.0,1.1,5.5,28.5,88.45,0.0
2016,12,6,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,7,15,79.5,6.5,1.2,2.5,8.5,0.0,0.0
2016,12,7,7,30,159.0,13.0,1.2,3.0,17.0,77.17,0.0
2016,12,7,7,45,310.5,23.5,1.3,3.5,51.5,198.6,115.73
2016,12,7,8,0,462.0,34.0,1.4,4.0,86.0,314.24,254.89
2016,12,7,8,15,542.5,41.0,1.45,4.5,128.5,393.82,329.37
2016,12,7,8,30,623.0,48.0,1.5,5.0,171.0,474.46,400.37
2016,12,7,8,45,679.5,51.5,1.6,5.5,214.0,548.36,463.21
2016,12,7,9,0,736.0,55.0,1.7,6.0,257.0,625.27,524.44
2016,12,7,9,15,768.0,58.5,1.8,6.5,296.0,686.25,570.87
2016,12,7,9,30,800.0,62.0,1.9,7.0,335.0,747.61,616.27
2016,12,7,9,45,826.0,63.0,2.0,8.0,369.5,800.79,653.17
2016,12,7,10,0,852.0,64.0,2.1,9.0,404.0,853.09,688.53
2016,12,7,10,15,866.5,65.5,2.0,9.5,432.5,884.49,707.29
2016,12,7,10,30,881.0,67.0,1.9,10.0,461.0,923.2,730.96
2016,12,7,10,45,890.5,68.5,1.85,10.5,482.5,954.84,749.7
2016,12,7,11,0,900.0,70.0,1.8,11.0,504.0,983.75,766.36
2016,12,7,11,15,906.0,70.5,1.6,11.0,518.5,1004.92,776.71
2016,12,7,11,30,912.0,71.0,1.4,11.0,533.0,1022.91,784.59
2016,12,7,11,45,913.5,71.5,1.25,11.5,539.5,1033.05,786.44
2016,12,7,12,0,915.0,72.0,1.1,12.0,546.0,1039.75,785.99
2016,12,7,12,15,914.5,72.0,0.9,12.0,544.5,1040.25,781.77
2016,12,7,12,30,914.0,72.0,0.7,12.0,543.0,1037.26,775.19
2016,12,7,12,45,910.5,71.0,0.55,12.5,534.0,1026.42,763.43
2016,12,7,13,0,907.0,70.0,0.4,13.0,525.0,1012.2,749.86
2016,12,7,13,15,899.0,69.5,0.4,13.0,508.5,990.92,737.08
2016,12,7,13,30,891.0,69.0,0.4,13.0,492.0,966.6,722.51
2016,12,7,13,45,878.5,67.5,0.45,13.0,468.0,933.78,703.52
2016,12,7,14,0,866.0,66.0,0.5,13.0,444.0,898.49,682.76
2016,12,7,14,15,849.0,64.5,0.6,13.0,414.0,866.65,665.0
2016,12,7,14,30,832.0,63.0,0.7,13.0,384.0,822.67,638.27
2016,12,7,14,45,805.5,60.5,0.8,13.0,348.0,767.97,603.2
2016,12,7,15,0,779.0,58.0,0.9,13.0,312.0,712.71,566.46
2016,12,7,15,15,743.0,54.5,0.8,12.5,272.0,648.89,520.46
2016,12,7,15,30,707.0,51.0,0.7,12.0,232.0,586.02,473.67
2016,12,7,15,45,648.5,46.5,0.65,11.5,189.5,508.49,413.29
2016,12,7,16,0,590.0,42.0,0.6,11.0,147.0,434.69,352.42
2016,12,7,16,15,499.5,35.0,0.6,10.5,106.0,344.81,276.28
2016,12,7,16,30,409.0,28.0,0.6,10.0,65.0,270.61,202.55
2016,12,7,16,45,204.5,14.0,0.65,10.0,32.5,126.26,0.0
2016,12,7,17,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,4.5,1.7,3.0,4.5,0.0,0.0
2016,12,8,7,30,0.0,9.0,1.8,3.0,9.0,7.08,0.0
2016,12,8,7,45,61.0,24.5,1.95,3.5,31.5,69.23,34.36
2016,12,8,8,0,122.0,40.0,2.1,4.0,54.0,127.95,102.41
2016,12,8,8,15,150.5,57.5,2.35,4.5,82.0,170.91,143.38
2016,12,8,8,30,179.0,75.0,2.6,5.0,110.0,216.27,184.83
2016,12,8,8,45,198.5,91.0,2.85,5.5,138.5,255.86,220.39
2016,12,8,9,0,218.0,107.0,3.1,6.0,167.0,297.05,256.43
2016,12,8,9,15,236.0,120.5,3.2,6.0,193.5,335.13,289.42
2016,12,8,9,30,254.0,134.0,3.3,6.0,220.0,374.37,322.74
2016,12,8,9,45,222.0,151.5,3.45,6.5,232.5,377.75,323.86
2016,12,8,10,0,190.0,169.0,3.6,7.0,245.0,358.95,306.76
2016,12,8,10,15,95.0,132.5,3.6,7.0,170.5,230.21,196.23
2016,12,8,10,30,0.0,96.0,3.6,7.0,96.0,75.79,60.37
2016,12,8,10,45,15.0,143.0,3.65,7.5,150.5,134.99,111.85
2016,12,8,11,0,30.0,190.0,3.7,8.0,205.0,219.84,183.67
2016,12,8,11,15,212.5,193.5,3.75,8.0,300.5,426.66,361.02
2016,12,8,11,30,395.0,197.0,3.8,8.0,396.0,640.4,534.71
2016,12,8,11,45,298.0,215.5,3.9,8.5,367.0,568.86,473.48
2016,12,8,12,0,201.0,234.0,4.0,9.0,338.0,470.96,392.51
2016,12,8,12,15,285.5,220.5,4.05,9.0,368.0,564.19,469.61
2016,12,8,12,30,370.0,207.0,4.1,9.0,398.0,632.35,525.43
2016,12,8,12,45,357.5,205.5,4.15,9.0,387.5,615.56,512.02
2016,12,8,13,0,345.0,204.0,4.2,9.0,377.0,597.71,498.26
2016,12,8,13,15,321.0,201.0,4.2,9.0,358.0,565.74,472.87
2016,12,8,13,30,297.0,198.0,4.2,9.0,339.0,533.48,447.17
2016,12,8,13,45,350.5,179.0,4.25,9.0,337.5,554.22,466.29
2016,12,8,14,0,404.0,160.0,4.3,9.0,336.0,593.51,499.28
2016,12,8,14,15,291.0,162.0,4.2,8.5,284.0,462.47,392.44
2016,12,8,14,30,178.0,164.0,4.1,8.0,232.0,340.88,290.72
2016,12,8,14,45,174.5,149.0,4.1,8.0,211.0,315.11,269.81
2016,12,8,15,0,171.0,134.0,4.1,8.0,190.0,289.39,248.29
2016,12,8,15,15,165.5,117.5,3.9,7.5,166.0,260.2,223.65
2016,12,8,15,30,160.0,101.0,3.7,7.0,142.0,231.29,198.72
2016,12,8,15,45,147.5,84.0,3.5,6.5,116.5,197.35,168.67
2016,12,8,16,0,135.0,67.0,3.3,6.0,91.0,176.61,149.06
2016,12,8,16,15,113.0,49.5,3.05,5.5,66.0,137.29,112.79
2016,12,8,16,30,91.0,32.0,2.8,5.0,41.0,99.48,74.81
2016,12,8,16,45,45.5,16.0,2.55,4.5,20.5,45.6,0.0
2016,12,8,17,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.15,2.5,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,2.45,0.5,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,2.15,-0.5,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.8,-1.5,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.65,-2.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.55,-2.5,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.45,-3.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.4,-3.5,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.35,-4.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.3,-4.5,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.25,-5.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,7,15,105.0,5.5,1.35,-4.0,7.5,0.0,0.0
2016,12,9,7,30,210.0,11.0,1.6,-3.0,15.0,96.59,0.0
2016,12,9,7,45,368.5,21.0,1.9,-2.5,52.0,215.34,109.2
2016,12,9,8,0,527.0,31.0,2.2,-2.0,89.0,336.7,277.75
2016,12,9,8,15,608.5,38.0,2.45,-1.5,133.0,420.92,360.62
2016,12,9,8,30,690.0,45.0,2.7,-1.0,177.0,511.83,443.34
2016,12,9,8,45,739.0,49.5,2.95,-0.5,221.0,584.52,508.06
2016,12,9,9,0,788.0,54.0,3.2,0.0,265.0,659.7,570.58
2016,12,9,9,15,820.0,57.0,3.2,0.0,306.0,722.26,620.74
2016,12,9,9,30,852.0,60.0,3.2,0.0,347.0,785.06,669.61
2016,12,9,9,45,874.5,62.0,3.2,0.5,383.0,838.5,708.67
2016,12,9,10,0,897.0,64.0,3.2,1.0,419.0,881.5,738.84
2016,12,9,10,15,912.0,66.0,3.15,1.0,448.5,924.83,769.7
2016,12,9,10,30,927.0,68.0,3.1,1.0,478.0,966.04,798.48
2016,12,9,10,45,937.5,69.0,3.05,1.5,501.0,999.19,819.55
2016,12,9,11,0,948.0,70.0,3.0,2.0,524.0,1029.5,838.37
2016,12,9,11,15,954.0,70.5,2.95,2.0,539.0,1051.63,852.67
2016,12,9,11,30,960.0,71.0,2.9,2.0,554.0,1070.42,864.7
2016,12,9,11,45,963.0,71.5,2.85,2.5,561.5,1082.71,870.66
2016,12,9,12,0,966.0,72.0,2.8,3.0,569.0,1091.39,874.27
2016,12,9,12,15,965.5,71.5,2.75,3.0,568.0,1091.5,873.57
2016,12,9,12,30,965.0,71.0,2.7,3.0,567.0,1087.92,870.58
2016,12,9,12,45,963.0,70.0,2.7,3.5,558.0,1078.48,862.77
2016,12,9,13,0,961.0,69.0,2.7,4.0,549.0,1065.44,852.67
2016,12,9,13,15,954.0,68.5,2.65,4.0,532.0,1044.61,838.19
2016,12,9,13,30,947.0,68.0,2.6,4.0,515.0,1020.5,821.56
2016,12,9,13,45,937.5,66.0,2.6,4.0,491.0,988.85,800.12
2016,12,9,14,0,928.0,64.0,2.6,4.0,467.0,954.36,776.59
2016,12,9,14,15,911.0,62.5,2.55,3.5,436.0,911.22,747.33
2016,12,9,14,30,894.0,61.0,2.5,3.0,405.0,866.14,716.23
2016,12,9,14,45,871.5,58.0,2.45,3.0,368.0,812.8,677.03
2016,12,9,15,0,849.0,55.0,2.4,3.0,331.0,766.2,642.24
2016,12,9,15,15,814.0,52.0,2.1,2.5,289.5,701.09,591.33
2016,12,9,15,30,779.0,49.0,1.8,2.0,248.0,636.65,539.6
2016,12,9,15,45,726.0,44.5,1.55,1.5,203.5,559.55,475.66
2016,12,9,16,0,673.0,40.0,1.3,1.0,159.0,485.6,410.39
2016,12,9,16,15,584.0,33.5,1.25,0.5,115.5,392.95,327.89
2016,12,9,16,30,495.0,27.0,1.2,0.0,72.0,308.07,240.83
2016,12,9,16,45,247.5,13.5,1.15,-0.5,36.0,143.99,0.0
2016,12,9,17,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,1.15,-1.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.45,-3.5,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.45,-4.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.4,-4.5,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.15,-5.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,-5.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.05,-5.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,0.95,-5.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,0.9,-5.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,0.9,-5.5,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,0.85,-6.0,0.0,0.0,0.0
