Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,20,9,15,494.0,88.5,2.1,0.0,219.5,502.52,436.75
2016,12,20,9,30,227.0,126.0,1.9,0.0,198.0,341.06,297.8
2016,12,20,9,45,244.5,139.0,1.75,0.5,224.5,379.03,330.15
2016,12,20,10,0,262.0,152.0,1.6,1.0,251.0,417.8,361.14
2016,12,20,10,15,242.5,167.0,1.45,1.5,264.5,426.71,365.91
2016,12,20,10,30,223.0,182.0,1.3,2.0,278.0,412.91,352.6
2016,12,20,10,45,286.5,183.5,1.15,2.5,313.0,500.37,422.52
2016,12,20,11,0,350.0,185.0,1.0,3.0,348.0,569.13,474.75
2016,12,20,11,15,396.0,182.5,0.8,3.5,372.5,640.34,525.52
2016,12,20,11,30,442.0,180.0,0.6,4.0,397.0,689.7,558.34
2016,12,20,11,45,697.0,126.5,0.4,4.5,475.5,899.72,703.76
2016,12,20,12,0,952.0,73.0,0.2,5.0,554.0,1076.83,811.26
2016,12,20,12,15,952.5,73.0,0.35,5.0,554.5,1079.89,813.19
2016,12,20,12,30,953.0,73.0,0.5,5.0,555.0,1079.33,816.91
2016,12,20,12,45,947.0,74.0,0.65,5.5,547.5,1069.9,813.67
2016,12,20,13,0,941.0,75.0,0.8,6.0,540.0,1056.98,808.25
2016,12,20,13,15,935.0,74.0,0.9,6.0,525.0,1038.0,798.93
2016,12,20,13,30,929.0,73.0,1.0,6.0,510.0,1015.75,787.38
2016,12,20,13,45,921.0,71.0,1.15,6.0,488.0,987.11,772.3
2016,12,20,14,0,913.0,69.0,1.3,6.0,466.0,955.58,754.76
2016,12,20,14,15,898.0,67.0,1.35,6.0,436.5,915.01,728.67
2016,12,20,14,30,883.0,65.0,1.4,6.0,407.0,881.53,707.26
2016,12,20,14,45,863.0,62.0,1.5,6.0,372.0,830.74,673.32
2016,12,20,15,0,843.0,59.0,1.6,6.0,337.0,778.67,637.46
2016,12,20,15,15,810.0,56.0,1.4,5.0,296.5,715.66,591.14
2016,12,20,15,30,777.0,53.0,1.2,4.0,256.0,652.98,543.56
2016,12,20,15,45,728.0,48.0,1.05,3.5,212.5,577.87,483.96
2016,12,20,16,0,679.0,43.0,0.9,3.0,169.0,505.37,422.16
2016,12,20,16,15,594.0,36.5,0.95,2.0,125.0,413.49,343.77
2016,12,20,16,30,509.0,30.0,1.0,1.0,81.0,328.59,263.4
2016,12,20,16,45,254.5,15.0,1.05,0.5,40.5,157.3,65.61
2016,12,20,17,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.25,-0.5,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,-2.5,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.2,-3.5,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.05,-3.5,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,21,7,45,225.5,12.5,1.1,-0.5,31.5,130.04,0.0
2016,12,21,8,0,451.0,25.0,1.2,0.0,63.0,282.03,212.41
2016,12,21,8,15,543.0,31.5,1.15,0.5,104.5,365.91,305.14
2016,12,21,8,30,635.0,38.0,1.1,1.0,146.0,457.91,387.55
2016,12,21,8,45,688.0,42.5,1.05,2.0,188.5,529.79,448.72
2016,12,21,9,0,741.0,47.0,1.0,3.0,231.0,604.94,508.01
2016,12,21,9,15,775.5,50.0,0.95,3.5,270.5,667.25,554.55
2016,12,21,9,30,810.0,53.0,0.9,4.0,310.0,730.33,599.63
2016,12,21,9,45,834.5,55.0,0.85,5.0,345.5,775.73,628.79
2016,12,21,10,0,859.0,57.0,0.8,6.0,381.0,828.17,662.0
2016,12,21,10,15,875.0,58.5,0.75,6.5,410.5,871.35,688.56
2016,12,21,10,30,891.0,60.0,0.7,7.0,440.0,912.68,713.22
2016,12,21,10,45,901.5,61.0,0.65,7.5,463.0,945.99,731.86
2016,12,21,11,0,912.0,62.0,0.6,8.0,486.0,976.67,748.49
2016,12,21,11,15,918.5,63.0,0.65,8.5,502.0,1000.58,762.85
2016,12,21,11,30,925.0,64.0,0.7,9.0,518.0,1021.35,775.29
2016,12,21,11,45,928.0,64.5,0.8,9.5,526.5,1034.62,784.16
2016,12,21,12,0,931.0,65.0,0.9,10.0,535.0,1044.47,791.0
2016,12,21,12,15,931.0,65.0,1.05,10.0,535.5,1047.07,795.8
2016,12,21,12,30,931.0,65.0,1.2,10.0,536.0,1046.14,798.37
2016,12,21,12,45,927.0,65.0,1.35,10.5,529.0,1037.63,794.46
2016,12,21,13,0,923.0,65.0,1.5,11.0,522.0,1025.68,788.27
2016,12,21,13,15,917.0,64.0,1.5,11.0,507.0,1007.01,776.43
2016,12,21,13,30,911.0,63.0,1.5,11.0,492.0,985.13,762.6
2016,12,21,13,45,900.0,62.5,1.55,11.5,470.5,956.11,743.32
2016,12,21,14,0,889.0,62.0,1.6,12.0,449.0,924.4,722.17
2016,12,21,14,15,874.0,60.5,1.45,11.5,420.5,885.21,695.48
2016,12,21,14,30,859.0,59.0,1.3,11.0,392.0,844.01,667.14
2016,12,21,14,45,836.0,57.0,1.2,11.0,357.5,793.65,631.34
2016,12,21,15,0,813.0,55.0,1.1,11.0,323.0,750.41,600.18
2016,12,21,15,15,781.0,52.0,1.05,10.0,284.5,689.52,557.84
2016,12,21,15,30,749.0,49.0,1.0,9.0,246.0,629.04,514.28
2016,12,21,15,45,697.0,45.0,0.95,8.5,203.5,554.52,457.02
2016,12,21,16,0,645.0,41.0,0.9,8.0,161.0,482.96,397.81
2016,12,21,16,15,562.5,35.0,0.95,7.5,119.5,394.87,323.04
2016,12,21,16,30,480.0,29.0,1.0,7.0,78.0,313.67,247.33
2016,12,21,16,45,240.0,14.5,1.1,6.5,39.0,150.58,67.05
2016,12,21,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,22,7,45,180.0,13.5,1.9,1.5,28.5,91.6,0.0
2016,12,22,8,0,360.0,27.0,2.1,2.0,57.0,243.89,181.44
2016,12,22,8,15,457.0,35.5,2.15,2.5,97.0,327.42,273.28
2016,12,22,8,30,554.0,44.0,2.2,3.0,137.0,420.06,357.39
2016,12,22,8,45,616.0,49.0,2.3,4.0,179.0,494.28,422.45
2016,12,22,9,0,678.0,54.0,2.4,5.0,221.0,567.66,483.85
2016,12,22,9,15,716.0,57.5,2.4,6.0,260.5,630.97,532.87
2016,12,22,9,30,754.0,61.0,2.4,7.0,300.0,695.34,580.7
2016,12,22,9,45,789.0,62.0,2.45,8.0,336.5,754.87,623.38
2016,12,22,10,0,824.0,63.0,2.5,9.0,373.0,814.37,664.7
2016,12,22,10,15,841.0,65.0,2.65,9.5,402.5,858.78,695.87
2016,12,22,10,30,858.0,67.0,2.8,10.0,432.0,901.42,725.43
2016,12,22,10,45,870.5,68.0,3.0,11.0,455.5,925.65,740.45
2016,12,22,11,0,883.0,69.0,3.2,12.0,479.0,957.68,761.08
2016,12,22,11,15,890.0,70.0,3.3,12.5,495.0,981.65,776.4
2016,12,22,11,30,897.0,71.0,3.4,13.0,511.0,1002.6,789.67
2016,12,22,11,45,899.0,71.5,3.55,13.5,519.0,1014.67,797.19
2016,12,22,12,0,901.0,72.0,3.7,14.0,527.0,1023.41,802.55
2016,12,22,12,15,901.5,72.0,3.7,14.0,528.0,1026.56,804.54
2016,12,22,12,30,902.0,72.0,3.7,14.0,529.0,1026.28,804.36
2016,12,22,12,45,899.5,71.5,3.7,14.5,522.5,1018.86,797.89
2016,12,22,13,0,897.0,71.0,3.7,15.0,516.0,1008.08,789.32
2016,12,22,13,15,891.0,70.5,3.7,15.0,502.0,990.54,777.64
2016,12,22,13,30,885.0,70.0,3.7,15.0,488.0,969.88,763.9
2016,12,22,13,45,875.5,69.0,3.7,15.0,466.5,942.22,745.24
2016,12,22,14,0,866.0,68.0,3.7,15.0,445.0,922.41,732.24
2016,12,22,14,15,852.0,66.0,3.6,14.5,417.5,883.6,706.08
2016,12,22,14,30,838.0,64.0,3.5,14.0,390.0,842.68,678.18
2016,12,22,14,45,820.0,61.0,3.4,14.0,357.0,795.23,643.76
2016,12,22,15,0,802.0,58.0,3.3,14.0,324.0,746.49,607.8
2016,12,22,15,15,771.0,55.0,3.1,13.0,285.5,686.74,564.29
2016,12,22,15,30,740.0,52.0,2.9,12.0,247.0,627.28,519.55
2016,12,22,15,45,698.0,47.0,2.7,11.5,206.0,558.63,464.88
2016,12,22,16,0,656.0,42.0,2.5,11.0,165.0,492.06,407.99
2016,12,22,16,15,575.0,35.5,2.55,10.0,123.0,403.65,332.1
2016,12,22,16,30,494.0,29.0,2.6,9.0,81.0,322.11,255.71
2016,12,22,16,45,247.0,14.5,2.7,8.5,40.5,154.77,74.71
2016,12,22,17,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,2.75,3.5,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,2.45,2.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,1.75,-0.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,1.75,-1.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,1.75,-1.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.5,-1.5,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,23,7,45,50.5,15.0,1.9,-0.5,19.0,34.43,0.0
2016,12,23,8,0,101.0,30.0,2.1,0.0,38.0,102.63,73.95
2016,12,23,8,15,130.0,47.0,2.05,0.5,64.5,144.74,120.37
2016,12,23,8,30,159.0,64.0,2.0,1.0,91.0,188.19,161.27
2016,12,23,8,45,180.5,80.0,1.95,1.5,118.0,227.83,197.63
2016,12,23,9,0,202.0,96.0,1.9,2.0,145.0,269.34,234.58
2016,12,23,9,15,216.5,110.0,1.95,2.5,171.0,304.57,265.19
2016,12,23,9,30,231.0,124.0,2.0,3.0,197.0,340.78,295.82
2016,12,23,9,45,118.5,129.0,2.1,4.0,167.0,243.35,209.83
2016,12,23,10,0,6.0,134.0,2.2,5.0,137.0,122.67,101.97
2016,12,23,10,15,8.5,144.0,2.1,5.5,148.0,133.73,111.48
2016,12,23,10,30,11.0,154.0,2.0,6.0,159.0,145.17,120.96
2016,12,23,10,45,165.5,171.5,1.9,6.5,248.5,348.22,296.2
2016,12,23,11,0,320.0,189.0,1.8,7.0,338.0,544.59,454.61
2016,12,23,11,15,381.5,184.0,1.75,7.0,367.5,603.97,499.96
2016,12,23,11,30,443.0,179.0,1.7,7.0,397.0,688.91,564.12
2016,12,23,11,45,675.5,126.5,1.65,7.5,465.0,877.41,701.43
2016,12,23,12,0,908.0,74.0,1.6,8.0,533.0,1033.08,805.3
2016,12,23,12,15,907.5,74.0,1.55,8.0,533.5,1035.34,803.63
2016,12,23,12,30,907.0,74.0,1.5,8.0,534.0,1034.15,801.96
2016,12,23,12,45,904.5,73.5,1.5,8.5,527.0,1026.83,795.79
2016,12,23,13,0,902.0,73.0,1.5,9.0,520.0,1016.12,787.61
2016,12,23,13,15,895.5,72.0,1.5,9.0,505.5,997.45,775.62
2016,12,23,13,30,889.0,71.0,1.5,9.0,491.0,975.66,761.68
2016,12,23,13,45,878.5,69.5,1.55,9.5,469.5,946.39,742.04
2016,12,23,14,0,868.0,68.0,1.6,10.0,448.0,914.47,720.52
2016,12,23,14,15,852.0,66.5,1.55,9.5,419.5,885.08,701.86
2016,12,23,14,30,836.0,65.0,1.5,9.0,391.0,843.13,673.94
2016,12,23,14,45,811.5,63.0,1.5,9.0,356.5,791.61,638.1
2016,12,23,15,0,787.0,61.0,1.5,9.0,322.0,739.19,600.85
2016,12,23,15,15,753.5,57.5,1.3,8.5,283.5,677.43,554.63
2016,12,23,15,30,720.0,54.0,1.1,8.0,245.0,616.2,507.57
2016,12,23,15,45,669.5,49.5,0.95,7.5,203.5,543.1,450.04
2016,12,23,16,0,619.0,45.0,0.8,7.0,162.0,472.73,390.85
2016,12,23,16,15,535.5,38.0,0.85,6.0,120.5,383.82,316.11
2016,12,23,16,30,452.0,31.0,0.9,5.0,79.0,309.29,246.9
2016,12,23,16,45,226.0,15.5,1.0,4.0,39.5,149.55,78.36
2016,12,23,17,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,24,7,45,0.0,0.5,2.35,5.0,0.5,0.39,0.0
2016,12,24,8,0,0.0,1.0,2.5,5.0,1.0,0.75,0.0
2016,12,24,8,15,0.0,2.5,2.45,5.5,2.5,1.89,0.0
2016,12,24,8,30,0.0,4.0,2.4,6.0,4.0,3.03,0.0
2016,12,24,8,45,0.0,6.0,2.35,6.5,6.0,4.54,0.0
2016,12,24,9,0,0.0,8.0,2.3,7.0,8.0,6.06,0.0
2016,12,24,9,15,0.0,9.5,2.3,7.0,9.5,7.21,0.72
2016,12,24,9,30,0.0,11.0,2.3,7.0,11.0,8.35,1.74
2016,12,24,9,45,0.0,26.0,2.35,7.5,26.0,19.81,11.82
2016,12,24,10,0,0.0,41.0,2.4,8.0,41.0,31.32,21.86
2016,12,24,10,15,8.0,100.0,2.55,8.0,103.5,87.79,71.23
2016,12,24,10,30,16.0,159.0,2.7,8.0,166.0,155.29,129.11
2016,12,24,10,45,80.0,183.0,2.85,8.5,220.0,261.51,220.35
2016,12,24,11,0,144.0,207.0,3.0,9.0,274.0,375.54,315.03
2016,12,24,11,15,84.0,198.5,3.1,9.5,238.0,284.46,237.58
2016,12,24,11,30,24.0,190.0,3.2,10.0,202.0,192.72,158.91
2016,12,24,11,45,18.5,186.5,3.3,10.5,196.0,182.82,150.25
2016,12,24,12,0,13.0,183.0,3.4,11.0,190.0,173.14,141.62
2016,12,24,12,15,6.5,95.5,3.45,11.5,99.0,81.02,63.84
2016,12,24,12,30,0.0,8.0,3.5,12.0,8.0,6.1,0.0
2016,12,24,12,45,17.0,104.0,3.55,12.5,113.0,109.33,88.2
2016,12,24,13,0,34.0,200.0,3.6,13.0,218.0,235.85,193.43
2016,12,24,13,15,17.0,130.5,3.55,13.0,139.5,124.12,100.2
2016,12,24,13,30,0.0,61.0,3.5,13.0,61.0,46.77,34.31
2016,12,24,13,45,0.0,52.5,3.45,13.5,52.5,40.2,28.73
2016,12,24,14,0,0.0,44.0,3.4,14.0,44.0,33.65,23.14
2016,12,24,14,15,0.0,88.5,3.15,14.0,88.5,69.44,53.63
2016,12,24,14,30,0.0,133.0,2.9,14.0,133.0,114.88,92.05
2016,12,24,14,45,0.0,121.0,2.7,14.0,121.0,104.07,83.02
2016,12,24,15,0,0.0,109.0,2.5,14.0,109.0,93.44,74.16
2016,12,24,15,15,0.0,95.5,2.1,13.5,95.5,81.34,64.09
2016,12,24,15,30,0.0,82.0,1.7,13.0,82.0,69.36,53.98
2016,12,24,15,45,0.0,68.0,1.35,12.5,68.0,56.92,43.32
2016,12,24,16,0,0.0,54.0,1.0,12.0,54.0,44.5,32.53
2016,12,24,16,15,0.0,39.5,1.0,11.0,39.5,31.44,21.13
2016,12,24,16,30,0.0,25.0,1.0,10.0,25.0,19.08,10.16
2016,12,24,16,45,0.0,14.5,1.05,9.5,14.5,11.04,0.87
2016,12,24,17,0,0.0,4.0,1.1,9.0,4.0,3.15,0.0
2016,12,24,17,15,0.0,2.0,1.1,9.0,2.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,25,7,45,0.0,6.5,2.2,6.5,6.5,5.11,0.0
2016,12,25,8,0,0.0,13.0,2.4,7.0,13.0,9.88,1.67
2016,12,25,8,15,0.0,22.5,2.4,7.5,22.5,17.14,8.87
2016,12,25,8,30,0.0,32.0,2.4,8.0,32.0,24.43,15.48
2016,12,25,8,45,0.0,43.0,2.45,8.5,43.0,32.89,23.02
2016,12,25,9,0,0.0,54.0,2.5,9.0,54.0,41.72,30.81
2016,12,25,9,15,0.0,64.0,2.45,9.0,64.0,50.13,38.21
2016,12,25,9,30,0.0,74.0,2.4,9.0,74.0,58.61,45.58
2016,12,25,9,45,0.0,96.5,2.4,9.5,96.5,79.62,63.59
2016,12,25,10,0,0.0,119.0,2.4,10.0,119.0,101.26,81.9
2016,12,25,10,15,0.0,129.0,2.35,10.5,129.0,110.01,89.01
2016,12,25,10,30,0.0,139.0,2.3,11.0,139.0,118.94,96.23
2016,12,25,10,45,7.0,155.0,2.3,11.5,158.5,141.04,114.79
2016,12,25,11,0,14.0,171.0,2.3,12.0,178.0,163.79,133.66
2016,12,25,11,15,19.0,180.5,2.2,12.0,190.0,178.04,145.47
2016,12,25,11,30,24.0,190.0,2.1,12.0,202.0,192.67,157.57
2016,12,25,11,45,14.5,180.5,2.05,12.5,188.0,172.27,139.88
2016,12,25,12,0,5.0,171.0,2.0,13.0,174.0,152.27,122.63
2016,12,25,12,15,3.5,168.0,1.9,13.0,170.5,147.46,118.59
2016,12,25,12,30,2.0,165.0,1.8,13.0,167.0,142.86,114.69
2016,12,25,12,45,1.0,160.5,1.7,13.0,161.5,137.41,110.15
2016,12,25,13,0,0.0,156.0,1.6,13.0,156.0,132.16,105.8
2016,12,25,13,15,0.0,120.0,1.55,13.0,120.0,97.13,76.7
2016,12,25,13,30,0.0,84.0,1.5,13.0,84.0,64.64,49.47
2016,12,25,13,45,0.0,78.0,1.45,13.0,78.0,59.92,45.57
2016,12,25,14,0,0.0,72.0,1.4,13.0,72.0,55.26,41.69
2016,12,25,14,15,327.0,84.0,1.3,13.0,212.5,423.4,354.49
2016,12,25,14,30,654.0,96.0,1.2,13.0,353.0,729.2,584.55
2016,12,25,14,45,627.0,92.0,1.2,13.0,321.0,678.62,544.71
2016,12,25,15,0,600.0,88.0,1.2,13.0,289.0,627.8,508.16
2016,12,25,15,15,563.0,82.5,1.05,12.5,253.5,567.67,463.21
2016,12,25,15,30,526.0,77.0,0.9,12.0,218.0,508.76,417.33
2016,12,25,15,45,471.0,69.5,0.75,11.5,180.0,437.07,359.54
2016,12,25,16,0,416.0,62.0,0.6,11.0,142.0,368.96,302.81
2016,12,25,16,15,337.0,51.0,0.65,10.5,105.0,286.53,233.59
2016,12,25,16,30,258.0,40.0,0.7,10.0,68.0,214.98,169.76
2016,12,25,16,45,151.5,25.0,0.75,10.0,39.5,125.71,71.37
2016,12,25,17,0,45.0,10.0,0.8,10.0,11.0,27.26,0.0
2016,12,25,17,15,22.5,5.0,0.8,9.5,5.5,0.0,0.0
2016,12,25,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,26,7,45,115.5,15.0,1.75,6.5,24.0,62.93,0.0
2016,12,26,8,0,231.0,30.0,1.8,7.0,48.0,177.79,124.2
2016,12,26,8,15,326.0,41.0,1.8,7.0,84.5,256.75,210.0
2016,12,26,8,30,421.0,52.0,1.8,7.0,121.0,344.1,288.68
2016,12,26,8,45,486.0,59.0,1.8,7.5,160.5,417.01,352.29
2016,12,26,9,0,551.0,66.0,1.8,8.0,200.0,494.63,417.4
2016,12,26,9,15,592.0,71.5,1.75,8.0,237.5,557.24,468.41
2016,12,26,9,30,633.0,77.0,1.7,8.0,275.0,621.63,518.07
2016,12,26,9,45,316.5,91.5,1.65,8.5,190.5,395.69,334.8
2016,12,26,10,0,0.0,106.0,1.6,9.0,106.0,87.76,70.09
2016,12,26,10,15,0.0,115.0,1.55,9.0,115.0,95.52,77.11
2016,12,26,10,30,0.0,124.0,1.5,9.0,124.0,103.42,83.7
2016,12,26,10,45,0.0,119.5,1.45,9.5,119.5,98.02,78.79
2016,12,26,11,0,0.0,115.0,1.4,10.0,115.0,93.06,74.34
2016,12,26,11,15,0.0,129.5,1.35,10.5,129.5,106.54,85.49
2016,12,26,11,30,0.0,144.0,1.3,11.0,144.0,120.36,96.81
2016,12,26,11,45,21.0,177.0,1.3,11.5,187.5,175.03,142.92
2016,12,26,12,0,42.0,210.0,1.3,12.0,231.0,255.84,209.01
2016,12,26,12,15,73.5,219.5,1.35,12.0,256.5,299.91,245.31
2016,12,26,12,30,105.0,229.0,1.4,12.0,282.0,344.39,281.69
2016,12,26,12,45,457.5,158.0,1.45,12.5,386.0,686.33,552.4
2016,12,26,13,0,810.0,87.0,1.5,13.0,490.0,954.96,739.36
2016,12,26,13,15,803.0,86.0,1.55,13.0,476.5,936.89,724.69
2016,12,26,13,30,796.0,85.0,1.6,13.0,463.0,915.92,711.85
2016,12,26,13,45,789.0,82.0,1.65,13.0,443.0,889.71,695.36
2016,12,26,14,0,782.0,79.0,1.7,13.0,423.0,860.88,676.94
2016,12,26,14,15,406.0,116.5,1.7,13.0,294.5,538.41,439.77
2016,12,26,14,30,30.0,154.0,1.7,13.0,166.0,181.37,147.64
2016,12,26,14,45,370.5,110.5,1.75,13.0,236.0,474.81,395.82
2016,12,26,15,0,711.0,67.0,1.8,13.0,306.0,687.73,559.82
2016,12,26,15,15,677.0,63.0,1.6,12.5,269.5,632.87,516.33
2016,12,26,15,30,643.0,59.0,1.4,12.0,233.0,574.03,471.24
2016,12,26,15,45,595.0,53.5,1.2,12.0,193.5,504.94,415.39
2016,12,26,16,0,547.0,48.0,1.0,12.0,154.0,438.87,359.36
2016,12,26,16,15,467.5,40.5,0.95,11.5,115.0,355.31,288.81
2016,12,26,16,30,388.0,33.0,0.9,11.0,76.0,279.12,220.44
2016,12,26,16,45,256.5,22.0,0.9,10.5,45.0,176.2,106.15
2016,12,26,17,0,125.0,11.0,0.9,10.0,14.0,62.72,0.0
2016,12,26,17,15,62.5,5.5,0.95,10.0,7.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,27,7,45,0.0,11.0,3.15,8.5,11.0,8.65,0.0
2016,12,27,8,0,0.0,22.0,3.3,9.0,22.0,17.19,6.78
2016,12,27,8,15,0.0,38.5,3.4,9.5,38.5,33.55,22.49
2016,12,27,8,30,0.0,55.0,3.5,10.0,55.0,49.0,36.3
2016,12,27,8,45,6.0,71.5,3.65,10.5,73.5,68.0,53.13
2016,12,27,9,0,12.0,88.0,3.8,11.0,92.0,87.48,70.24
2016,12,27,9,15,17.5,103.5,3.95,11.5,109.0,105.96,86.27
2016,12,27,9,30,23.0,119.0,4.1,12.0,126.0,125.03,102.59
2016,12,27,9,45,40.0,136.0,4.3,12.5,150.5,171.1,141.89
2016,12,27,10,0,57.0,153.0,4.5,13.0,175.0,205.29,170.7
2016,12,27,10,15,74.5,168.0,4.6,13.5,199.0,238.57,198.42
2016,12,27,10,30,92.0,183.0,4.7,14.0,223.0,273.08,226.81
2016,12,27,10,45,46.0,122.0,4.8,14.5,142.0,155.97,127.94
2016,12,27,11,0,0.0,61.0,4.9,15.0,61.0,46.76,34.03
2016,12,27,11,15,25.5,134.0,4.8,15.0,146.5,149.57,121.41
2016,12,27,11,30,51.0,207.0,4.7,15.0,232.0,261.88,214.35
2016,12,27,11,45,133.0,217.5,4.65,15.5,284.5,380.6,312.24
2016,12,27,12,0,215.0,228.0,4.6,16.0,337.0,477.96,390.7
2016,12,27,12,15,292.0,216.5,4.45,16.0,365.0,566.35,460.79
2016,12,27,12,30,369.0,205.0,4.3,16.0,393.0,630.1,511.05
2016,12,27,12,45,350.5,206.0,4.2,16.5,383.0,611.18,494.56
2016,12,27,13,0,332.0,207.0,4.1,17.0,373.0,591.24,477.99
2016,12,27,13,15,556.0,146.0,4.05,17.0,415.0,760.14,610.05
2016,12,27,13,30,780.0,85.0,4.0,17.0,457.0,900.74,712.27
2016,12,27,13,45,543.0,133.0,3.95,17.5,386.5,711.55,571.55
2016,12,27,14,0,306.0,181.0,3.9,18.0,316.0,512.81,416.41
2016,12,27,14,15,368.0,159.0,3.8,18.0,311.5,533.96,435.9
2016,12,27,14,30,430.0,137.0,3.7,18.0,307.0,572.49,466.98
2016,12,27,14,45,418.0,127.0,3.6,18.0,280.5,535.56,438.31
2016,12,27,15,0,406.0,117.0,3.5,18.0,254.0,498.2,409.22
2016,12,27,15,15,389.5,104.5,3.15,17.5,224.0,454.14,374.51
2016,12,27,15,30,373.0,92.0,2.8,17.0,194.0,410.41,339.22
2016,12,27,15,45,344.0,79.5,2.45,16.5,161.5,358.69,296.34
2016,12,27,16,0,315.0,67.0,2.1,16.0,129.0,309.0,253.91
2016,12,27,16,15,268.5,53.0,2.0,15.5,96.5,249.4,202.38
2016,12,27,16,30,222.0,39.0,1.9,15.0,64.0,194.29,152.48
2016,12,27,16,45,111.0,25.5,1.8,14.5,38.0,108.12,65.33
2016,12,27,17,0,0.0,12.0,1.7,14.0,12.0,9.44,0.0
2016,12,27,17,15,0.0,6.0,1.7,13.5,6.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.35,0.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,28,7,45,217.5,12.5,1.65,2.0,29.0,105.31,0.0
2016,12,28,8,0,435.0,25.0,1.8,3.0,58.0,264.39,185.19
2016,12,28,8,15,535.5,32.5,2.0,3.5,100.5,355.05,292.84
2016,12,28,8,30,636.0,40.0,2.2,4.0,143.0,452.3,381.58
2016,12,28,8,45,692.0,45.0,2.45,5.0,186.5,526.97,447.48
2016,12,28,9,0,748.0,50.0,2.7,6.0,230.0,605.1,512.78
2016,12,28,9,15,783.5,53.5,2.7,6.5,271.5,669.49,563.27
2016,12,28,9,30,819.0,57.0,2.7,7.0,313.0,734.72,612.5
2016,12,28,9,45,846.5,58.5,2.75,7.5,349.5,791.32,653.83
2016,12,28,10,0,874.0,60.0,2.8,8.0,386.0,838.42,686.98
2016,12,28,10,15,889.5,62.0,2.65,8.5,417.0,882.89,715.96
2016,12,28,10,30,905.0,64.0,2.5,9.0,448.0,925.48,742.69
2016,12,28,10,45,916.5,64.5,2.45,9.5,472.0,960.1,764.05
2016,12,28,11,0,928.0,65.0,2.4,10.0,496.0,992.11,783.31
2016,12,28,11,15,934.5,66.0,2.25,10.0,513.0,1017.08,797.72
2016,12,28,11,30,941.0,67.0,2.1,10.0,530.0,1038.87,809.77
2016,12,28,11,45,946.0,66.5,2.0,10.5,539.0,1053.79,816.23
2016,12,28,12,0,951.0,66.0,1.9,11.0,548.0,1065.24,820.42
2016,12,28,12,15,951.0,66.0,1.7,11.0,549.5,1068.74,819.22
2016,12,28,12,30,951.0,66.0,1.5,11.0,551.0,1068.63,815.58
2016,12,28,12,45,949.5,65.0,1.3,11.5,544.5,1061.99,806.09
2016,12,28,13,0,948.0,64.0,1.1,12.0,538.0,1051.78,794.28
2016,12,28,13,15,941.5,63.5,0.9,12.0,523.5,1033.76,778.79
2016,12,28,13,30,935.0,63.0,0.7,12.0,509.0,1012.42,761.21
2016,12,28,13,45,925.5,61.5,0.5,12.5,487.5,983.65,737.5
2016,12,28,14,0,916.0,60.0,0.3,13.0,466.0,951.98,712.35
2016,12,28,14,15,901.0,58.5,0.3,13.0,437.5,912.61,688.09
2016,12,28,14,30,886.0,57.0,0.3,13.0,409.0,871.09,662.18
2016,12,28,14,45,864.5,55.0,0.3,13.0,374.5,821.45,630.28
2016,12,28,15,0,843.0,53.0,0.3,13.0,340.0,770.69,596.95
2016,12,28,15,15,812.0,50.5,0.35,12.5,300.5,711.07,558.18
2016,12,28,15,30,781.0,48.0,0.4,12.0,261.0,658.49,522.88
2016,12,28,15,45,733.5,44.5,0.45,11.5,218.5,586.22,471.0
2016,12,28,16,0,686.0,41.0,0.5,11.0,176.0,516.39,417.07
2016,12,28,16,15,609.0,35.0,0.6,10.0,133.5,429.06,346.77
2016,12,28,16,30,532.0,29.0,0.7,9.0,91.0,348.24,276.35
2016,12,28,16,45,387.0,20.5,0.85,8.5,54.5,235.8,154.53
2016,12,28,17,0,242.0,12.0,1.0,8.0,18.0,114.83,0.0
2016,12,28,17,15,121.0,6.0,1.05,7.5,9.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,0.65,3.5,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,29,7,45,114.0,14.5,1.45,5.5,23.0,61.23,0.0
2016,12,29,8,0,228.0,29.0,1.7,6.0,46.0,172.59,117.85
2016,12,29,8,15,328.0,40.5,1.95,6.5,84.0,255.23,208.72
2016,12,29,8,30,428.0,52.0,2.2,7.0,122.0,345.66,290.27
2016,12,29,8,45,513.5,57.5,2.45,7.5,165.0,430.48,364.74
2016,12,29,9,0,599.0,63.0,2.7,8.0,208.0,521.64,442.22
2016,12,29,9,15,643.0,68.5,2.95,8.5,248.0,588.41,497.01
2016,12,29,9,30,687.0,74.0,3.2,9.0,288.0,657.19,551.05
2016,12,29,9,45,737.5,73.0,3.5,10.0,327.0,718.77,597.18
2016,12,29,10,0,788.0,72.0,3.8,11.0,366.0,788.27,648.19
2016,12,29,10,15,808.0,74.5,4.0,11.5,397.0,835.58,682.09
2016,12,29,10,30,828.0,77.0,4.2,12.0,428.0,881.39,714.57
2016,12,29,10,45,850.0,76.0,4.45,12.5,454.0,922.89,744.44
2016,12,29,11,0,872.0,75.0,4.7,13.0,480.0,962.27,772.61
2016,12,29,11,15,881.5,76.0,4.85,13.0,498.0,989.67,792.66
2016,12,29,11,30,891.0,77.0,5.0,13.0,516.0,1002.16,802.07
2016,12,29,11,45,905.5,75.0,5.2,13.5,528.0,1024.23,817.54
2016,12,29,12,0,920.0,73.0,5.4,14.0,540.0,1043.15,830.74
2016,12,29,12,15,923.0,73.0,5.6,13.5,543.0,1049.71,838.37
2016,12,29,12,30,926.0,73.0,5.8,13.0,546.0,1052.77,843.7
2016,12,29,12,45,735.0,116.5,6.05,13.0,489.5,930.18,754.93
2016,12,29,13,0,544.0,160.0,6.3,13.0,433.0,772.29,636.63
2016,12,29,13,15,738.5,113.0,6.4,12.5,473.0,914.49,748.67
2016,12,29,13,30,933.0,66.0,6.5,12.0,513.0,1015.13,826.52
2016,12,29,13,45,928.5,63.5,6.65,12.0,492.5,989.93,808.89
2016,12,29,14,0,924.0,61.0,6.8,12.0,472.0,961.6,789.45
2016,12,29,14,15,910.5,59.5,6.7,11.5,444.0,923.47,762.59
2016,12,29,14,30,897.0,58.0,6.6,11.0,416.0,883.06,733.73
2016,12,29,14,45,880.0,55.5,6.5,11.0,382.0,836.24,698.16
2016,12,29,15,0,863.0,53.0,6.4,11.0,348.0,787.92,660.93
2016,12,29,15,15,833.5,50.5,6.1,10.5,308.5,728.71,614.8
2016,12,29,15,30,804.0,48.0,5.8,10.0,269.0,676.39,573.12
2016,12,29,15,45,761.0,44.0,5.5,9.5,226.0,605.56,515.05
2016,12,29,16,0,718.0,40.0,5.2,9.0,183.0,536.77,455.57
2016,12,29,16,15,643.5,34.5,4.85,8.0,139.5,449.93,378.6
2016,12,29,16,30,569.0,29.0,4.5,7.0,96.0,369.25,302.87
2016,12,29,16,45,426.5,21.0,4.15,6.5,58.5,257.06,177.42
2016,12,29,17,0,284.0,13.0,3.8,6.0,21.0,134.32,0.0
2016,12,29,17,15,142.0,6.5,3.65,5.5,10.5,0.0,0.0
2016,12,29,17,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,3.15,4.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.55,2.5,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,3.5,1.5,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,3.55,1.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,3.65,1.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,3.65,1.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,3.55,1.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,3.4,0.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,12,30,7,45,199.5,12.5,3.6,0.5,27.5,96.66,0.0
2016,12,30,8,0,399.0,25.0,3.8,1.0,55.0,244.39,170.71
2016,12,30,8,15,500.5,33.0,4.05,1.5,97.0,334.23,279.69
2016,12,30,8,30,602.0,41.0,4.3,2.0,139.0,430.61,370.02
2016,12,30,8,45,662.0,46.5,4.55,2.5,182.5,506.84,440.02
2016,12,30,9,0,722.0,52.0,4.8,3.0,226.0,586.98,510.6
2016,12,30,9,15,760.0,56.0,4.95,3.0,267.5,652.86,566.3
2016,12,30,9,30,798.0,60.0,5.1,3.0,309.0,719.84,621.43
2016,12,30,9,45,825.0,62.5,5.3,3.5,346.0,776.76,666.26
2016,12,30,10,0,852.0,65.0,5.5,4.0,383.0,833.14,709.78
2016,12,30,10,15,870.0,67.0,5.55,4.0,415.0,880.06,745.65
2016,12,30,10,30,888.0,69.0,5.6,4.0,447.0,925.2,779.75
2016,12,30,10,45,451.5,121.0,5.65,4.5,313.5,598.2,515.77
2016,12,30,11,0,15.0,173.0,5.7,5.0,180.0,166.6,139.71
2016,12,30,11,15,474.0,123.0,5.65,5.0,356.5,642.12,552.55
2016,12,30,11,30,933.0,73.0,5.6,5.0,533.0,1038.3,860.83
2016,12,30,11,45,711.0,125.5,5.6,5.5,480.0,910.56,758.98
2016,12,30,12,0,489.0,178.0,5.6,6.0,427.0,742.19,625.64
2016,12,30,12,15,720.0,124.0,5.55,6.0,492.0,926.95,771.0
2016,12,30,12,30,951.0,70.0,5.5,6.0,557.0,1074.31,880.64
2016,12,30,12,45,952.0,68.5,5.45,6.0,551.5,1069.78,876.05
2016,12,30,13,0,953.0,67.0,5.4,6.0,546.0,1061.61,869.99
2016,12,30,13,15,947.5,66.5,5.3,6.0,532.0,1044.74,857.23
2016,12,30,13,30,942.0,66.0,5.2,6.0,518.0,1024.49,842.17
2016,12,30,13,45,933.0,64.5,5.1,6.0,496.5,996.26,821.27
2016,12,30,14,0,924.0,63.0,5.0,6.0,475.0,965.08,798.24
2016,12,30,14,15,910.5,61.5,4.85,6.0,447.0,927.03,769.59
2016,12,30,14,30,897.0,60.0,4.7,6.0,419.0,886.69,739.11
2016,12,30,14,45,876.0,58.5,4.6,6.0,385.0,837.92,702.23
2016,12,30,15,0,855.0,57.0,4.5,6.0,351.0,787.94,663.92
2016,12,30,15,15,826.0,54.0,4.05,5.5,311.5,736.16,622.52
2016,12,30,15,30,797.0,51.0,3.6,5.0,272.0,676.13,574.45
2016,12,30,15,45,749.0,47.5,3.15,4.5,229.0,602.64,514.28
2016,12,30,16,0,701.0,44.0,2.7,4.0,186.0,531.46,452.73
2016,12,30,16,15,626.5,38.0,2.35,3.0,142.0,444.53,376.19
2016,12,30,16,30,552.0,32.0,2.0,2.0,98.0,363.53,300.84
2016,12,30,16,45,276.0,27.0,1.7,1.0,60.0,195.85,139.78
2016,12,30,17,0,0.0,22.0,1.4,0.0,22.0,17.31,0.0
2016,12,30,17,15,0.0,11.0,1.4,0.0,11.0,8.65,0.0
2016,12,30,17,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
